Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,22,7,15,45.5,7.0,2.0,10.1,8.5,0.0,0.0
2018,1,22,7,30,91.0,14.0,2.0,10.4,17.0,42.26,0.0
2018,1,22,7,45,164.0,22.0,2.05,10.7,37.5,106.01,58.84
2018,1,22,8,0,237.0,30.0,2.1,11.0,58.0,165.3,128.89
2018,1,22,8,15,320.0,40.0,2.1,11.25,94.5,232.7,190.04
2018,1,22,8,30,403.0,50.0,2.1,11.5,131.0,308.91,256.91
2018,1,22,8,45,234.0,49.5,2.1,11.8,99.0,218.6,183.63
2018,1,22,9,0,65.0,49.0,2.1,12.1,67.0,94.09,76.9
2018,1,22,9,15,32.5,65.0,2.1,12.35,74.0,81.89,65.91
2018,1,22,9,30,0.0,81.0,2.1,12.6,81.0,68.83,53.62
2018,1,22,9,45,6.0,110.5,2.1,12.9,113.0,102.35,82.18
2018,1,22,10,0,12.0,140.0,2.1,13.2,145.0,137.4,111.54
2018,1,22,10,15,19.5,141.5,2.15,13.45,150.0,144.32,117.28
2018,1,22,10,30,27.0,143.0,2.2,13.7,155.0,164.53,134.08
2018,1,22,10,45,30.5,149.5,2.25,13.95,164.0,174.97,142.5
2018,1,22,11,0,34.0,156.0,2.3,14.2,173.0,185.63,151.09
2018,1,22,11,15,29.5,153.0,2.3,14.3,168.0,177.93,144.37
2018,1,22,11,30,25.0,150.0,2.3,14.4,163.0,170.22,137.7
2018,1,22,11,45,98.5,191.0,2.35,14.55,244.0,310.01,253.49
2018,1,22,12,0,172.0,232.0,2.4,14.7,325.0,434.41,352.73
2018,1,22,12,15,250.5,225.5,2.35,14.75,361.0,526.52,424.89
2018,1,22,12,30,329.0,219.0,2.3,14.8,397.0,595.99,478.82
2018,1,22,12,45,188.5,192.5,2.25,14.8,294.0,400.95,326.04
2018,1,22,13,0,48.0,166.0,2.2,14.8,191.0,210.82,170.87
2018,1,22,13,15,77.0,187.0,2.1,14.7,226.5,263.31,215.04
2018,1,22,13,30,106.0,208.0,2.0,14.6,262.0,335.96,273.68
2018,1,22,13,45,81.0,192.5,1.9,14.55,232.5,272.91,222.61
2018,1,22,14,0,56.0,177.0,1.8,14.5,203.0,230.83,188.23
2018,1,22,14,15,63.5,161.5,1.7,14.3,189.5,218.56,179.06
2018,1,22,14,30,71.0,146.0,1.6,14.1,176.0,205.89,169.37
2018,1,22,14,45,166.5,123.5,1.55,13.9,186.5,286.22,238.08
2018,1,22,15,0,262.0,101.0,1.5,13.7,197.0,325.34,272.02
2018,1,22,15,15,274.0,86.5,1.5,13.7,177.0,323.01,269.78
2018,1,22,15,30,286.0,72.0,1.5,13.7,157.0,300.16,251.01
2018,1,22,15,45,239.5,59.0,1.15,12.65,123.0,240.32,200.82
2018,1,22,16,0,193.0,46.0,0.8,11.6,89.0,184.27,152.91
2018,1,22,16,15,196.5,39.5,0.8,11.0,75.0,168.24,137.85
2018,1,22,16,30,200.0,33.0,0.8,10.4,61.0,151.97,121.12
2018,1,22,16,45,137.0,23.5,0.85,9.85,39.5,103.35,74.47
2018,1,22,17,0,74.0,14.0,0.9,9.3,18.0,52.66,0.0
2018,1,22,17,15,37.0,7.0,0.9,9.05,9.0,17.26,0.0
2018,1,22,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,23,7,15,33.5,6.5,0.6,6.8,7.5,0.0,0.0
2018,1,23,7,30,67.0,13.0,0.6,7.0,15.0,33.33,0.0
2018,1,23,7,45,137.0,27.0,0.65,7.15,40.5,103.01,60.61
2018,1,23,8,0,207.0,41.0,0.7,7.3,66.0,162.24,127.99
2018,1,23,8,15,232.0,56.0,0.7,7.6,94.5,203.83,167.31
2018,1,23,8,30,257.0,71.0,0.7,7.9,123.0,248.06,207.01
2018,1,23,8,45,226.0,85.0,0.7,8.15,138.5,246.13,207.11
2018,1,23,9,0,195.0,99.0,0.7,8.4,154.0,252.91,213.32
2018,1,23,9,15,169.5,113.0,0.75,8.85,166.0,246.3,207.81
2018,1,23,9,30,144.0,127.0,0.8,9.3,178.0,250.03,210.23
2018,1,23,9,45,187.5,135.0,0.85,9.7,208.0,314.21,263.26
2018,1,23,10,0,231.0,143.0,0.9,10.1,238.0,366.31,305.24
2018,1,23,10,15,379.0,139.5,1.0,10.6,309.0,516.69,424.95
2018,1,23,10,30,527.0,136.0,1.1,11.1,380.0,656.17,530.3
2018,1,23,10,45,689.5,112.0,1.2,11.6,447.5,801.07,633.09
2018,1,23,11,0,852.0,88.0,1.3,12.1,515.0,934.62,723.57
2018,1,23,11,15,860.5,88.5,1.3,12.55,531.5,960.17,737.08
2018,1,23,11,30,869.0,89.0,1.3,13.0,548.0,982.53,749.88
2018,1,23,11,45,874.0,89.0,1.3,13.45,557.0,997.47,757.8
2018,1,23,12,0,879.0,89.0,1.3,13.9,566.0,1008.87,763.57
2018,1,23,12,15,881.0,88.5,1.15,14.1,567.5,1013.02,762.63
2018,1,23,12,30,883.0,88.0,1.0,14.3,569.0,1013.5,759.32
2018,1,23,12,45,882.0,87.0,0.9,14.55,562.5,1006.66,752.26
2018,1,23,13,0,881.0,86.0,0.8,14.8,556.0,996.17,743.07
2018,1,23,13,15,875.5,84.5,0.7,14.85,541.5,977.09,729.03
2018,1,23,13,30,870.0,83.0,0.6,14.9,527.0,954.63,713.05
2018,1,23,13,45,861.0,81.5,0.5,14.95,505.5,925.67,692.98
2018,1,23,14,0,852.0,80.0,0.4,15.0,484.0,893.78,671.14
2018,1,23,14,15,812.0,82.0,0.4,14.9,448.5,836.33,634.61
2018,1,23,14,30,772.0,84.0,0.4,14.8,413.0,778.02,597.12
2018,1,23,14,45,757.0,78.5,0.35,14.7,380.0,730.96,565.78
2018,1,23,15,0,742.0,73.0,0.3,14.6,347.0,682.45,532.66
2018,1,23,15,15,730.5,68.5,0.3,14.6,313.5,636.46,501.11
2018,1,23,15,30,719.0,64.0,0.3,14.6,280.0,589.21,467.22
2018,1,23,15,45,649.0,61.5,0.3,14.0,234.5,510.87,408.07
2018,1,23,16,0,579.0,59.0,0.3,13.4,189.0,433.08,347.19
2018,1,23,16,15,458.0,50.5,0.3,13.05,139.5,327.12,261.66
2018,1,23,16,30,337.0,42.0,0.3,12.7,90.0,233.24,183.33
2018,1,23,16,45,257.0,31.0,0.3,12.35,60.0,167.31,122.2
2018,1,23,17,0,177.0,20.0,0.3,12.0,30.0,100.4,0.12
2018,1,23,17,15,88.5,10.0,0.3,11.8,15.0,35.56,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.5,1.3,5.9,4.0,0.0,0.0
2018,1,24,7,30,17.0,7.0,1.3,6.5,8.0,11.6,0.0
2018,1,24,7,45,8.5,16.0,1.35,7.1,16.5,16.83,5.79
2018,1,24,8,0,0.0,25.0,1.4,7.7,25.0,20.63,11.74
2018,1,24,8,15,0.0,35.5,1.55,8.2,35.5,29.34,19.69
2018,1,24,8,30,0.0,46.0,1.7,8.7,46.0,38.17,27.59
2018,1,24,8,45,0.0,60.5,1.9,9.2,60.5,51.5,39.3
2018,1,24,9,0,0.0,75.0,2.1,9.7,75.0,64.9,50.91
2018,1,24,9,15,9.5,102.0,2.2,10.0,105.5,98.37,79.95
2018,1,24,9,30,19.0,129.0,2.3,10.3,136.0,133.33,109.88
2018,1,24,9,45,107.5,149.0,2.4,10.65,193.0,252.43,212.19
2018,1,24,10,0,196.0,169.0,2.5,11.0,250.0,352.74,296.02
2018,1,24,10,15,333.5,163.5,2.65,11.4,313.5,486.83,405.81
2018,1,24,10,30,471.0,158.0,2.8,11.8,377.0,632.68,520.42
2018,1,24,10,45,437.5,173.5,2.95,12.25,385.0,633.82,518.47
2018,1,24,11,0,404.0,189.0,3.1,12.7,393.0,631.41,514.78
2018,1,24,11,15,306.5,214.0,3.3,13.0,371.5,556.18,454.31
2018,1,24,11,30,209.0,239.0,3.5,13.3,350.0,476.08,389.2
2018,1,24,11,45,178.0,244.0,3.7,13.65,339.5,453.77,370.66
2018,1,24,12,0,147.0,249.0,3.9,14.0,329.0,430.36,350.89
2018,1,24,12,15,110.5,244.0,4.0,14.05,304.5,366.67,299.51
2018,1,24,12,30,74.0,239.0,4.1,14.1,280.0,324.0,264.26
2018,1,24,12,45,81.5,236.0,4.15,14.15,280.5,327.62,267.69
2018,1,24,13,0,89.0,233.0,4.2,14.2,281.0,331.09,270.91
2018,1,24,13,15,82.0,223.0,4.25,14.05,266.5,311.49,255.3
2018,1,24,13,30,75.0,213.0,4.3,13.9,252.0,292.1,239.84
2018,1,24,13,45,43.5,187.0,4.3,13.75,209.5,230.53,188.88
2018,1,24,14,0,12.0,161.0,4.3,13.6,167.0,156.82,127.12
2018,1,24,14,15,7.0,130.5,4.15,13.35,134.0,121.26,97.58
2018,1,24,14,30,2.0,100.0,4.0,13.1,101.0,87.15,68.87
2018,1,24,14,45,13.0,100.5,3.9,12.85,105.5,97.11,77.98
2018,1,24,15,0,24.0,101.0,3.8,12.6,110.0,114.81,93.58
2018,1,24,15,15,36.0,92.5,3.8,12.6,104.5,114.36,93.62
2018,1,24,15,30,48.0,84.0,3.8,12.6,99.0,112.94,92.67
2018,1,24,15,45,81.0,84.0,3.5,12.1,104.5,144.99,120.43
2018,1,24,16,0,114.0,84.0,3.2,11.6,110.0,163.66,135.93
2018,1,24,16,15,94.5,67.0,3.15,11.4,85.5,128.79,104.85
2018,1,24,16,30,75.0,50.0,3.1,11.2,61.0,95.78,75.14
2018,1,24,16,45,55.0,34.5,3.05,11.05,41.0,66.62,47.54
2018,1,24,17,0,35.0,19.0,3.0,10.9,21.0,35.24,2.45
2018,1,24,17,15,17.5,9.5,3.1,10.6,10.5,13.46,0.0
2018,1,24,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,7,15,3.0,5.5,1.0,6.4,5.5,0.0,0.0
2018,1,25,7,30,6.0,11.0,1.1,6.9,11.0,11.37,0.0
2018,1,25,7,45,84.0,28.0,1.15,7.4,38.0,75.49,46.56
2018,1,25,8,0,162.0,45.0,1.2,7.9,65.0,136.68,107.89
2018,1,25,8,15,273.0,58.5,1.35,8.2,108.5,226.42,186.68
2018,1,25,8,30,384.0,72.0,1.5,8.5,152.0,318.71,266.77
2018,1,25,8,45,336.0,71.5,1.65,8.75,153.0,308.52,260.9
2018,1,25,9,0,288.0,71.0,1.8,9.0,154.0,292.6,249.12
2018,1,25,9,15,177.5,80.0,1.95,9.25,133.5,223.2,190.15
2018,1,25,9,30,67.0,89.0,2.1,9.5,113.0,145.58,122.01
2018,1,25,9,45,238.0,102.0,2.2,9.75,199.5,311.87,266.11
2018,1,25,10,0,409.0,115.0,2.3,10.0,286.0,497.39,418.21
2018,1,25,10,15,619.5,99.0,2.35,10.25,379.0,683.45,562.32
2018,1,25,10,30,830.0,83.0,2.4,10.5,472.0,865.46,694.7
2018,1,25,10,45,712.5,101.5,2.5,10.8,447.0,809.23,650.91
2018,1,25,11,0,595.0,120.0,2.6,11.1,422.0,739.1,598.66
2018,1,25,11,15,406.5,113.0,2.65,11.25,322.5,549.19,453.41
2018,1,25,11,30,218.0,106.0,2.7,11.4,223.0,362.89,303.0
2018,1,25,11,45,148.0,135.5,2.75,11.55,215.5,310.75,258.88
2018,1,25,12,0,78.0,165.0,2.8,11.7,208.0,258.11,213.15
2018,1,25,12,15,192.5,196.5,2.85,11.75,302.5,410.14,339.59
2018,1,25,12,30,307.0,228.0,2.9,11.8,397.0,584.84,477.51
2018,1,25,12,45,461.5,188.5,2.95,11.9,439.5,710.74,576.06
2018,1,25,13,0,616.0,149.0,3.0,12.0,482.0,820.29,658.46
2018,1,25,13,15,699.5,128.0,3.05,11.95,497.0,868.31,693.53
2018,1,25,13,30,783.0,107.0,3.1,11.9,512.0,909.31,723.92
2018,1,25,13,45,629.5,133.5,3.1,11.85,450.5,780.89,630.54
2018,1,25,14,0,476.0,160.0,3.1,11.8,389.0,647.64,530.65
2018,1,25,14,15,513.5,144.5,3.05,11.65,378.5,647.58,533.19
2018,1,25,14,30,551.0,129.0,3.0,11.5,368.0,643.23,531.15
2018,1,25,14,45,420.0,120.0,2.9,11.4,294.0,505.98,422.56
2018,1,25,15,0,289.0,111.0,2.8,11.3,220.0,377.15,317.62
2018,1,25,15,15,270.0,112.0,2.8,11.3,205.0,334.82,283.18
2018,1,25,15,30,251.0,113.0,2.8,11.3,190.0,312.41,263.83
2018,1,25,15,45,271.5,96.5,2.15,10.45,169.0,294.11,248.31
2018,1,25,16,0,292.0,80.0,1.5,9.6,148.0,286.16,239.95
2018,1,25,16,15,280.5,65.5,1.4,9.15,119.5,247.2,205.04
2018,1,25,16,30,269.0,51.0,1.3,8.7,91.0,209.17,169.66
2018,1,25,16,45,203.0,39.5,1.2,8.2,63.5,153.51,117.09
2018,1,25,17,0,137.0,28.0,1.1,7.7,36.0,96.78,29.26
2018,1,25,17,15,70.5,15.0,1.1,7.65,19.0,34.4,0.0
2018,1,25,17,30,4.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.1,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,7,15,51.0,8.5,0.85,5.45,10.5,0.0,0.0
2018,1,26,7,30,102.0,17.0,0.9,6.0,21.0,48.03,0.0
2018,1,26,7,45,261.0,28.5,0.95,6.55,57.0,153.98,102.04
2018,1,26,8,0,420.0,40.0,1.0,7.1,93.0,255.51,203.37
2018,1,26,8,15,488.0,48.0,1.1,7.45,133.0,323.94,266.19
2018,1,26,8,30,556.0,56.0,1.2,7.8,173.0,398.79,331.97
2018,1,26,8,45,600.0,62.5,1.3,8.2,214.0,463.38,387.33
2018,1,26,9,0,644.0,69.0,1.4,8.6,255.0,530.94,443.06
2018,1,26,9,15,708.5,69.5,1.4,9.0,301.5,608.03,503.85
2018,1,26,9,30,773.0,70.0,1.4,9.4,348.0,684.76,560.08
2018,1,26,9,45,800.0,71.5,1.45,9.85,384.5,740.4,599.26
2018,1,26,10,0,827.0,73.0,1.5,10.3,421.0,795.41,637.26
2018,1,26,10,15,844.0,74.0,1.5,10.6,451.0,840.23,666.95
2018,1,26,10,30,861.0,75.0,1.5,10.9,481.0,883.08,694.83
2018,1,26,10,45,873.0,76.0,1.5,11.25,505.0,919.11,717.45
2018,1,26,11,0,885.0,77.0,1.5,11.6,529.0,942.16,730.99
2018,1,26,11,15,892.0,77.5,1.5,11.8,545.5,966.66,746.08
2018,1,26,11,30,899.0,78.0,1.5,12.0,562.0,987.91,758.94
2018,1,26,11,45,902.0,78.0,1.5,12.2,570.5,1001.15,766.51
2018,1,26,12,0,905.0,78.0,1.5,12.4,579.0,1010.8,771.9
2018,1,26,12,15,903.0,79.0,1.5,12.45,579.5,1013.1,773.02
2018,1,26,12,30,901.0,80.0,1.5,12.5,580.0,1011.69,771.94
2018,1,26,12,45,896.0,80.5,1.5,12.55,573.0,1002.99,766.2
2018,1,26,13,0,891.0,81.0,1.5,12.6,566.0,990.7,758.32
2018,1,26,13,15,835.5,93.0,1.5,12.5,538.5,951.44,732.73
2018,1,26,13,30,780.0,105.0,1.5,12.4,511.0,898.09,697.57
2018,1,26,13,45,752.5,106.0,1.5,12.3,485.0,863.25,675.05
2018,1,26,14,0,725.0,107.0,1.5,12.2,459.0,820.1,646.21
2018,1,26,14,15,766.0,92.0,1.45,11.95,445.0,810.32,640.78
2018,1,26,14,30,807.0,77.0,1.4,11.7,431.0,801.66,635.8
2018,1,26,14,45,724.0,83.5,1.35,11.45,382.5,717.3,575.84
2018,1,26,15,0,641.0,90.0,1.3,11.2,334.0,632.04,514.35
2018,1,26,15,15,513.5,96.5,1.3,11.2,279.0,517.48,426.69
2018,1,26,15,30,386.0,103.0,1.3,11.2,224.0,407.48,338.88
2018,1,26,15,45,373.5,90.0,1.05,10.3,193.0,364.99,304.51
2018,1,26,16,0,361.0,77.0,0.8,9.4,162.0,322.92,268.72
2018,1,26,16,15,317.0,64.0,0.85,8.85,127.5,264.7,218.86
2018,1,26,16,30,273.0,51.0,0.9,8.3,93.0,210.88,171.11
2018,1,26,16,45,197.0,38.0,0.95,7.8,63.0,148.53,114.1
2018,1,26,17,0,121.0,25.0,1.0,7.3,33.0,87.78,34.95
2018,1,26,17,15,69.0,14.0,1.0,7.05,17.5,33.12,0.0
2018,1,26,17,30,17.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,8.5,1.5,1.05,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,7,15,38.5,8.0,0.9,4.95,9.5,6.83,0.0
2018,1,27,7,30,77.0,16.0,0.9,5.6,19.0,38.88,0.0
2018,1,27,7,45,163.5,30.0,0.95,6.2,47.5,118.13,79.84
2018,1,27,8,0,250.0,44.0,1.0,6.8,76.0,182.88,146.2
2018,1,27,8,15,284.5,57.0,1.1,7.45,107.0,229.17,189.34
2018,1,27,8,30,319.0,70.0,1.2,8.1,138.0,279.18,234.05
2018,1,27,8,45,405.0,77.5,1.3,8.8,183.0,356.88,300.49
2018,1,27,9,0,491.0,85.0,1.4,9.5,228.0,447.94,375.48
2018,1,27,9,15,565.5,85.0,1.6,10.15,272.5,525.78,438.34
2018,1,27,9,30,640.0,85.0,1.8,10.8,317.0,607.92,502.55
2018,1,27,9,45,703.0,82.5,1.95,11.5,361.0,681.76,556.85
2018,1,27,10,0,766.0,80.0,2.1,12.2,405.0,753.58,608.31
2018,1,27,10,15,816.5,74.0,2.25,12.55,442.5,816.66,653.08
2018,1,27,10,30,867.0,68.0,2.4,12.9,480.0,870.14,690.3
2018,1,27,10,45,877.0,69.0,2.5,13.25,503.0,904.05,712.85
2018,1,27,11,0,887.0,70.0,2.6,13.6,526.0,935.19,733.51
2018,1,27,11,15,893.5,70.5,2.75,13.8,542.5,959.33,750.12
2018,1,27,11,30,900.0,71.0,2.9,14.0,559.0,980.18,764.56
2018,1,27,11,45,903.0,71.5,3.0,14.25,568.0,994.15,773.75
2018,1,27,12,0,906.0,72.0,3.1,14.5,577.0,1004.52,780.64
2018,1,27,12,15,906.0,73.0,3.15,14.65,578.5,1008.89,783.42
2018,1,27,12,30,906.0,74.0,3.2,14.8,580.0,1009.54,783.85
2018,1,27,12,45,867.5,83.0,3.25,14.9,563.5,978.63,762.64
2018,1,27,13,0,829.0,92.0,3.3,15.0,547.0,955.71,747.32
2018,1,27,13,15,744.0,111.0,3.3,15.0,511.5,891.72,702.62
2018,1,27,13,30,659.0,130.0,3.3,15.0,476.0,820.48,652.36
2018,1,27,13,45,685.5,117.0,3.3,15.0,464.0,815.01,649.71
2018,1,27,14,0,712.0,104.0,3.3,15.0,452.0,805.19,643.47
2018,1,27,14,15,775.5,86.0,3.25,14.85,445.5,812.37,649.94
2018,1,27,14,30,839.0,68.0,3.2,14.7,439.0,818.1,655.29
2018,1,27,14,45,819.5,66.5,3.1,14.55,405.5,769.99,620.68
2018,1,27,15,0,800.0,65.0,3.0,14.4,372.0,720.53,584.96
2018,1,27,15,15,771.5,62.0,3.0,14.4,333.0,661.59,541.45
2018,1,27,15,30,743.0,59.0,3.0,14.4,294.0,602.76,496.96
2018,1,27,15,45,696.5,55.5,2.35,13.3,251.0,532.3,439.68
2018,1,27,16,0,650.0,52.0,1.7,12.2,208.0,464.4,382.42
2018,1,27,16,15,538.0,48.5,1.65,11.4,160.0,368.85,302.62
2018,1,27,16,30,426.0,45.0,1.6,10.6,112.0,279.97,226.16
2018,1,27,16,45,326.5,35.5,1.5,9.8,77.0,201.55,155.44
2018,1,27,17,0,227.0,26.0,1.4,9.0,42.0,128.11,62.27
2018,1,27,17,15,123.5,14.5,1.4,8.8,22.0,50.31,0.0
2018,1,27,17,30,20.0,3.0,1.4,8.6,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.45,8.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,28,7,15,60.5,9.0,1.7,6.25,11.5,7.68,0.0
2018,1,28,7,30,121.0,18.0,1.7,6.5,23.0,54.88,0.0
2018,1,28,7,45,279.0,29.0,1.7,6.75,60.0,162.47,113.01
2018,1,28,8,0,437.0,40.0,1.7,7.0,97.0,262.31,210.4
2018,1,28,8,15,531.5,46.0,1.7,7.45,142.0,342.62,282.93
2018,1,28,8,30,626.0,52.0,1.7,7.9,187.0,432.04,360.52
2018,1,28,8,45,678.0,56.5,1.7,8.3,231.5,498.51,417.29
2018,1,28,9,0,730.0,61.0,1.7,8.7,276.0,572.9,477.95
2018,1,28,9,15,767.5,63.0,1.75,9.45,318.0,637.12,527.34
2018,1,28,9,30,805.0,65.0,1.8,10.2,360.0,702.3,574.49
2018,1,28,9,45,833.0,66.0,1.9,10.95,397.5,759.35,614.56
2018,1,28,10,0,861.0,67.0,2.0,11.7,435.0,815.78,653.3
2018,1,28,10,15,876.5,68.5,2.05,12.3,466.0,852.44,676.95
2018,1,28,10,30,892.0,70.0,2.1,12.9,497.0,895.17,704.75
2018,1,28,10,45,903.0,71.0,2.15,13.55,521.5,930.77,726.99
2018,1,28,11,0,914.0,72.0,2.2,14.2,546.0,963.54,747.12
2018,1,28,11,15,921.0,73.0,2.25,14.65,563.0,989.42,762.99
2018,1,28,11,30,928.0,74.0,2.3,15.1,580.0,1011.92,776.63
2018,1,28,11,45,932.0,74.0,2.35,15.5,589.5,1026.62,785.23
2018,1,28,12,0,936.0,74.0,2.4,15.9,599.0,1037.6,791.54
2018,1,28,12,15,936.0,74.5,2.45,16.1,600.5,1041.46,793.85
2018,1,28,12,30,936.0,75.0,2.5,16.3,602.0,1041.48,793.82
2018,1,28,12,45,934.5,75.5,2.5,16.5,596.5,1036.16,789.86
2018,1,28,13,0,933.0,76.0,2.5,16.7,591.0,1027.05,783.57
2018,1,28,13,15,928.0,75.0,2.5,16.7,576.5,1008.83,771.91
2018,1,28,13,30,923.0,74.0,2.5,16.7,562.0,987.06,758.02
2018,1,28,13,45,914.5,72.5,2.5,16.7,540.0,957.95,739.15
2018,1,28,14,0,906.0,71.0,2.5,16.7,518.0,925.72,718.15
2018,1,28,14,15,891.5,70.0,2.45,16.5,489.0,885.95,691.82
2018,1,28,14,30,877.0,69.0,2.4,16.3,460.0,843.85,663.64
2018,1,28,14,45,857.0,67.0,2.35,16.15,425.0,801.83,635.04
2018,1,28,15,0,837.0,65.0,2.3,16.0,390.0,749.85,598.7
2018,1,28,15,15,809.0,62.5,2.3,16.0,350.0,690.29,556.02
2018,1,28,15,30,781.0,60.0,2.3,16.0,310.0,630.65,512.17
2018,1,28,15,45,619.0,59.5,1.75,14.55,240.0,491.66,402.98
2018,1,28,16,0,457.0,59.0,1.2,13.1,170.0,363.54,299.17
2018,1,28,16,15,253.0,49.0,1.15,12.3,108.5,210.64,172.85
2018,1,28,16,30,49.0,39.0,1.1,11.5,47.0,66.58,50.84
2018,1,28,16,45,28.5,27.0,1.1,10.75,31.5,42.44,29.37
2018,1,28,17,0,8.0,15.0,1.1,10.0,16.0,15.61,3.85
2018,1,28,17,15,6.5,8.0,1.1,9.8,8.5,8.83,0.0
2018,1,28,17,30,5.0,1.0,1.1,9.6,1.0,0.0,0.0
2018,1,28,17,45,2.5,0.5,1.1,9.4,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.5,2.0,7.5,4.5,3.84,0.0
2018,1,29,7,30,0.0,9.0,2.0,7.8,9.0,7.68,0.0
2018,1,29,7,45,0.0,19.0,2.05,8.1,19.0,15.67,6.39
2018,1,29,8,0,0.0,29.0,2.1,8.4,29.0,23.96,14.69
2018,1,29,8,15,0.0,40.5,2.05,8.9,40.5,33.58,23.37
2018,1,29,8,30,0.0,52.0,2.0,9.4,52.0,43.77,32.43
2018,1,29,8,45,0.0,66.0,2.0,9.9,66.0,56.53,43.58
2018,1,29,9,0,0.0,80.0,2.0,10.4,80.0,69.34,54.6
2018,1,29,9,15,3.0,96.5,2.0,11.05,97.5,86.92,69.6
2018,1,29,9,30,6.0,113.0,2.0,11.7,115.0,104.9,84.71
2018,1,29,9,45,13.0,124.0,1.95,12.35,129.5,120.63,97.86
2018,1,29,10,0,20.0,135.0,1.9,13.0,144.0,137.01,111.39
2018,1,29,10,15,15.0,149.5,1.9,13.7,156.5,147.31,119.21
2018,1,29,10,30,10.0,164.0,1.9,14.4,169.0,157.41,126.77
2018,1,29,10,45,47.0,194.0,1.95,15.1,218.5,240.17,194.99
2018,1,29,11,0,84.0,224.0,2.0,15.8,268.0,311.52,252.08
2018,1,29,11,15,92.5,228.5,2.0,16.2,278.0,325.59,262.54
2018,1,29,11,30,101.0,233.0,2.0,16.6,288.0,339.9,273.39
2018,1,29,11,45,61.5,210.5,2.0,16.95,244.0,274.02,219.75
2018,1,29,12,0,22.0,188.0,2.0,17.3,200.0,191.79,152.58
2018,1,29,12,15,44.5,211.0,1.9,17.2,236.0,257.8,206.34
2018,1,29,12,30,67.0,234.0,1.8,17.1,272.0,308.02,246.37
2018,1,29,12,45,74.5,236.5,1.7,17.0,278.5,318.51,254.61
2018,1,29,13,0,82.0,239.0,1.6,16.9,285.0,328.89,262.94
2018,1,29,13,15,56.5,207.5,1.45,16.5,239.0,265.32,212.58
2018,1,29,13,30,31.0,176.0,1.3,16.1,193.0,203.72,163.18
2018,1,29,13,45,29.5,180.5,1.15,15.75,196.0,207.67,166.76
2018,1,29,14,0,28.0,185.0,1.0,15.4,199.0,212.05,170.45
2018,1,29,14,15,120.5,180.5,1.15,15.25,235.5,306.59,249.72
2018,1,29,14,30,213.0,176.0,1.3,15.1,272.0,394.8,321.71
2018,1,29,14,45,205.0,168.5,1.45,14.95,255.0,355.15,291.0
2018,1,29,15,0,197.0,161.0,1.6,14.8,238.0,333.6,274.62
2018,1,29,15,15,131.5,143.0,1.6,14.8,192.0,256.95,211.69
2018,1,29,15,30,66.0,125.0,1.6,14.8,146.0,173.1,141.75
2018,1,29,15,45,83.0,110.0,1.35,13.85,133.0,177.45,146.09
2018,1,29,16,0,100.0,95.0,1.1,12.9,120.0,167.49,137.78
2018,1,29,16,15,87.5,78.0,1.05,12.2,96.5,137.3,111.62
2018,1,29,16,30,75.0,61.0,1.0,11.5,73.0,108.42,86.08
2018,1,29,16,45,57.5,43.5,1.0,10.85,51.0,77.93,58.51
2018,1,29,17,0,40.0,26.0,1.0,10.2,29.0,46.91,24.87
2018,1,29,17,15,24.0,13.5,1.0,9.9,15.0,18.91,0.0
2018,1,29,17,30,8.0,1.0,1.0,9.6,1.0,0.0,0.0
2018,1,29,17,45,4.0,0.5,1.0,9.3,0.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,7,15,72.5,9.0,1.05,7.85,12.5,27.16,0.0
2018,1,30,7,30,145.0,18.0,1.2,8.5,25.0,76.99,0.0
2018,1,30,7,45,265.5,31.0,1.4,9.2,60.5,158.77,113.16
2018,1,30,8,0,386.0,44.0,1.6,9.9,96.0,242.63,193.31
2018,1,30,8,15,437.5,52.5,1.6,10.35,133.0,301.74,247.33
2018,1,30,8,30,489.0,61.0,1.6,10.8,170.0,365.54,303.32
2018,1,30,8,45,466.5,76.5,1.55,11.3,198.0,396.29,330.09
2018,1,30,9,0,444.0,92.0,1.5,11.8,226.0,419.09,349.04
2018,1,30,9,15,447.5,106.0,1.55,12.5,257.0,459.86,381.29
2018,1,30,9,30,451.0,120.0,1.6,13.2,288.0,499.73,411.57
2018,1,30,9,45,414.5,140.5,1.6,13.95,306.5,514.61,420.62
2018,1,30,10,0,378.0,161.0,1.6,14.7,325.0,525.03,425.98
2018,1,30,10,15,439.0,160.0,1.6,15.25,363.5,590.84,475.47
2018,1,30,10,30,500.0,159.0,1.6,15.8,402.0,658.83,524.82
2018,1,30,10,45,576.0,145.5,1.65,16.35,438.5,735.67,579.31
2018,1,30,11,0,652.0,132.0,1.7,16.9,475.0,807.47,627.98
2018,1,30,11,15,749.0,111.0,1.65,17.3,516.5,889.12,681.56
2018,1,30,11,30,846.0,90.0,1.6,17.7,558.0,964.33,729.08
2018,1,30,11,45,872.0,86.0,1.55,18.1,575.0,995.12,746.19
2018,1,30,12,0,898.0,82.0,1.5,18.5,592.0,1011.27,754.13
2018,1,30,12,15,880.5,86.0,1.45,18.75,587.5,1002.03,746.21
2018,1,30,12,30,863.0,90.0,1.4,19.0,583.0,1000.71,743.97
2018,1,30,12,45,838.0,95.5,1.35,19.3,569.5,978.56,728.08
2018,1,30,13,0,813.0,101.0,1.3,19.6,556.0,952.98,710.35
2018,1,30,13,15,852.5,89.5,1.3,19.65,556.5,966.45,719.9
2018,1,30,13,30,892.0,78.0,1.3,19.7,557.0,964.15,718.78
2018,1,30,13,45,887.0,76.5,1.3,19.75,537.0,938.97,702.95
2018,1,30,14,0,882.0,75.0,1.3,19.8,517.0,910.6,685.29
2018,1,30,14,15,875.0,72.0,1.35,19.6,490.0,875.5,664.38
2018,1,30,14,30,868.0,69.0,1.4,19.4,463.0,837.66,641.31
2018,1,30,14,45,834.5,69.5,1.45,19.2,425.0,788.11,609.63
2018,1,30,15,0,801.0,70.0,1.5,19.0,387.0,729.5,570.78
2018,1,30,15,15,774.5,66.5,1.5,19.0,347.5,671.14,530.2
2018,1,30,15,30,748.0,63.0,1.5,19.0,308.0,612.68,488.41
2018,1,30,15,45,723.5,57.5,1.25,17.35,268.0,553.48,444.01
2018,1,30,16,0,699.0,52.0,1.0,15.7,228.0,494.76,397.82
2018,1,30,16,15,558.5,51.5,1.0,14.9,174.5,384.09,309.12
2018,1,30,16,30,418.0,51.0,1.0,14.1,121.0,282.78,225.31
2018,1,30,16,45,334.0,39.0,1.05,13.3,84.0,208.47,160.62
2018,1,30,17,0,250.0,27.0,1.1,12.5,47.0,141.38,87.84
2018,1,30,17,15,143.0,16.0,1.05,12.3,25.5,57.69,0.0
2018,1,30,17,30,36.0,5.0,1.0,12.1,4.0,0.0,0.0
2018,1,30,17,45,18.0,2.5,1.0,11.95,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.5,1.1,7.85,16.0,38.79,0.0
2018,1,31,7,30,223.0,21.0,1.2,8.7,32.0,105.73,0.0
2018,1,31,7,45,366.5,29.5,1.25,9.6,70.5,195.99,141.47
2018,1,31,8,0,510.0,38.0,1.3,10.5,109.0,291.3,230.91
2018,1,31,8,15,591.0,43.5,1.2,11.0,154.5,363.94,295.62
2018,1,31,8,30,672.0,49.0,1.1,11.5,200.0,448.9,367.3
2018,1,31,8,45,720.0,52.5,1.0,12.05,245.0,518.6,423.81
2018,1,31,9,0,768.0,56.0,0.9,12.6,290.0,591.2,479.63
2018,1,31,9,15,799.0,59.0,0.95,13.2,332.0,653.77,525.67
2018,1,31,9,30,830.0,62.0,1.0,13.8,374.0,716.82,569.54
2018,1,31,9,45,835.0,66.5,1.05,14.35,406.5,761.39,599.09
2018,1,31,10,0,840.0,71.0,1.1,14.9,439.0,803.65,626.6
2018,1,31,10,15,780.5,87.5,1.25,15.3,448.0,802.55,625.17
2018,1,31,10,30,721.0,104.0,1.4,15.7,457.0,800.12,623.29
2018,1,31,10,45,814.5,89.5,1.5,16.05,506.0,883.58,680.7
2018,1,31,11,0,908.0,75.0,1.6,16.4,555.0,962.84,733.0
2018,1,31,11,15,920.0,74.0,1.7,16.65,573.5,991.04,750.77
2018,1,31,11,30,932.0,73.0,1.8,16.9,592.0,1016.01,767.06
2018,1,31,11,45,935.5,73.5,1.9,17.15,601.5,1031.09,776.92
2018,1,31,12,0,939.0,74.0,2.0,17.4,611.0,1042.43,784.54
2018,1,31,12,15,928.5,77.0,2.05,17.6,609.5,1039.17,782.17
2018,1,31,12,30,918.0,80.0,2.1,17.8,608.0,1032.01,777.56
2018,1,31,12,45,901.0,83.0,2.2,17.95,596.5,1014.61,767.07
2018,1,31,13,0,884.0,86.0,2.3,18.1,585.0,993.69,754.35
2018,1,31,13,15,821.0,99.0,2.35,18.15,553.5,948.14,724.62
2018,1,31,13,30,758.0,112.0,2.4,18.2,522.0,895.38,689.81
2018,1,31,13,45,785.5,98.0,2.45,18.25,508.5,881.54,681.82
2018,1,31,14,0,813.0,84.0,2.5,18.3,495.0,869.55,674.81
2018,1,31,14,15,822.0,76.0,2.4,18.15,472.0,843.68,657.35
2018,1,31,14,30,831.0,68.0,2.3,18.0,449.0,814.08,637.33
2018,1,31,14,45,817.0,64.5,2.25,17.85,415.5,768.02,605.73
2018,1,31,15,0,803.0,61.0,2.2,17.7,382.0,720.26,572.52
2018,1,31,15,15,779.5,61.5,2.2,17.7,347.5,669.21,536.23
2018,1,31,15,30,756.0,62.0,2.2,17.7,313.0,617.53,498.58
2018,1,31,15,45,648.5,65.0,1.65,16.3,259.5,518.36,420.73
2018,1,31,16,0,541.0,68.0,1.1,14.9,206.0,423.93,344.47
2018,1,31,16,15,428.0,61.5,1.1,14.1,157.5,325.03,264.21
2018,1,31,16,30,315.0,55.0,1.1,13.3,109.0,235.01,188.76
2018,1,31,16,45,251.5,42.5,1.1,12.5,77.5,175.57,136.27
2018,1,31,17,0,188.0,30.0,1.1,11.7,46.0,122.43,79.59
2018,1,31,17,15,112.0,18.0,1.15,11.55,25.5,49.88,0.0
2018,1,31,17,30,36.0,6.0,1.2,11.4,5.0,0.0,0.0
2018,1,31,17,45,18.0,3.0,1.2,11.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,7,15,64.5,9.5,1.05,9.4,13.0,25.29,0.0
2018,2,1,7,30,129.0,19.0,1.1,10.1,26.0,73.34,0.0
2018,2,1,7,45,196.5,33.5,1.2,10.75,55.5,133.51,96.76
2018,2,1,8,0,264.0,48.0,1.3,11.4,85.0,191.16,151.81
2018,2,1,8,15,307.5,61.0,1.25,11.95,119.5,242.89,198.26
2018,2,1,8,30,351.0,74.0,1.2,12.5,154.0,299.26,247.07
2018,2,1,8,45,387.5,86.0,1.2,13.05,191.0,354.33,293.33
