Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,424.0,98.0,1.2,13.6,228.0,412.4,340.34
2018,2,1,9,15,455.5,107.0,1.25,14.3,264.5,465.97,382.29
2018,2,1,9,30,487.0,116.0,1.3,15.0,301.0,521.25,424.25
2018,2,1,9,45,510.0,124.5,1.35,15.7,334.5,570.53,460.37
2018,2,1,10,0,533.0,133.0,1.4,16.4,368.0,620.05,495.75
2018,2,1,10,15,585.0,130.0,1.5,16.95,404.5,689.26,545.19
2018,2,1,10,30,637.0,127.0,1.6,17.5,441.0,752.51,588.68
2018,2,1,10,45,731.0,107.5,1.75,18.0,484.5,834.53,645.13
2018,2,1,11,0,825.0,88.0,1.9,18.5,528.0,911.81,696.93
2018,2,1,11,15,751.5,112.5,2.0,18.8,522.5,893.91,683.35
2018,2,1,11,30,678.0,137.0,2.1,19.1,517.0,864.3,662.78
2018,2,1,11,45,687.5,136.5,2.2,19.4,527.5,881.78,674.86
2018,2,1,12,0,697.0,136.0,2.3,19.7,538.0,896.4,684.58
2018,2,1,12,15,730.0,126.0,2.4,19.8,548.0,920.06,701.16
2018,2,1,12,30,763.0,116.0,2.5,19.9,558.0,940.19,715.33
2018,2,1,12,45,815.0,100.5,2.55,19.95,568.0,962.99,731.15
2018,2,1,13,0,867.0,85.0,2.6,20.0,578.0,976.27,740.61
2018,2,1,13,15,884.5,77.5,2.6,20.0,570.0,972.63,738.56
2018,2,1,13,30,902.0,70.0,2.6,20.0,562.0,964.77,733.97
2018,2,1,13,45,882.0,71.0,2.6,19.95,536.5,928.56,710.3
2018,2,1,14,0,862.0,72.0,2.6,19.9,511.0,889.84,685.02
2018,2,1,14,15,858.5,68.5,2.5,19.7,485.5,857.71,663.76
2018,2,1,14,30,855.0,65.0,2.4,19.5,460.0,822.66,640.26
2018,2,1,14,45,820.5,65.5,2.3,19.3,422.0,772.75,605.94
2018,2,1,15,0,786.0,66.0,2.2,19.1,384.0,714.0,564.77
2018,2,1,15,15,759.0,62.5,2.2,19.1,344.5,655.87,523.48
2018,2,1,15,30,732.0,59.0,2.2,19.1,305.0,597.8,481.16
2018,2,1,15,45,730.0,53.0,1.65,17.7,270.5,553.14,446.02
2018,2,1,16,0,728.0,47.0,1.1,16.3,236.0,506.81,407.24
2018,2,1,16,15,648.5,44.5,1.1,15.6,189.0,421.36,338.28
2018,2,1,16,30,569.0,42.0,1.1,14.9,142.0,342.46,271.99
2018,2,1,16,45,456.0,35.0,1.15,14.2,100.0,256.57,197.98
2018,2,1,17,0,343.0,28.0,1.2,13.5,58.0,179.03,120.16
2018,2,1,17,15,202.0,17.0,1.2,13.35,32.0,76.78,0.0
2018,2,1,17,30,61.0,6.0,1.2,13.2,6.0,5.12,0.0
2018,2,1,17,45,30.5,3.0,1.2,13.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,7,15,138.5,10.5,1.2,9.0,18.0,45.71,0.0
2018,2,2,7,30,277.0,21.0,1.4,9.8,36.0,124.42,0.0
2018,2,2,7,45,335.0,30.5,1.55,10.6,66.5,184.09,135.39
2018,2,2,8,0,393.0,40.0,1.7,11.4,97.0,240.97,191.86
2018,2,2,8,15,502.0,46.5,1.75,12.05,145.5,326.28,266.41
2018,2,2,8,30,611.0,53.0,1.8,12.7,194.0,422.76,347.96
2018,2,2,8,45,660.5,56.0,1.8,13.35,237.0,486.08,400.67
2018,2,2,9,0,710.0,59.0,1.8,14.0,280.0,556.38,456.68
2018,2,2,9,15,676.5,75.0,1.85,14.65,308.5,590.48,482.08
2018,2,2,9,30,643.0,91.0,1.9,15.3,337.0,616.14,500.06
2018,2,2,9,45,724.5,83.0,2.0,16.0,385.5,698.52,559.67
2018,2,2,10,0,806.0,75.0,2.1,16.7,434.0,780.7,616.88
2018,2,2,10,15,826.0,76.0,2.15,17.15,465.5,827.95,647.99
2018,2,2,10,30,846.0,77.0,2.2,17.6,497.0,873.49,677.73
2018,2,2,10,45,802.5,92.5,2.25,18.05,506.0,876.68,677.73
2018,2,2,11,0,759.0,108.0,2.3,18.5,515.0,879.92,678.33
2018,2,2,11,15,719.5,123.0,2.35,18.8,518.5,876.32,674.69
2018,2,2,11,30,680.0,138.0,2.4,19.1,522.0,867.7,667.78
2018,2,2,11,45,651.0,150.0,2.4,19.4,522.5,861.47,662.32
2018,2,2,12,0,622.0,162.0,2.4,19.7,523.0,851.36,654.3
2018,2,2,12,15,649.5,153.5,2.4,19.9,531.5,872.09,668.15
2018,2,2,12,30,677.0,145.0,2.4,20.1,540.0,889.63,679.55
2018,2,2,12,45,735.5,124.5,2.45,20.3,549.5,920.13,700.38
2018,2,2,13,0,794.0,104.0,2.5,20.5,559.0,939.59,713.61
2018,2,2,13,15,793.5,102.0,2.5,20.45,547.5,926.11,704.89
2018,2,2,13,30,793.0,100.0,2.5,20.4,536.0,909.33,694.33
2018,2,2,13,45,813.0,93.0,2.5,20.35,525.0,902.55,690.79
2018,2,2,14,0,833.0,86.0,2.5,20.3,514.0,891.52,684.35
2018,2,2,14,15,810.0,86.0,2.4,20.05,483.5,846.72,654.17
2018,2,2,14,30,787.0,86.0,2.3,19.8,453.0,800.18,622.76
2018,2,2,14,45,789.5,79.0,2.2,19.55,424.0,764.85,599.0
2018,2,2,15,0,792.0,72.0,2.1,19.3,395.0,726.59,572.75
2018,2,2,15,15,770.0,68.5,2.1,19.3,357.0,671.75,534.03
2018,2,2,15,30,748.0,65.0,2.1,19.3,319.0,616.43,494.12
2018,2,2,15,45,669.0,65.0,1.65,18.05,269.5,532.02,428.56
2018,2,2,16,0,590.0,65.0,1.2,16.8,220.0,450.01,363.02
2018,2,2,16,15,510.0,58.0,1.15,16.05,174.0,365.82,294.95
2018,2,2,16,30,430.0,51.0,1.1,15.3,128.0,289.12,230.55
2018,2,2,16,45,386.5,40.5,1.1,14.5,94.5,232.63,180.19
2018,2,2,17,0,343.0,30.0,1.1,13.7,61.0,181.09,124.65
2018,2,2,17,15,198.0,18.0,1.1,13.5,33.5,90.65,0.0
2018,2,2,17,30,53.0,6.0,1.1,13.3,6.0,18.47,0.0
2018,2,2,17,45,26.5,3.0,1.1,13.1,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,3,7,15,134.0,11.5,0.95,10.1,19.0,45.23,0.0
2018,2,3,7,30,268.0,23.0,1.0,11.0,38.0,123.46,15.36
2018,2,3,7,45,397.5,31.0,1.0,11.9,77.5,208.09,153.32
2018,2,3,8,0,527.0,39.0,1.0,12.8,117.0,298.53,235.02
2018,2,3,8,15,598.0,44.5,1.05,13.45,162.0,367.6,295.95
2018,2,3,8,30,669.0,50.0,1.1,14.1,207.0,447.49,363.05
2018,2,3,8,45,714.0,54.0,1.15,14.75,252.0,515.93,418.65
2018,2,3,9,0,759.0,58.0,1.2,15.4,297.0,587.08,473.99
2018,2,3,9,15,788.5,61.5,1.25,16.15,339.0,649.04,519.23
2018,2,3,9,30,818.0,65.0,1.3,16.9,381.0,711.4,562.14
2018,2,3,9,45,838.0,67.0,1.35,17.6,417.5,764.39,597.2
2018,2,3,10,0,858.0,69.0,1.4,18.3,454.0,816.19,630.68
2018,2,3,10,15,872.5,70.5,1.45,18.8,485.0,852.37,653.23
2018,2,3,10,30,887.0,72.0,1.5,19.3,516.0,894.57,679.75
2018,2,3,10,45,896.0,74.0,1.5,19.8,540.5,929.95,700.6
2018,2,3,11,0,905.0,76.0,1.5,20.3,565.0,962.39,719.36
2018,2,3,11,15,910.0,76.0,1.55,20.6,581.0,985.28,733.05
2018,2,3,11,30,915.0,76.0,1.6,20.9,597.0,1004.72,744.67
2018,2,3,11,45,918.0,77.0,1.6,21.2,606.5,1019.9,752.9
2018,2,3,12,0,921.0,78.0,1.6,21.5,616.0,1031.37,758.9
2018,2,3,12,15,921.0,78.0,1.6,21.65,617.5,1034.77,760.34
2018,2,3,12,30,921.0,78.0,1.6,21.8,619.0,1034.35,759.6
2018,2,3,12,45,917.5,78.5,1.6,21.95,612.5,1027.25,754.81
2018,2,3,13,0,914.0,79.0,1.6,22.1,606.0,1016.4,747.85
2018,2,3,13,15,909.0,78.5,1.65,22.05,592.0,999.15,738.25
2018,2,3,13,30,904.0,78.0,1.7,22.0,578.0,978.37,726.46
2018,2,3,13,45,895.5,76.5,1.7,22.0,556.0,949.62,708.65
2018,2,3,14,0,887.0,75.0,1.7,22.0,534.0,917.8,688.83
2018,2,3,14,15,874.5,73.5,1.7,21.8,506.0,879.53,665.08
2018,2,3,14,30,862.0,72.0,1.7,21.6,478.0,847.46,645.36
2018,2,3,14,45,845.0,69.5,1.7,21.45,443.0,799.0,613.83
2018,2,3,15,0,828.0,67.0,1.7,21.3,408.0,748.92,580.72
2018,2,3,15,15,802.0,64.5,1.7,21.3,368.5,690.89,540.82
2018,2,3,15,30,776.0,62.0,1.7,21.3,329.0,632.62,499.77
2018,2,3,15,45,739.0,58.5,1.3,19.85,285.5,566.2,449.67
2018,2,3,16,0,702.0,55.0,0.9,18.4,242.0,501.34,398.44
2018,2,3,16,15,646.0,49.5,0.95,17.7,197.0,425.99,338.82
2018,2,3,16,30,590.0,44.0,1.0,17.0,152.0,355.08,279.85
2018,2,3,16,45,494.5,37.0,1.05,16.3,109.5,275.17,211.39
2018,2,3,17,0,399.0,30.0,1.1,15.6,67.0,201.77,140.5
2018,2,3,17,15,243.0,19.5,1.1,15.5,38.0,106.58,0.0
2018,2,3,17,30,87.0,9.0,1.1,15.4,9.0,29.56,0.0
2018,2,3,17,45,43.5,4.5,1.1,15.25,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,4,7,15,0.0,5.0,0.65,11.65,5.0,4.27,0.0
2018,2,4,7,30,0.0,10.0,0.6,12.3,10.0,8.22,0.0
2018,2,4,7,45,0.0,18.0,0.55,12.95,18.0,14.83,6.36
2018,2,4,8,0,0.0,26.0,0.5,13.6,26.0,21.44,12.47
2018,2,4,8,15,3.0,38.5,0.5,14.1,39.0,33.31,22.84
2018,2,4,8,30,6.0,51.0,0.5,14.6,52.0,45.53,33.47
2018,2,4,8,45,83.0,86.5,0.55,15.1,112.5,144.14,117.74
2018,2,4,9,0,160.0,122.0,0.6,15.6,173.0,240.11,197.1
2018,2,4,9,15,149.5,142.0,0.75,16.15,194.5,262.67,214.43
2018,2,4,9,30,139.0,162.0,0.9,16.7,216.0,284.03,230.76
2018,2,4,9,45,144.5,175.5,1.1,17.3,236.5,308.81,249.99
2018,2,4,10,0,150.0,189.0,1.3,17.9,257.0,333.83,269.08
2018,2,4,10,15,123.0,204.0,1.45,18.4,262.0,332.81,266.7
2018,2,4,10,30,96.0,219.0,1.6,18.9,267.0,311.49,248.71
2018,2,4,10,45,107.0,229.5,1.75,19.45,285.5,335.36,267.05
2018,2,4,11,0,118.0,240.0,1.9,20.0,304.0,379.51,300.39
2018,2,4,11,15,233.0,231.5,1.95,20.25,363.0,503.0,396.36
2018,2,4,11,30,348.0,223.0,2.0,20.5,422.0,609.39,476.48
2018,2,4,11,45,521.0,182.5,2.1,20.75,486.5,760.69,587.85
2018,2,4,12,0,694.0,142.0,2.2,21.0,551.0,901.48,684.34
2018,2,4,12,15,733.0,131.0,2.15,21.0,563.5,930.32,701.78
2018,2,4,12,30,772.0,120.0,2.1,21.0,576.0,955.53,717.87
2018,2,4,12,45,832.0,105.0,2.1,21.0,592.0,987.07,738.77
2018,2,4,13,0,892.0,90.0,2.1,21.0,608.0,1009.07,753.33
2018,2,4,13,15,887.0,89.0,2.0,20.9,594.0,1002.67,748.44
2018,2,4,13,30,882.0,88.0,1.9,20.8,580.0,981.25,734.11
2018,2,4,13,45,876.5,85.5,1.8,20.65,559.0,954.08,716.33
2018,2,4,14,0,871.0,83.0,1.7,20.5,538.0,923.68,696.48
2018,2,4,14,15,859.5,81.0,1.65,20.3,510.0,885.52,672.11
2018,2,4,14,30,848.0,79.0,1.6,20.1,482.0,844.84,645.88
2018,2,4,14,45,832.5,76.0,1.55,19.9,447.5,797.37,614.64
2018,2,4,15,0,817.0,73.0,1.5,19.7,413.0,748.2,581.74
2018,2,4,15,15,790.0,69.5,1.5,19.7,372.5,688.5,540.66
2018,2,4,15,30,763.0,66.0,1.5,19.7,332.0,628.71,498.5
2018,2,4,15,45,730.0,61.5,1.2,18.45,289.0,564.16,449.76
2018,2,4,16,0,697.0,57.0,0.9,17.2,246.0,500.84,399.91
2018,2,4,16,15,644.5,51.0,0.95,16.4,201.0,426.98,341.41
2018,2,4,16,30,592.0,45.0,1.0,15.6,156.0,357.24,283.28
2018,2,4,16,45,498.0,38.0,1.05,14.85,113.0,277.71,214.98
2018,2,4,17,0,404.0,31.0,1.1,14.1,70.0,204.49,145.48
2018,2,4,17,15,247.0,20.0,1.15,13.95,40.0,109.11,0.0
2018,2,4,17,30,90.0,9.0,1.2,13.8,10.0,30.28,0.0
2018,2,4,17,45,45.0,4.5,1.2,13.65,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,1.05,9.5,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,5,7,15,134.5,14.0,1.1,10.35,21.5,47.24,0.0
2018,2,5,7,30,251.0,25.0,1.2,11.0,41.0,120.72,41.3
2018,2,5,7,45,384.5,33.0,1.3,11.7,81.0,204.33,153.09
2018,2,5,8,0,518.0,41.0,1.4,12.4,121.0,295.94,234.78
2018,2,5,8,15,586.5,47.0,1.5,12.95,166.0,367.66,298.17
2018,2,5,8,30,655.0,53.0,1.6,13.5,211.0,442.52,362.13
2018,2,5,8,45,698.0,57.5,1.75,14.05,255.5,509.83,418.01
2018,2,5,9,0,741.0,62.0,1.9,14.6,300.0,579.7,473.83
2018,2,5,9,15,772.5,64.5,2.05,15.2,342.0,641.26,520.75
2018,2,5,9,30,804.0,67.0,2.2,15.8,384.0,703.36,565.45
2018,2,5,9,45,827.5,69.0,2.35,16.45,421.5,758.71,604.02
2018,2,5,10,0,851.0,71.0,2.5,17.1,459.0,813.17,641.23
2018,2,5,10,15,867.0,72.0,2.55,17.6,490.5,849.91,664.83
2018,2,5,10,30,883.0,73.0,2.6,18.1,522.0,892.78,692.59
2018,2,5,10,45,833.5,91.0,2.7,18.6,530.5,904.23,698.56
2018,2,5,11,0,784.0,109.0,2.8,19.1,539.0,899.31,693.54
2018,2,5,11,15,589.0,170.0,2.85,19.5,498.5,795.82,619.24
2018,2,5,11,30,394.0,231.0,2.9,19.9,458.0,664.0,520.03
2018,2,5,11,45,439.0,222.0,2.9,20.3,479.0,724.62,564.47
2018,2,5,12,0,484.0,213.0,2.9,20.7,500.0,763.53,591.92
2018,2,5,12,15,484.0,212.5,2.95,21.0,500.0,765.0,592.17
2018,2,5,12,30,484.0,212.0,3.0,21.3,500.0,764.2,591.2
2018,2,5,12,45,533.0,194.0,3.0,21.55,508.5,790.03,610.5
2018,2,5,13,0,582.0,176.0,3.0,21.8,517.0,812.39,626.36
2018,2,5,13,15,695.0,138.5,2.9,21.9,536.0,881.64,674.17
2018,2,5,13,30,808.0,101.0,2.8,22.0,555.0,926.54,704.1
2018,2,5,13,45,821.0,94.5,2.75,22.1,541.0,913.5,694.93
2018,2,5,14,0,834.0,88.0,2.7,22.2,527.0,896.52,683.7
2018,2,5,14,15,851.0,78.5,2.5,22.05,506.0,875.32,669.14
2018,2,5,14,30,868.0,69.0,2.3,21.9,485.0,841.11,645.57
2018,2,5,14,45,851.5,67.0,2.15,21.75,450.5,794.02,613.35
2018,2,5,15,0,835.0,65.0,2.0,21.6,416.0,752.67,584.93
2018,2,5,15,15,810.5,62.0,2.0,21.6,376.0,694.75,544.88
2018,2,5,15,30,786.0,59.0,2.0,21.6,336.0,636.49,503.71
2018,2,5,15,45,750.5,55.5,1.5,20.2,292.5,570.54,453.74
2018,2,5,16,0,715.0,52.0,1.0,18.8,249.0,506.06,402.34
2018,2,5,16,15,660.0,48.0,1.05,18.15,204.0,432.28,343.95
2018,2,5,16,30,605.0,44.0,1.1,17.5,159.0,362.74,286.09
2018,2,5,16,45,513.5,37.5,1.15,16.8,116.0,283.67,218.55
2018,2,5,17,0,422.0,31.0,1.2,16.1,73.0,211.07,150.93
2018,2,5,17,15,262.0,20.5,1.2,16.0,42.0,115.02,3.02
2018,2,5,17,30,102.0,10.0,1.2,15.9,11.0,34.1,0.0
2018,2,5,17,45,51.0,5.0,1.15,15.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,7.45,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,7.7,2.0,0.0,0.0
2018,2,6,7,15,213.5,13.5,1.95,8.6,26.0,67.37,0.0
2018,2,6,7,30,394.0,24.0,2.2,9.5,50.0,162.13,69.71
2018,2,6,7,45,506.5,30.5,2.45,10.35,92.5,243.68,184.73
2018,2,6,8,0,619.0,37.0,2.7,11.2,135.0,332.06,265.86
2018,2,6,8,15,683.5,42.0,2.8,11.85,182.5,406.67,332.98
2018,2,6,8,30,748.0,47.0,2.9,12.5,230.0,486.96,402.25
2018,2,6,8,45,789.0,50.0,3.0,13.15,276.5,555.87,459.92
2018,2,6,9,0,830.0,53.0,3.1,13.8,323.0,621.52,512.93
2018,2,6,9,15,857.0,55.0,3.15,14.4,366.0,682.5,558.51
2018,2,6,9,30,884.0,57.0,3.2,15.0,409.0,743.57,602.13
2018,2,6,9,45,903.5,58.5,3.2,15.6,447.0,797.73,639.23
2018,2,6,10,0,923.0,60.0,3.2,16.2,485.0,850.55,674.5
2018,2,6,10,15,935.5,62.0,3.25,16.75,517.5,896.3,704.45
2018,2,6,10,30,948.0,64.0,3.3,17.3,550.0,939.57,732.25
2018,2,6,10,45,956.5,65.0,3.35,17.8,575.0,975.09,754.47
2018,2,6,11,0,965.0,66.0,3.4,18.3,600.0,1007.41,774.38
2018,2,6,11,15,968.5,67.0,3.45,18.65,616.5,1031.5,789.06
2018,2,6,11,30,972.0,68.0,3.5,19.0,633.0,1051.84,801.3
2018,2,6,11,45,973.5,69.0,3.5,19.35,642.5,1066.34,809.31
2018,2,6,12,0,975.0,70.0,3.5,19.7,652.0,1076.87,814.81
2018,2,6,12,15,974.0,70.5,3.5,19.85,653.5,1080.19,816.3
2018,2,6,12,30,973.0,71.0,3.5,20.0,655.0,1079.45,815.32
2018,2,6,12,45,966.5,72.0,3.55,20.15,647.0,1069.79,809.0
2018,2,6,13,0,960.0,73.0,3.6,20.3,639.0,1056.21,800.27
2018,2,6,13,15,955.0,72.0,3.55,20.3,624.0,1037.7,788.05
2018,2,6,13,30,950.0,71.0,3.5,20.3,609.0,1015.47,773.46
2018,2,6,13,45,943.0,69.5,3.45,20.3,587.0,987.11,754.79
2018,2,6,14,0,936.0,68.0,3.4,20.3,565.0,955.4,733.87
2018,2,6,14,15,923.0,66.5,3.25,20.1,535.0,915.18,706.85
2018,2,6,14,30,910.0,65.0,3.1,19.9,505.0,872.38,677.91
2018,2,6,14,45,893.0,63.5,2.9,19.7,469.5,823.97,644.4
2018,2,6,15,0,876.0,62.0,2.7,19.5,434.0,773.83,609.29
2018,2,6,15,15,852.5,59.5,2.7,19.5,393.0,716.18,568.87
2018,2,6,15,30,829.0,57.0,2.7,19.5,352.0,664.05,531.64
2018,2,6,15,45,794.5,54.0,2.05,18.1,307.5,597.28,480.5
2018,2,6,16,0,760.0,51.0,1.4,16.7,263.0,531.76,427.44
2018,2,6,16,15,706.0,46.5,1.4,15.75,216.0,455.57,366.63
2018,2,6,16,30,652.0,42.0,1.4,14.8,169.0,383.58,306.24
2018,2,6,16,45,560.5,36.5,1.4,13.9,124.5,299.01,233.48
2018,2,6,17,0,469.0,31.0,1.4,13.0,80.0,223.31,163.11
2018,2,6,17,15,295.5,21.0,1.4,12.8,46.5,126.68,24.44
2018,2,6,17,30,122.0,11.0,1.4,12.6,13.0,39.93,0.0
2018,2,6,17,45,61.0,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,9.25,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,119.0,15.0,1.2,10.5,22.0,43.83,0.0
2018,2,7,7,30,216.0,27.0,1.2,11.5,42.0,113.12,54.75
2018,2,7,7,45,379.0,34.5,1.25,12.45,85.5,203.04,153.36
2018,2,7,8,0,542.0,42.0,1.3,13.4,129.0,306.83,242.85
2018,2,7,8,15,610.0,47.5,1.4,14.0,175.0,375.73,303.47
2018,2,7,8,30,678.0,53.0,1.5,14.6,221.0,454.86,370.12
2018,2,7,8,45,722.0,56.5,1.55,15.2,266.5,522.9,425.48
2018,2,7,9,0,766.0,60.0,1.6,15.8,312.0,593.51,480.57
2018,2,7,9,15,794.0,63.5,1.65,16.6,354.5,655.04,525.53
2018,2,7,9,30,822.0,67.0,1.7,17.4,397.0,716.83,568.02
2018,2,7,9,45,842.0,69.0,1.7,18.2,434.0,770.28,602.86
2018,2,7,10,0,862.0,71.0,1.7,19.0,471.0,822.54,635.96
2018,2,7,10,15,876.0,73.0,1.65,19.45,503.0,859.35,657.94
2018,2,7,10,30,890.0,75.0,1.6,19.9,535.0,902.12,683.68
2018,2,7,10,45,900.0,76.0,1.55,20.4,559.5,937.46,703.76
2018,2,7,11,0,910.0,77.0,1.5,20.9,584.0,969.89,721.67
2018,2,7,11,15,916.0,78.0,1.35,21.2,601.5,995.33,733.77
2018,2,7,11,30,922.0,79.0,1.2,21.5,619.0,1017.31,743.37
2018,2,7,11,45,924.5,79.0,1.1,21.85,628.0,1030.95,748.27
2018,2,7,12,0,927.0,79.0,1.0,22.2,637.0,1040.82,750.89
2018,2,7,12,15,923.5,80.5,0.85,22.4,637.5,1042.71,747.94
2018,2,7,12,30,920.0,82.0,0.7,22.6,638.0,1040.73,742.67
2018,2,7,12,45,912.5,84.0,0.55,22.8,631.0,1031.53,733.08
2018,2,7,13,0,905.0,86.0,0.4,23.0,624.0,1018.62,721.49
2018,2,7,13,15,900.0,85.0,0.45,23.05,609.5,1000.83,712.38
2018,2,7,13,30,895.0,84.0,0.5,23.1,595.0,979.52,701.21
2018,2,7,13,45,886.5,83.0,0.55,23.1,573.5,951.53,686.0
2018,2,7,14,0,878.0,82.0,0.6,23.1,552.0,930.32,675.08
2018,2,7,14,15,865.5,80.0,0.65,23.0,523.0,890.99,652.57
2018,2,7,14,30,853.0,78.0,0.7,22.9,494.0,849.17,628.28
2018,2,7,14,45,834.5,76.0,0.7,22.75,459.0,800.18,597.99
2018,2,7,15,0,816.0,74.0,0.7,22.6,424.0,749.67,566.12
2018,2,7,15,15,790.5,71.0,0.7,22.6,384.0,691.56,527.92
2018,2,7,15,30,765.0,68.0,0.7,22.6,344.0,633.19,488.57
2018,2,7,15,45,728.5,64.0,0.75,21.2,300.0,566.65,443.05
2018,2,7,16,0,692.0,60.0,0.8,19.8,256.0,501.66,396.0
2018,2,7,16,15,636.5,55.0,0.9,18.8,210.5,430.8,341.32
2018,2,7,16,30,581.0,50.0,1.0,17.8,165.0,361.26,284.75
2018,2,7,16,45,489.0,42.5,1.05,16.8,121.5,278.35,215.19
2018,2,7,17,0,397.0,35.0,1.1,15.8,78.0,205.28,149.7
2018,2,7,17,15,242.5,23.0,1.15,15.35,45.0,112.69,34.49
2018,2,7,17,30,88.0,11.0,1.2,14.9,12.0,31.37,0.0
2018,2,7,17,45,44.0,5.5,1.2,14.45,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,10.1,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,10.2,2.0,0.0,0.0
2018,2,8,7,15,158.0,15.0,0.8,10.9,25.0,53.88,0.0
2018,2,8,7,30,293.0,27.0,0.8,11.6,48.0,138.09,74.36
2018,2,8,7,45,422.0,35.0,0.8,12.3,91.0,219.59,166.08
2018,2,8,8,0,551.0,43.0,0.8,13.0,134.0,311.54,245.97
2018,2,8,8,15,617.5,48.5,0.75,13.6,180.5,380.3,305.38
2018,2,8,8,30,684.0,54.0,0.7,14.2,227.0,459.09,370.01
2018,2,8,8,45,727.0,58.5,0.7,14.75,273.0,528.06,424.58
2018,2,8,9,0,770.0,63.0,0.7,15.3,319.0,599.57,478.59
2018,2,8,9,15,801.0,65.5,0.75,16.05,362.0,662.35,523.45
2018,2,8,9,30,832.0,68.0,0.8,16.8,405.0,725.57,565.9
2018,2,8,9,45,855.5,69.0,0.85,17.5,443.5,781.04,601.81
2018,2,8,10,0,879.0,70.0,0.9,18.2,482.0,827.38,630.71
2018,2,8,10,15,893.0,71.5,0.95,18.85,513.5,872.35,658.38
2018,2,8,10,30,907.0,73.0,1.0,19.5,545.0,915.08,684.12
2018,2,8,10,45,916.5,74.5,1.1,20.1,570.5,951.13,706.2
2018,2,8,11,0,926.0,76.0,1.2,20.7,596.0,984.17,726.27
2018,2,8,11,15,932.0,76.5,1.25,21.1,613.5,1009.34,740.92
2018,2,8,11,30,938.0,77.0,1.3,21.5,631.0,1030.98,753.45
2018,2,8,11,45,941.5,77.0,1.35,21.9,640.5,1045.84,761.8
2018,2,8,12,0,945.0,77.0,1.4,22.3,650.0,1056.87,767.94
2018,2,8,12,15,946.0,77.5,1.5,22.4,652.0,1062.12,772.39
2018,2,8,12,30,947.0,78.0,1.6,22.5,654.0,1063.41,774.53
2018,2,8,12,45,946.0,77.5,1.65,22.65,648.0,1057.46,771.29
2018,2,8,13,0,945.0,77.0,1.7,22.8,642.0,1047.58,765.78
2018,2,8,13,15,940.5,76.0,1.75,22.75,627.5,1029.74,755.92
2018,2,8,13,30,936.0,75.0,1.8,22.7,613.0,1008.21,743.79
2018,2,8,13,45,927.5,73.5,1.85,22.65,590.5,978.69,726.47
2018,2,8,14,0,919.0,72.0,1.9,22.6,568.0,945.93,706.96
2018,2,8,14,15,907.0,70.5,1.85,22.35,538.5,907.01,682.55
2018,2,8,14,30,895.0,69.0,1.8,22.1,509.0,865.49,656.21
2018,2,8,14,45,878.5,67.5,1.75,21.9,474.0,817.92,625.29
2018,2,8,15,0,862.0,66.0,1.7,21.7,439.0,768.62,592.72
2018,2,8,15,15,838.5,63.0,1.7,21.7,398.0,717.47,558.23
2018,2,8,15,30,815.0,60.0,1.7,21.7,357.0,658.45,517.21
2018,2,8,15,45,782.5,57.0,1.35,20.15,313.0,593.45,469.63
2018,2,8,16,0,750.0,54.0,1.0,18.6,269.0,529.51,420.17
2018,2,8,16,15,700.0,49.5,1.05,17.7,222.5,455.78,362.69
2018,2,8,16,30,650.0,45.0,1.1,16.8,176.0,385.79,305.14
2018,2,8,16,45,565.5,38.5,1.15,15.9,131.0,303.08,235.13
2018,2,8,17,0,481.0,32.0,1.2,15.0,86.0,228.82,168.13
2018,2,8,17,15,320.0,23.0,1.2,14.85,51.5,137.57,55.55
2018,2,8,17,30,159.0,14.0,1.2,14.7,17.0,51.59,0.0
2018,2,8,17,45,79.5,7.0,1.15,14.5,8.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,6,45,6.0,1.0,0.55,12.45,1.0,0.0,0.0
2018,2,9,7,0,12.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,2,9,7,15,174.0,14.0,0.65,13.2,27.0,57.06,0.0
2018,2,9,7,30,336.0,26.0,0.7,13.8,52.0,151.95,87.36
2018,2,9,7,45,475.5,32.0,0.75,14.4,97.0,232.71,174.82
2018,2,9,8,0,615.0,38.0,0.8,15.0,142.0,330.61,258.86
2018,2,9,8,15,675.5,42.5,0.9,15.55,189.0,402.51,321.0
2018,2,9,8,30,736.0,47.0,1.0,16.1,236.0,479.7,385.01
2018,2,9,8,45,774.5,50.5,1.1,16.6,282.0,547.22,439.25
2018,2,9,9,0,813.0,54.0,1.2,17.1,328.0,616.78,492.88
2018,2,9,9,15,838.0,57.0,1.3,17.75,370.5,671.64,532.25
2018,2,9,9,30,863.0,60.0,1.4,18.4,413.0,731.9,573.63
2018,2,9,9,45,880.5,62.0,1.55,19.05,450.5,784.48,609.02
2018,2,9,10,0,898.0,64.0,1.7,19.7,488.0,835.63,642.83
2018,2,9,10,15,910.5,65.5,1.85,20.15,520.0,880.03,672.01
2018,2,9,10,30,923.0,67.0,2.0,20.6,552.0,922.03,699.31
2018,2,9,10,45,931.5,69.0,2.15,21.05,577.5,958.31,722.56
2018,2,9,11,0,940.0,71.0,2.3,21.5,603.0,991.46,743.66
2018,2,9,11,15,944.5,72.0,2.35,21.7,620.0,1016.13,758.77
2018,2,9,11,30,949.0,73.0,2.4,21.9,637.0,1037.18,771.63
2018,2,9,11,45,948.5,74.0,2.5,22.15,645.5,1049.48,779.32
2018,2,9,12,0,948.0,75.0,2.6,22.4,654.0,1057.84,784.66
2018,2,9,12,15,927.5,81.5,2.65,22.5,649.0,1049.02,778.86
2018,2,9,12,30,907.0,88.0,2.7,22.6,644.0,1036.13,770.7
2018,2,9,12,45,890.5,91.0,2.8,22.7,632.5,1019.12,760.47
2018,2,9,13,0,874.0,94.0,2.9,22.8,621.0,1010.24,755.73
2018,2,9,13,15,867.0,93.5,2.85,22.8,606.0,991.2,743.19
2018,2,9,13,30,860.0,93.0,2.8,22.8,591.0,968.73,728.56
2018,2,9,13,45,878.0,87.0,2.8,22.75,579.5,959.76,723.73
2018,2,9,14,0,896.0,81.0,2.8,22.7,568.0,936.55,709.24
2018,2,9,14,15,864.0,81.0,2.6,22.55,531.0,891.62,678.66
2018,2,9,14,30,832.0,81.0,2.4,22.4,494.0,835.49,640.28
2018,2,9,14,45,770.0,84.0,2.25,22.2,445.5,757.32,586.47
2018,2,9,15,0,708.0,87.0,2.1,22.0,397.0,684.88,535.86
2018,2,9,15,15,694.5,82.0,2.1,22.0,362.5,637.44,502.97
2018,2,9,15,30,681.0,77.0,2.1,22.0,328.0,589.08,467.76
2018,2,9,15,45,562.5,83.5,1.6,20.6,273.5,485.4,388.07
2018,2,9,16,0,444.0,90.0,1.1,19.2,219.0,385.77,309.66
2018,2,9,16,15,366.5,80.0,1.1,18.3,174.5,307.69,247.52
2018,2,9,16,30,289.0,70.0,1.1,17.4,130.0,237.52,189.61
2018,2,9,16,45,229.0,55.5,1.15,16.45,95.5,178.15,139.18
2018,2,9,17,0,169.0,41.0,1.2,15.5,61.0,125.89,93.16
2018,2,9,17,15,111.0,26.5,1.2,15.15,37.0,70.78,31.93
2018,2,9,17,30,53.0,12.0,1.2,14.8,13.0,23.43,0.0
2018,2,9,17,45,26.5,6.0,1.25,14.4,6.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.9,8.85,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,9.2,4.0,0.0,0.0
2018,2,10,7,15,79.5,17.5,1.1,9.9,22.0,35.5,0.0
2018,2,10,7,30,130.0,30.0,1.3,10.6,40.0,90.47,55.22
2018,2,10,7,45,341.0,37.0,1.5,11.3,89.5,190.18,146.26
2018,2,10,8,0,552.0,44.0,1.7,12.0,139.0,312.41,250.1
2018,2,10,8,15,637.0,47.0,1.8,12.6,188.5,388.15,316.39
2018,2,10,8,30,722.0,50.0,1.9,13.2,238.0,475.32,389.81
2018,2,10,8,45,762.0,53.0,2.05,13.8,284.0,542.58,445.26
2018,2,10,9,0,802.0,56.0,2.2,14.4,330.0,612.0,500.36
2018,2,10,9,15,828.5,59.0,2.5,15.15,373.0,673.66,546.96
2018,2,10,9,30,855.0,62.0,2.8,15.9,416.0,728.55,586.42
2018,2,10,9,45,868.0,65.5,3.1,16.65,452.5,779.22,622.03
2018,2,10,10,0,881.0,69.0,3.4,17.4,489.0,828.12,655.77
2018,2,10,10,15,798.5,94.0,3.55,17.75,493.5,827.34,653.45
2018,2,10,10,30,716.0,119.0,3.7,18.1,498.0,814.84,643.11
2018,2,10,10,45,625.0,152.0,3.9,18.45,494.0,789.53,623.82
2018,2,10,11,0,534.0,185.0,4.1,18.8,490.0,748.46,592.39
2018,2,10,11,15,609.0,167.5,4.15,18.9,525.0,821.6,645.95
2018,2,10,11,30,684.0,150.0,4.2,19.0,560.0,887.39,692.08
2018,2,10,11,45,717.0,142.5,4.3,19.1,578.0,920.67,714.98
2018,2,10,12,0,750.0,135.0,4.4,19.2,596.0,951.09,736.17
2018,2,10,12,15,579.0,189.5,4.5,19.2,546.0,834.35,653.47
2018,2,10,12,30,408.0,244.0,4.6,19.2,496.0,701.93,554.2
2018,2,10,12,45,500.0,213.0,4.7,19.25,518.5,778.98,614.26
2018,2,10,13,0,592.0,182.0,4.8,19.3,541.0,838.19,659.45
2018,2,10,13,15,698.5,145.5,4.9,19.15,560.0,894.63,701.41
2018,2,10,13,30,805.0,109.0,5.0,19.0,579.0,935.12,731.89
2018,2,10,13,45,793.0,105.5,5.1,18.9,554.5,902.11,709.71
2018,2,10,14,0,781.0,102.0,5.2,18.8,530.0,866.41,685.85
2018,2,10,14,15,651.5,129.5,5.15,18.55,474.0,765.48,612.87
2018,2,10,14,30,522.0,157.0,5.1,18.3,418.0,653.94,529.44
2018,2,10,14,45,470.5,152.0,5.05,18.05,375.0,585.66,477.51
2018,2,10,15,0,419.0,147.0,5.0,17.8,332.0,519.6,426.13
2018,2,10,15,15,587.0,108.5,5.0,17.8,341.5,588.38,483.33
2018,2,10,15,30,755.0,70.0,5.0,17.8,351.0,628.89,516.73
2018,2,10,15,45,773.5,60.5,4.35,16.75,318.0,591.88,486.44
2018,2,10,16,0,792.0,51.0,3.7,15.7,285.0,550.89,452.38
2018,2,10,16,15,745.0,47.0,3.4,14.9,237.5,477.16,390.84
2018,2,10,16,30,698.0,43.0,3.1,14.1,190.0,406.82,329.77
2018,2,10,16,45,598.0,38.5,2.8,13.25,141.5,316.88,251.27
2018,2,10,17,0,498.0,34.0,2.5,12.4,93.0,236.72,178.52
2018,2,10,17,15,324.0,24.0,2.5,12.0,55.5,141.25,75.69
2018,2,10,17,30,150.0,14.0,2.5,11.6,18.0,49.18,0.0
2018,2,10,17,45,75.0,7.0,2.5,11.25,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.5,1.0,4.95,2.0,0.0,0.0
2018,2,11,7,0,39.0,5.0,1.0,5.3,4.0,0.0,0.0
2018,2,11,7,15,147.5,16.0,1.2,6.3,26.0,51.73,0.0
2018,2,11,7,30,256.0,27.0,1.4,7.3,48.0,128.87,83.83
2018,2,11,7,45,437.5,35.0,1.65,8.25,100.0,224.49,174.91
2018,2,11,8,0,619.0,43.0,1.9,9.2,152.0,336.95,272.5
2018,2,11,8,15,671.0,48.5,2.05,10.05,198.5,406.46,334.56
2018,2,11,8,30,723.0,54.0,2.2,10.9,245.0,480.25,397.82
2018,2,11,8,45,767.5,57.5,2.35,11.7,293.0,551.14,456.4
2018,2,11,9,0,812.0,61.0,2.5,12.5,341.0,624.61,514.7
2018,2,11,9,15,708.0,85.5,2.7,13.2,351.5,623.99,512.99
2018,2,11,9,30,604.0,110.0,2.9,13.9,362.0,607.65,498.65
2018,2,11,9,45,452.0,151.5,3.1,14.65,349.5,553.89,453.57
2018,2,11,10,0,300.0,193.0,3.3,15.4,337.0,476.46,389.21
2018,2,11,10,15,219.5,214.0,3.45,15.35,323.0,424.21,346.52
2018,2,11,10,30,139.0,235.0,3.6,15.3,309.0,383.25,311.62
2018,2,11,10,45,176.5,242.0,3.8,15.25,340.5,429.52,349.26
2018,2,11,11,0,214.0,249.0,4.0,15.2,372.0,477.26,387.42
2018,2,11,11,15,109.5,215.5,3.85,14.85,278.5,340.01,276.35
2018,2,11,11,30,5.0,182.0,3.7,14.5,185.0,166.13,132.49
2018,2,11,11,45,15.0,206.0,3.55,14.15,215.0,200.06,160.98
2018,2,11,12,0,25.0,230.0,3.4,13.8,245.0,234.77,189.57
2018,2,11,12,15,49.0,253.0,3.5,13.65,283.0,305.31,247.21
2018,2,11,12,30,73.0,276.0,3.6,13.5,321.0,356.95,289.11
2018,2,11,12,45,212.0,260.5,3.7,13.35,390.5,499.84,406.43
2018,2,11,13,0,351.0,245.0,3.8,13.2,460.0,640.31,517.99
2018,2,11,13,15,330.5,245.0,4.0,13.05,443.5,615.4,498.79
2018,2,11,13,30,310.0,245.0,4.2,12.9,427.0,589.72,479.89
2018,2,11,13,45,182.0,209.0,4.4,12.75,315.0,398.63,328.63
2018,2,11,14,0,54.0,173.0,4.6,12.6,203.0,217.12,178.33
2018,2,11,14,15,145.5,191.0,4.7,12.45,266.0,336.0,279.57
2018,2,11,14,30,237.0,209.0,4.8,12.3,329.0,450.07,374.16
2018,2,11,14,45,240.5,194.5,4.9,12.15,309.0,427.17,356.41
2018,2,11,15,0,244.0,180.0,5.0,12.0,289.0,403.33,338.07
2018,2,11,15,15,455.5,134.0,5.0,12.0,314.0,512.34,431.18
2018,2,11,15,30,667.0,88.0,5.0,12.0,339.0,592.25,497.9
2018,2,11,15,45,670.0,79.5,4.85,11.5,305.5,550.25,463.28
