Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,673.0,71.0,4.7,11.0,272.0,506.2,426.13
2018,2,11,16,15,611.5,65.0,4.55,10.6,224.5,428.07,359.1
2018,2,11,16,30,550.0,59.0,4.4,10.2,177.0,355.19,294.62
2018,2,11,16,45,424.5,50.5,4.25,9.8,128.0,258.03,209.09
2018,2,11,17,0,299.0,42.0,4.1,9.4,79.0,173.96,134.06
2018,2,11,17,15,185.0,28.0,4.1,9.2,47.5,102.21,59.44
2018,2,11,17,30,71.0,14.0,4.1,9.0,16.0,29.53,0.0
2018,2,11,17,45,35.5,7.0,4.05,8.85,8.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.95,8.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,12,6,45,11.5,1.5,1.2,4.65,1.5,0.0,0.0
2018,2,12,7,0,23.0,3.0,1.2,5.1,3.0,2.56,0.0
2018,2,12,7,15,42.0,17.5,1.45,5.9,20.0,25.76,0.0
2018,2,12,7,30,61.0,32.0,1.7,6.7,37.0,58.42,37.71
2018,2,12,7,45,116.5,49.0,2.0,7.45,67.0,107.68,83.98
2018,2,12,8,0,172.0,66.0,2.3,8.2,97.0,157.42,128.51
2018,2,12,8,15,302.5,74.5,2.4,8.65,148.0,251.22,210.11
2018,2,12,8,30,433.0,83.0,2.5,9.1,199.0,350.48,295.41
2018,2,12,8,45,402.5,99.5,2.6,9.6,222.5,374.97,316.58
2018,2,12,9,0,372.0,116.0,2.7,10.1,246.0,395.36,333.4
2018,2,12,9,15,259.5,146.5,2.65,10.45,242.5,355.09,298.51
2018,2,12,9,30,147.0,177.0,2.6,10.8,239.0,303.31,253.28
2018,2,12,9,45,348.5,162.0,2.6,11.1,326.5,466.03,388.9
2018,2,12,10,0,550.0,147.0,2.6,11.4,414.0,648.95,532.88
2018,2,12,10,15,735.0,110.0,2.6,11.7,491.0,796.68,641.15
2018,2,12,10,30,920.0,73.0,2.6,12.0,568.0,927.93,732.53
2018,2,12,10,45,929.5,74.0,2.65,12.3,593.5,963.9,754.97
2018,2,12,11,0,939.0,75.0,2.7,12.6,619.0,996.79,776.1
2018,2,12,11,15,945.0,75.5,2.7,12.75,636.5,1022.36,792.08
2018,2,12,11,30,951.0,76.0,2.7,12.9,654.0,1044.33,805.7
2018,2,12,11,45,954.0,76.5,2.7,13.1,664.0,1059.56,814.69
2018,2,12,12,0,957.0,77.0,2.7,13.3,674.0,1070.89,821.23
2018,2,12,12,15,954.0,78.0,2.75,13.4,674.5,1072.8,822.48
2018,2,12,12,30,951.0,79.0,2.8,13.5,675.0,1070.68,821.27
2018,2,12,12,45,945.5,80.0,2.8,13.55,667.5,1062.04,815.49
2018,2,12,13,0,940.0,81.0,2.8,13.6,660.0,1049.52,807.3
2018,2,12,13,15,935.0,80.5,2.85,13.6,645.5,1031.81,796.41
2018,2,12,13,30,930.0,80.0,2.9,13.6,631.0,1010.42,783.11
2018,2,12,13,45,922.5,78.5,2.9,13.6,609.0,981.85,764.43
2018,2,12,14,0,915.0,77.0,2.9,13.6,587.0,950.0,743.48
2018,2,12,14,15,903.0,76.0,2.9,13.5,558.0,911.64,718.14
2018,2,12,14,30,891.0,75.0,2.9,13.4,529.0,870.67,690.74
2018,2,12,14,45,874.5,73.0,2.9,13.3,493.0,822.38,657.7
2018,2,12,15,0,858.0,71.0,2.9,13.2,457.0,779.71,628.36
2018,2,12,15,15,835.0,68.5,2.9,13.2,416.0,722.07,587.01
2018,2,12,15,30,812.0,66.0,2.9,13.2,375.0,663.83,544.4
2018,2,12,15,45,773.5,63.0,2.45,12.6,329.0,594.69,489.71
2018,2,12,16,0,735.0,60.0,2.0,12.0,283.0,527.19,434.28
2018,2,12,16,15,687.0,55.0,1.8,11.05,236.0,454.39,374.28
2018,2,12,16,30,639.0,50.0,1.6,10.1,189.0,385.15,314.77
2018,2,12,16,45,556.0,43.5,1.4,9.2,143.0,306.87,245.94
2018,2,12,17,0,473.0,37.0,1.2,8.3,97.0,234.26,179.85
2018,2,12,17,15,325.5,27.0,1.2,8.05,60.0,145.84,90.25
2018,2,12,17,30,178.0,17.0,1.2,7.8,23.0,58.46,0.0
2018,2,12,17,45,89.0,8.5,1.25,7.5,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,13,6,45,28.0,3.5,0.95,3.45,3.5,0.0,0.0
2018,2,13,7,0,56.0,7.0,0.9,3.9,7.0,17.13,0.0
2018,2,13,7,15,214.5,19.5,1.0,4.75,36.5,83.31,0.0
2018,2,13,7,30,373.0,32.0,1.1,5.6,66.0,171.14,118.93
2018,2,13,7,45,477.5,39.5,1.2,6.4,110.0,243.78,191.62
2018,2,13,8,0,582.0,47.0,1.3,7.2,154.0,328.03,266.86
2018,2,13,8,15,644.5,53.0,1.25,8.0,202.5,400.95,330.76
2018,2,13,8,30,707.0,59.0,1.2,8.8,251.0,476.64,394.2
2018,2,13,8,45,747.5,62.0,1.1,9.55,297.5,544.04,447.94
2018,2,13,9,0,788.0,65.0,1.0,10.3,344.0,613.55,500.47
2018,2,13,9,15,818.0,67.5,1.05,11.15,388.0,676.79,546.3
2018,2,13,9,30,848.0,70.0,1.1,12.0,432.0,740.36,589.57
2018,2,13,9,45,870.0,71.5,1.15,12.85,471.0,796.26,626.13
2018,2,13,10,0,892.0,73.0,1.2,13.7,510.0,842.87,655.39
2018,2,13,10,15,905.0,75.0,1.15,14.15,542.5,888.35,682.89
2018,2,13,10,30,918.0,77.0,1.1,14.6,575.0,931.45,708.15
2018,2,13,10,45,927.0,78.5,1.05,15.1,600.5,967.57,728.14
2018,2,13,11,0,936.0,80.0,1.0,15.6,626.0,1000.58,745.84
2018,2,13,11,15,941.5,81.0,0.85,15.85,644.0,1026.26,757.11
2018,2,13,11,30,947.0,82.0,0.7,16.1,662.0,1048.32,765.77
2018,2,13,11,45,950.0,82.0,0.6,16.35,671.5,1062.9,770.78
2018,2,13,12,0,953.0,82.0,0.5,16.6,681.0,1073.57,773.48
2018,2,13,12,15,953.0,82.5,0.45,16.7,683.0,1077.86,774.16
2018,2,13,12,30,953.0,83.0,0.4,16.8,685.0,1078.13,772.66
2018,2,13,12,45,950.5,83.0,0.3,16.95,678.0,1071.24,765.64
2018,2,13,13,0,948.0,83.0,0.2,17.1,671.0,1060.38,756.72
2018,2,13,13,15,943.0,82.5,0.3,17.15,656.5,1042.54,748.69
2018,2,13,13,30,938.0,82.0,0.4,17.2,642.0,1020.98,738.65
2018,2,13,13,45,930.0,80.5,0.45,17.2,619.5,991.74,722.75
2018,2,13,14,0,922.0,79.0,0.5,17.2,597.0,959.19,704.73
2018,2,13,14,15,910.5,77.5,0.6,17.1,567.5,920.41,683.82
2018,2,13,14,30,899.0,76.0,0.7,17.0,538.0,878.94,660.67
2018,2,13,14,45,881.5,74.5,0.75,16.9,502.0,830.1,630.99
2018,2,13,15,0,864.0,73.0,0.8,16.8,466.0,786.91,604.57
2018,2,13,15,15,840.5,70.5,0.8,16.8,424.5,728.54,565.8
2018,2,13,15,30,817.0,68.0,0.8,16.8,383.0,669.6,525.8
2018,2,13,15,45,784.0,64.5,0.75,15.85,337.5,603.09,478.42
2018,2,13,16,0,751.0,61.0,0.7,14.9,292.0,537.67,429.42
2018,2,13,16,15,701.5,56.0,0.8,14.15,244.0,463.13,371.9
2018,2,13,16,30,652.0,51.0,0.9,13.4,196.0,392.27,314.09
2018,2,13,16,45,571.5,44.5,1.0,12.6,149.0,314.21,247.85
2018,2,13,17,0,491.0,38.0,1.1,11.8,102.0,241.52,183.37
2018,2,13,17,15,342.5,28.0,1.1,11.45,63.5,152.66,97.08
2018,2,13,17,30,194.0,18.0,1.1,11.1,25.0,63.12,0.0
2018,2,13,17,45,97.0,9.0,1.15,10.75,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,14,6,45,6.0,2.5,0.4,6.95,2.5,0.0,0.0
2018,2,14,7,0,12.0,5.0,0.4,7.1,5.0,6.65,0.0
2018,2,14,7,15,59.0,20.5,0.5,7.75,25.5,41.1,0.0
2018,2,14,7,30,106.0,36.0,0.6,8.4,46.0,83.04,57.65
2018,2,14,7,45,286.5,46.0,0.75,9.0,95.0,175.52,137.48
2018,2,14,8,0,467.0,56.0,0.9,9.6,144.0,286.54,231.71
2018,2,14,8,15,481.5,67.0,0.95,10.15,179.5,334.83,274.93
2018,2,14,8,30,496.0,78.0,1.0,10.7,215.0,383.89,317.18
2018,2,14,8,45,598.5,79.5,1.05,11.2,273.5,476.73,392.67
2018,2,14,9,0,701.0,81.0,1.1,11.7,332.0,578.17,471.72
2018,2,14,9,15,628.5,103.0,1.2,12.35,348.5,587.53,477.23
2018,2,14,9,30,556.0,125.0,1.3,13.0,365.0,580.51,470.62
2018,2,14,9,45,545.5,138.5,1.45,13.65,391.0,612.56,494.03
2018,2,14,10,0,535.0,152.0,1.6,14.3,417.0,641.96,514.56
2018,2,14,10,15,345.5,191.5,1.75,14.65,366.5,523.58,421.64
2018,2,14,10,30,156.0,231.0,1.9,15.0,316.0,391.81,315.72
2018,2,14,10,45,136.0,242.5,2.05,15.35,319.0,390.69,314.37
2018,2,14,11,0,116.0,254.0,2.2,15.7,322.0,388.14,311.14
2018,2,14,11,15,104.5,257.0,2.3,16.0,319.5,361.89,290.09
2018,2,14,11,30,93.0,260.0,2.4,16.3,317.0,355.04,284.04
2018,2,14,11,45,199.5,270.0,2.5,16.6,395.5,495.68,395.08
2018,2,14,12,0,306.0,280.0,2.6,16.9,474.0,638.94,503.19
2018,2,14,12,15,413.0,248.0,2.7,17.0,510.5,732.36,573.26
2018,2,14,12,30,520.0,216.0,2.8,17.1,547.0,804.92,627.92
2018,2,14,12,45,698.5,159.0,2.9,17.15,598.5,927.13,715.56
2018,2,14,13,0,877.0,102.0,3.0,17.2,650.0,1024.82,782.59
2018,2,14,13,15,898.5,94.0,3.05,17.1,645.0,1013.04,774.91
2018,2,14,13,30,920.0,86.0,3.1,17.0,640.0,1008.75,773.55
2018,2,14,13,45,912.5,85.0,3.15,16.9,618.0,980.93,756.08
2018,2,14,14,0,905.0,84.0,3.2,16.8,596.0,949.86,736.48
2018,2,14,14,15,893.5,82.5,3.25,16.5,567.0,911.51,712.17
2018,2,14,14,30,882.0,81.0,3.3,16.2,538.0,879.3,692.01
2018,2,14,14,45,865.5,78.5,3.35,15.95,502.0,829.91,658.98
2018,2,14,15,0,849.0,76.0,3.4,15.7,466.0,778.76,624.14
2018,2,14,15,15,826.0,73.0,3.4,15.7,424.5,720.69,582.61
2018,2,14,15,30,803.0,70.0,3.4,15.7,383.0,662.06,539.81
2018,2,14,15,45,770.5,66.5,3.2,14.55,338.0,596.45,490.08
2018,2,14,16,0,738.0,63.0,3.0,13.4,293.0,531.91,439.02
2018,2,14,16,15,668.5,58.5,2.75,12.4,241.0,450.55,371.97
2018,2,14,16,30,599.0,54.0,2.5,11.4,189.0,372.61,305.52
2018,2,14,16,45,509.0,46.5,2.25,10.4,142.0,289.21,232.82
2018,2,14,17,0,419.0,39.0,2.0,9.4,95.0,215.59,166.72
2018,2,14,17,15,289.0,28.5,2.0,9.0,59.5,137.28,91.17
2018,2,14,17,30,159.0,18.0,2.0,8.6,24.0,54.39,0.0
2018,2,14,17,45,79.5,9.0,2.0,8.15,12.0,7.68,0.0
2018,2,14,18,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,15,6,45,40.5,4.5,2.15,3.95,5.0,0.0,0.0
2018,2,15,7,0,81.0,9.0,2.3,4.3,10.0,23.68,0.0
2018,2,15,7,15,242.0,21.5,2.5,4.9,42.0,93.28,0.0
2018,2,15,7,30,403.0,34.0,2.7,5.5,74.0,182.12,131.56
2018,2,15,7,45,508.0,41.0,2.9,6.15,120.0,256.4,203.82
2018,2,15,8,0,613.0,48.0,3.1,6.8,166.0,342.24,281.65
2018,2,15,8,15,675.0,53.0,3.15,7.5,215.5,412.77,345.38
2018,2,15,8,30,737.0,58.0,3.2,8.2,265.0,492.09,413.93
2018,2,15,8,45,781.5,61.0,3.25,8.9,314.0,563.48,473.55
2018,2,15,9,0,826.0,64.0,3.3,9.6,363.0,637.38,532.85
2018,2,15,9,15,855.5,66.5,3.45,10.2,408.5,702.17,582.43
2018,2,15,9,30,885.0,69.0,3.6,10.8,454.0,760.36,624.55
2018,2,15,9,45,906.5,69.5,3.7,11.45,493.5,815.57,663.21
2018,2,15,10,0,928.0,70.0,3.8,12.1,533.0,869.52,700.21
2018,2,15,10,15,941.5,71.0,3.85,12.6,566.0,915.55,730.93
2018,2,15,10,30,955.0,72.0,3.9,13.1,599.0,959.09,759.51
2018,2,15,10,45,966.0,73.0,4.0,13.65,626.0,997.55,784.36
2018,2,15,11,0,977.0,74.0,4.1,14.2,653.0,1032.85,806.86
2018,2,15,11,15,986.5,74.5,4.15,14.45,673.5,1062.67,826.04
2018,2,15,11,30,996.0,75.0,4.2,14.7,694.0,1088.83,842.74
2018,2,15,11,45,1000.0,75.0,4.2,15.0,704.5,1105.02,852.14
2018,2,15,12,0,1004.0,75.0,4.2,15.3,715.0,1117.1,858.94
2018,2,15,12,15,1004.5,74.5,4.2,15.45,716.5,1120.83,860.71
2018,2,15,12,30,1005.0,74.0,4.2,15.6,718.0,1120.3,859.85
2018,2,15,12,45,1003.0,74.5,4.2,15.7,711.5,1114.27,855.62
2018,2,15,13,0,1001.0,75.0,4.2,15.8,705.0,1104.04,848.77
2018,2,15,13,15,996.5,74.0,4.15,15.8,690.0,1085.31,836.24
2018,2,15,13,30,992.0,73.0,4.1,15.8,675.0,1062.62,821.17
2018,2,15,13,45,985.0,72.0,4.05,15.8,652.0,1033.72,801.93
2018,2,15,14,0,978.0,71.0,4.0,15.8,629.0,1001.24,780.25
2018,2,15,14,15,967.0,70.0,3.95,15.65,598.5,961.81,754.08
2018,2,15,14,30,956.0,69.0,3.9,15.5,568.0,919.45,725.68
2018,2,15,14,45,937.0,67.5,3.8,15.4,529.5,867.19,689.43
2018,2,15,15,0,918.0,66.0,3.7,15.3,491.0,813.16,651.5
2018,2,15,15,15,896.5,64.0,3.7,15.3,448.5,755.22,610.29
2018,2,15,15,30,875.0,62.0,3.7,15.3,406.0,696.44,567.6
2018,2,15,15,45,844.5,58.5,2.95,14.3,359.0,634.69,519.38
2018,2,15,16,0,814.0,55.0,2.2,13.3,312.0,567.77,464.46
2018,2,15,16,15,768.0,51.0,2.0,12.1,262.5,493.01,403.91
2018,2,15,16,30,722.0,47.0,1.8,10.9,213.0,421.5,343.3
2018,2,15,16,45,646.5,42.0,1.6,9.7,164.5,339.88,272.24
2018,2,15,17,0,571.0,37.0,1.4,8.5,116.0,265.52,204.86
2018,2,15,17,15,414.0,28.5,1.4,8.15,73.5,175.31,119.17
2018,2,15,17,30,257.0,20.0,1.4,7.8,31.0,90.85,0.0
2018,2,15,17,45,128.5,10.0,1.4,7.4,15.5,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,16,6,45,18.5,3.0,0.9,5.0,3.0,0.0,0.0
2018,2,16,7,0,37.0,6.0,0.8,5.4,6.0,12.4,0.0
2018,2,16,7,15,184.0,20.5,0.85,6.15,37.5,78.34,1.27
2018,2,16,7,30,331.0,35.0,0.9,6.9,69.0,159.89,116.02
2018,2,16,7,45,475.0,40.5,0.95,7.65,118.5,243.12,191.29
2018,2,16,8,0,619.0,46.0,1.0,8.4,168.0,339.52,274.82
2018,2,16,8,15,676.0,51.0,1.1,9.1,216.5,411.14,337.4
2018,2,16,8,30,733.0,56.0,1.2,9.8,265.0,487.65,401.59
2018,2,16,8,45,769.5,60.5,1.3,10.45,312.5,555.63,456.68
2018,2,16,9,0,806.0,65.0,1.4,11.1,360.0,625.45,511.04
2018,2,16,9,15,834.0,67.0,1.45,11.8,404.0,687.67,556.37
2018,2,16,9,30,862.0,69.0,1.5,12.5,448.0,749.97,599.17
2018,2,16,9,45,881.0,71.5,1.55,13.15,487.5,797.98,630.7
2018,2,16,10,0,900.0,74.0,1.6,13.8,527.0,851.4,665.56
2018,2,16,10,15,913.0,75.5,1.65,14.25,559.5,896.67,694.54
2018,2,16,10,30,926.0,77.0,1.7,14.7,592.0,939.52,721.56
2018,2,16,10,45,934.5,78.0,1.8,15.2,617.5,974.86,743.79
2018,2,16,11,0,943.0,79.0,1.9,15.7,643.0,1007.03,763.86
2018,2,16,11,15,948.5,80.0,1.95,16.0,661.0,1032.9,779.63
2018,2,16,11,30,954.0,81.0,2.0,16.3,679.0,1055.12,793.1
2018,2,16,11,45,957.0,81.5,2.0,16.6,689.0,1070.42,801.45
2018,2,16,12,0,960.0,82.0,2.0,16.9,699.0,1081.77,807.41
2018,2,16,12,15,960.0,82.5,2.05,17.1,700.5,1086.06,810.01
2018,2,16,12,30,960.0,83.0,2.1,17.3,702.0,1086.28,810.22
2018,2,16,12,45,957.5,83.0,2.15,17.45,695.5,1079.29,806.09
2018,2,16,13,0,955.0,83.0,2.2,17.6,689.0,1068.3,799.57
2018,2,16,13,15,950.5,82.5,2.25,17.6,674.5,1050.76,789.36
2018,2,16,13,30,946.0,82.0,2.3,17.6,660.0,1029.45,776.76
2018,2,16,13,45,938.5,81.0,2.4,17.65,637.5,1001.0,759.85
2018,2,16,14,0,931.0,80.0,2.5,17.7,615.0,969.18,740.55
2018,2,16,14,15,920.0,78.0,2.45,17.5,585.0,929.8,715.14
2018,2,16,14,30,909.0,76.0,2.4,17.3,555.0,887.67,687.69
2018,2,16,14,45,893.0,74.5,2.4,17.15,519.0,839.52,655.99
2018,2,16,15,0,877.0,73.0,2.4,17.0,483.0,796.85,627.77
2018,2,16,15,15,855.0,70.5,2.4,17.0,441.0,738.87,587.51
2018,2,16,15,30,833.0,68.0,2.4,17.0,399.0,680.14,545.91
2018,2,16,15,45,800.0,64.5,1.85,15.85,352.5,612.71,494.11
2018,2,16,16,0,767.0,61.0,1.3,14.7,306.0,546.35,440.83
2018,2,16,16,15,720.5,56.0,1.25,13.7,257.0,472.49,382.46
2018,2,16,16,30,674.0,51.0,1.2,12.7,208.0,402.03,324.08
2018,2,16,16,45,600.0,44.5,1.15,11.7,160.5,322.07,255.76
2018,2,16,17,0,526.0,38.0,1.1,10.7,113.0,253.0,193.97
2018,2,16,17,15,378.0,29.0,1.15,10.45,72.0,164.24,112.59
2018,2,16,17,30,230.0,20.0,1.2,10.2,31.0,84.74,0.0
2018,2,16,17,45,115.0,10.0,1.2,10.0,15.5,29.81,0.0
2018,2,16,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.5,0.75,7.55,6.0,0.0,0.0
2018,2,17,7,0,101.0,11.0,0.7,7.9,12.0,29.2,0.0
2018,2,17,7,15,263.5,22.0,0.75,8.65,45.5,100.73,19.89
2018,2,17,7,30,426.0,33.0,0.8,9.4,79.0,188.36,136.26
2018,2,17,7,45,519.5,40.5,0.85,10.15,125.0,259.77,202.33
2018,2,17,8,0,613.0,48.0,0.9,10.9,171.0,341.77,273.95
2018,2,17,8,15,669.5,53.5,0.85,11.6,220.0,410.49,332.84
2018,2,17,8,30,726.0,59.0,0.8,12.3,269.0,487.05,395.06
2018,2,17,8,45,762.5,63.0,0.7,13.05,316.0,554.24,446.56
2018,2,17,9,0,799.0,67.0,0.6,13.8,363.0,623.22,496.58
2018,2,17,9,15,826.5,69.5,0.6,14.55,407.0,685.45,539.67
2018,2,17,9,30,854.0,72.0,0.6,15.3,451.0,747.75,580.01
2018,2,17,9,45,872.5,73.0,0.65,16.05,489.0,793.24,608.38
2018,2,17,10,0,891.0,74.0,0.7,16.8,527.0,844.11,640.03
2018,2,17,10,15,903.0,76.0,0.75,17.25,559.0,888.84,667.63
2018,2,17,10,30,915.0,78.0,0.8,17.7,591.0,931.11,693.35
2018,2,17,10,45,923.5,79.5,0.8,18.1,616.5,966.79,713.66
2018,2,17,11,0,932.0,81.0,0.8,18.5,642.0,999.32,731.86
2018,2,17,11,15,938.0,81.0,0.85,18.85,659.5,1024.23,746.4
2018,2,17,11,30,944.0,81.0,0.9,19.2,677.0,1045.54,758.84
2018,2,17,11,45,947.0,81.5,1.0,19.55,687.0,1060.72,768.69
2018,2,17,12,0,950.0,82.0,1.1,19.9,697.0,1071.98,776.27
2018,2,17,12,15,950.5,82.0,1.15,20.05,698.5,1076.1,779.12
2018,2,17,12,30,951.0,82.0,1.2,20.2,700.0,1076.2,779.71
2018,2,17,12,45,949.5,82.0,1.25,20.4,694.0,1070.23,776.57
2018,2,17,13,0,948.0,82.0,1.3,20.6,688.0,1060.27,771.13
2018,2,17,13,15,942.5,81.0,1.35,20.6,672.5,1041.19,760.66
2018,2,17,13,30,937.0,80.0,1.4,20.6,657.0,1018.38,747.93
2018,2,17,13,45,929.0,78.5,1.45,20.6,634.0,988.98,730.95
2018,2,17,14,0,921.0,77.0,1.5,20.6,611.0,956.27,711.75
2018,2,17,14,15,910.0,76.0,1.55,20.45,581.5,918.37,689.32
2018,2,17,14,30,899.0,75.0,1.6,20.3,552.0,877.74,664.76
2018,2,17,14,45,883.0,73.5,1.6,20.15,516.5,829.89,634.27
2018,2,17,15,0,867.0,72.0,1.6,20.0,481.0,780.22,602.05
2018,2,17,15,15,845.5,69.5,1.6,20.0,439.5,730.33,568.72
2018,2,17,15,30,824.0,67.0,1.6,20.0,398.0,672.36,528.81
2018,2,17,15,45,791.5,64.0,1.4,18.9,352.0,606.25,480.75
2018,2,17,16,0,759.0,61.0,1.2,17.8,306.0,541.18,431.23
2018,2,17,16,15,712.0,56.0,1.2,16.7,257.5,467.45,374.18
2018,2,17,16,30,665.0,51.0,1.2,15.6,209.0,397.22,317.06
2018,2,17,16,45,591.0,45.5,1.15,14.5,162.0,321.58,253.0
2018,2,17,17,0,517.0,40.0,1.1,13.4,115.0,251.22,191.11
2018,2,17,17,15,382.5,30.5,1.15,12.85,74.5,166.53,114.77
2018,2,17,17,30,248.0,21.0,1.2,12.3,34.0,90.32,0.0
2018,2,17,17,45,124.0,10.5,1.25,11.75,17.0,31.73,0.0
2018,2,17,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.5,2.95,8.0,2.5,0.0,0.0
2018,2,18,7,0,0.0,5.0,3.1,8.3,5.0,4.27,0.0
2018,2,18,7,15,59.0,21.0,3.45,8.75,27.5,41.59,11.02
2018,2,18,7,30,118.0,37.0,3.8,9.2,50.0,85.0,61.67
2018,2,18,7,45,138.0,54.0,4.15,9.6,76.5,118.24,93.14
2018,2,18,8,0,158.0,71.0,4.5,10.0,103.0,153.81,125.74
2018,2,18,8,15,241.0,84.0,4.65,10.3,147.5,218.19,182.53
2018,2,18,8,30,324.0,97.0,4.8,10.6,192.0,304.05,256.93
2018,2,18,8,45,313.5,112.0,4.9,10.9,216.5,333.1,282.08
2018,2,18,9,0,303.0,127.0,5.0,11.2,241.0,345.89,293.16
2018,2,18,9,15,425.0,127.5,5.05,11.45,307.5,463.44,391.52
2018,2,18,9,30,547.0,128.0,5.1,11.7,374.0,576.53,483.8
2018,2,18,9,45,450.5,160.0,5.1,12.0,374.0,560.74,467.81
2018,2,18,10,0,354.0,192.0,5.1,12.3,374.0,517.19,430.18
2018,2,18,10,15,602.0,147.5,5.1,12.5,479.0,723.88,596.11
2018,2,18,10,30,850.0,103.0,5.1,12.7,584.0,912.33,735.85
2018,2,18,10,45,889.5,96.0,5.15,12.9,618.5,965.7,772.47
2018,2,18,11,0,929.0,89.0,5.2,13.1,653.0,1006.52,800.49
2018,2,18,11,15,934.0,90.5,5.3,13.15,671.0,1032.24,818.5
2018,2,18,11,30,939.0,92.0,5.4,13.2,689.0,1054.33,834.11
2018,2,18,11,45,941.0,92.5,5.45,13.3,698.5,1068.44,843.6
2018,2,18,12,0,943.0,93.0,5.5,13.4,708.0,1078.63,850.51
2018,2,18,12,15,852.0,123.0,5.6,13.35,679.5,1037.68,821.89
2018,2,18,12,30,761.0,153.0,5.7,13.3,651.0,987.48,786.66
2018,2,18,12,45,801.5,139.0,5.8,13.25,659.0,1008.08,802.99
2018,2,18,13,0,842.0,125.0,5.9,13.2,667.0,1017.37,810.86
2018,2,18,13,15,873.5,112.0,5.95,12.95,663.5,1022.11,815.96
2018,2,18,13,30,905.0,99.0,6.0,12.7,660.0,1021.66,817.49
2018,2,18,13,45,891.0,100.0,6.1,12.5,636.5,989.73,796.24
2018,2,18,14,0,877.0,101.0,6.2,12.3,613.0,954.75,772.74
2018,2,18,14,15,884.0,95.0,6.2,12.0,589.5,927.56,754.67
2018,2,18,14,30,891.0,89.0,6.2,11.7,566.0,896.54,733.6
2018,2,18,14,45,852.5,92.0,6.15,11.4,524.0,834.77,688.56
2018,2,18,15,0,814.0,95.0,6.1,11.1,482.0,772.52,642.59
2018,2,18,15,15,738.5,98.0,6.1,11.1,426.0,687.53,577.24
2018,2,18,15,30,663.0,101.0,6.1,11.1,370.0,602.24,508.51
2018,2,18,15,45,656.0,90.0,5.9,10.35,330.5,550.83,467.22
2018,2,18,16,0,649.0,79.0,5.7,9.6,291.0,498.4,423.52
2018,2,18,16,15,634.5,71.5,5.5,9.1,252.5,444.97,376.8
2018,2,18,16,30,620.0,64.0,5.3,8.6,214.0,391.72,328.35
2018,2,18,16,45,533.5,57.0,5.05,8.1,165.5,308.6,253.56
2018,2,18,17,0,447.0,50.0,4.8,7.6,117.0,234.33,185.35
2018,2,18,17,15,311.0,38.0,4.7,7.3,76.0,150.28,108.23
2018,2,18,17,30,175.0,26.0,4.6,7.0,35.0,78.04,0.0
2018,2,18,17,45,87.5,13.0,4.5,6.7,17.5,27.06,0.0
2018,2,18,18,0,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.25,5.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,4.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,4.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,3.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,3.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,3.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,3.25,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,3.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.15,2.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.0,2.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,6,45,15.0,5.5,3.05,3.1,6.0,0.0,0.0
2018,2,19,7,0,30.0,11.0,3.1,3.3,12.0,15.24,0.0
2018,2,19,7,15,113.0,27.0,3.3,3.75,39.0,63.43,26.19
2018,2,19,7,30,196.0,43.0,3.5,4.2,66.0,123.81,93.85
2018,2,19,7,45,380.0,51.5,3.7,4.65,122.0,217.22,175.84
2018,2,19,8,0,564.0,60.0,3.9,5.1,178.0,332.59,277.39
2018,2,19,8,15,631.0,65.0,3.85,5.5,228.0,406.56,344.06
2018,2,19,8,30,698.0,70.0,3.8,5.9,278.0,486.58,413.79
2018,2,19,8,45,744.5,72.5,3.75,6.3,327.0,553.76,470.83
2018,2,19,9,0,791.0,75.0,3.7,6.7,376.0,627.15,530.71
2018,2,19,9,15,823.0,77.0,3.6,7.0,421.5,691.93,581.21
2018,2,19,9,30,855.0,79.0,3.5,7.3,467.0,757.12,628.87
2018,2,19,9,45,880.0,79.5,3.4,7.6,507.5,814.96,669.68
2018,2,19,10,0,905.0,80.0,3.3,7.9,548.0,863.54,702.68
2018,2,19,10,15,898.0,86.5,3.2,8.15,574.5,906.68,731.23
2018,2,19,10,30,891.0,93.0,3.1,8.4,601.0,937.78,750.64
2018,2,19,10,45,881.0,99.0,3.0,8.6,619.5,961.61,764.87
2018,2,19,11,0,871.0,105.0,2.9,8.8,638.0,981.36,776.2
2018,2,19,11,15,645.0,176.5,2.85,8.95,577.0,867.41,692.7
2018,2,19,11,30,419.0,248.0,2.8,9.1,516.0,725.55,583.66
2018,2,19,11,45,492.5,229.0,2.8,9.2,548.5,784.53,629.98
2018,2,19,12,0,566.0,210.0,2.8,9.3,581.0,841.99,672.96
2018,2,19,12,15,617.5,195.0,2.8,9.4,601.0,888.05,705.86
2018,2,19,12,30,669.0,180.0,2.8,9.5,621.0,924.22,731.07
2018,2,19,12,45,531.5,208.0,2.85,9.55,556.0,803.88,643.2
2018,2,19,13,0,394.0,236.0,2.9,9.6,491.0,692.15,558.28
2018,2,19,13,15,402.0,231.5,2.9,9.55,487.0,689.02,557.46
2018,2,19,13,30,410.0,227.0,2.9,9.5,483.0,683.73,554.27
2018,2,19,13,45,395.5,229.0,2.95,9.5,469.0,661.94,538.14
2018,2,19,14,0,381.0,231.0,3.0,9.5,455.0,619.87,506.97
2018,2,19,14,15,404.5,209.5,3.0,9.4,437.0,623.75,511.54
2018,2,19,14,30,428.0,188.0,3.0,9.3,419.0,605.35,499.05
2018,2,19,14,45,496.5,164.0,2.95,9.15,415.0,617.93,511.31
2018,2,19,15,0,565.0,140.0,2.9,9.0,411.0,623.27,517.45
2018,2,19,15,15,435.0,142.0,2.9,9.0,340.0,503.02,421.13
2018,2,19,15,30,305.0,144.0,2.9,9.0,269.0,377.68,318.73
2018,2,19,15,45,488.0,108.5,2.55,8.65,282.0,455.13,384.2
2018,2,19,16,0,671.0,73.0,2.2,8.3,295.0,504.14,422.71
2018,2,19,16,15,640.0,65.5,1.9,7.55,251.0,440.67,368.42
2018,2,19,16,30,609.0,58.0,1.6,6.8,207.0,379.28,314.63
2018,2,19,16,45,473.0,52.5,1.35,6.1,153.0,277.72,226.87
2018,2,19,17,0,337.0,47.0,1.1,5.4,99.0,191.08,151.06
2018,2,19,17,15,237.0,34.5,1.1,5.0,64.5,123.39,89.65
2018,2,19,17,30,137.0,22.0,1.1,4.6,30.0,64.48,8.15
2018,2,19,17,45,68.5,11.0,1.1,4.2,15.0,21.8,0.0
2018,2,19,18,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,20,6,45,22.0,5.5,0.85,0.3,6.0,0.0,0.0
2018,2,20,7,0,44.0,11.0,0.8,0.8,12.0,17.95,0.0
2018,2,20,7,15,87.5,27.0,0.8,1.55,35.5,56.85,27.75
2018,2,20,7,30,131.0,43.0,0.8,2.3,59.0,95.65,72.74
2018,2,20,7,45,346.0,49.5,0.8,3.0,117.5,202.42,163.94
2018,2,20,8,0,561.0,56.0,0.8,3.7,176.0,327.11,270.32
2018,2,20,8,15,584.5,64.0,0.85,4.6,216.0,382.22,319.0
2018,2,20,8,30,608.0,72.0,0.9,5.5,256.0,438.85,367.15
2018,2,20,8,45,350.0,114.0,0.95,6.4,223.5,356.86,299.9
2018,2,20,9,0,92.0,156.0,1.0,7.3,191.0,214.62,179.5
2018,2,20,9,15,76.0,172.0,1.0,7.85,203.5,223.67,186.82
2018,2,20,9,30,60.0,188.0,1.0,8.4,216.0,231.25,191.88
2018,2,20,9,45,81.0,209.5,1.05,8.9,250.0,273.35,226.12
2018,2,20,10,0,102.0,231.0,1.1,9.4,284.0,317.22,260.99
2018,2,20,10,15,226.5,232.0,1.15,9.75,359.5,446.38,365.25
2018,2,20,10,30,351.0,233.0,1.2,10.1,435.0,585.95,472.33
2018,2,20,10,45,538.5,188.0,1.25,10.4,513.0,740.84,588.14
2018,2,20,11,0,726.0,143.0,1.3,10.7,591.0,893.46,693.81
2018,2,20,11,15,824.0,120.0,1.35,10.9,641.5,971.42,744.32
2018,2,20,11,30,922.0,97.0,1.4,11.1,692.0,1043.9,791.18
2018,2,20,11,45,933.0,95.0,1.45,11.3,704.5,1063.85,803.07
2018,2,20,12,0,944.0,93.0,1.5,11.5,717.0,1080.07,813.38
2018,2,20,12,15,944.5,93.0,1.55,11.55,718.5,1084.11,816.4
2018,2,20,12,30,945.0,93.0,1.6,11.6,720.0,1084.13,817.12
2018,2,20,12,45,941.0,92.5,1.65,11.7,712.0,1074.96,811.88
2018,2,20,13,0,937.0,92.0,1.7,11.8,704.0,1061.84,804.29
2018,2,20,13,15,931.5,91.5,1.8,11.8,689.0,1043.39,794.36
2018,2,20,13,30,926.0,91.0,1.9,11.8,674.0,1021.23,781.96
2018,2,20,13,45,918.0,90.0,1.95,11.75,651.0,992.53,764.53
2018,2,20,14,0,910.0,89.0,2.0,11.7,628.0,960.54,744.8
2018,2,20,14,15,898.5,87.0,2.05,11.55,598.0,921.11,720.0
2018,2,20,14,30,887.0,85.0,2.1,11.4,568.0,887.81,699.27
2018,2,20,14,45,870.0,83.5,2.15,11.25,531.5,838.66,666.83
2018,2,20,15,0,853.0,82.0,2.2,11.1,495.0,787.71,632.59
2018,2,20,15,15,816.5,81.0,2.2,11.1,449.0,721.34,585.41
2018,2,20,15,30,780.0,80.0,2.2,11.1,403.0,655.5,537.33
2018,2,20,15,45,590.5,95.5,2.2,10.35,324.5,513.42,426.31
2018,2,20,16,0,401.0,111.0,2.2,9.6,246.0,378.85,317.42
2018,2,20,16,15,369.0,97.0,1.95,8.85,206.5,322.86,270.72
2018,2,20,16,30,337.0,83.0,1.7,8.1,167.0,269.78,224.67
2018,2,20,16,45,286.5,68.5,1.45,7.3,129.0,211.52,173.23
2018,2,20,17,0,236.0,54.0,1.2,6.5,91.0,159.09,125.99
2018,2,20,17,15,159.5,38.0,1.2,6.2,59.0,103.31,75.6
2018,2,20,17,30,83.0,22.0,1.2,5.9,27.0,47.15,10.57
2018,2,20,17,45,41.5,11.0,1.15,5.55,13.5,16.85,0.0
2018,2,20,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,6,45,21.0,5.5,0.55,3.8,6.0,0.0,0.0
2018,2,21,7,0,42.0,11.0,0.5,4.0,12.0,17.54,0.0
2018,2,21,7,15,117.0,27.5,0.65,4.45,40.0,70.39,38.88
2018,2,21,7,30,192.0,44.0,0.8,4.9,68.0,122.59,93.41
2018,2,21,7,45,359.5,51.5,0.9,5.3,121.0,209.34,168.37
2018,2,21,8,0,527.0,59.0,1.0,5.7,174.0,315.14,259.55
2018,2,21,8,15,627.5,60.5,1.05,6.25,230.0,399.63,332.16
2018,2,21,8,30,728.0,62.0,1.1,6.8,286.0,491.51,408.55
2018,2,21,8,45,764.5,65.5,1.15,7.35,333.5,558.44,462.52
2018,2,21,9,0,801.0,69.0,1.2,7.9,381.0,627.14,515.92
2018,2,21,9,15,827.5,72.0,1.2,8.4,425.5,689.53,561.45
2018,2,21,9,30,854.0,75.0,1.2,8.9,470.0,751.9,604.21
2018,2,21,9,45,875.5,76.0,1.2,9.4,510.0,799.96,635.52
2018,2,21,10,0,897.0,77.0,1.2,9.9,550.0,853.62,670.24
2018,2,21,10,15,909.0,79.5,1.15,10.3,583.0,899.27,698.06
2018,2,21,10,30,921.0,82.0,1.1,10.7,616.0,942.42,723.65
2018,2,21,10,45,929.0,83.0,1.05,11.1,641.0,977.24,743.2
2018,2,21,11,0,937.0,84.0,1.0,11.5,666.0,1008.85,760.44
2018,2,21,11,15,942.0,85.5,1.0,11.8,684.5,1034.74,775.13
2018,2,21,11,30,947.0,87.0,1.0,12.1,703.0,1056.94,787.53
2018,2,21,11,45,950.0,88.0,1.05,12.35,713.5,1072.72,797.19
2018,2,21,12,0,953.0,89.0,1.1,12.6,724.0,1084.54,804.54
2018,2,21,12,15,952.0,89.5,1.25,12.75,725.0,1087.67,808.97
2018,2,21,12,30,951.0,90.0,1.4,12.9,726.0,1086.73,810.9
2018,2,21,12,45,946.5,91.5,1.6,13.0,719.0,1079.39,809.75
2018,2,21,13,0,942.0,93.0,1.8,13.1,712.0,1068.09,805.86
2018,2,21,13,15,935.5,92.0,1.9,13.05,696.0,1047.93,794.91
2018,2,21,13,30,929.0,91.0,2.0,13.0,680.0,1024.08,781.51
2018,2,21,13,45,919.5,91.0,2.1,13.0,657.0,995.03,764.37
2018,2,21,14,0,910.0,91.0,2.2,13.0,634.0,962.74,744.85
2018,2,21,14,15,864.0,98.0,2.2,12.8,594.0,912.58,712.11
2018,2,21,14,30,818.0,105.0,2.2,12.6,554.0,851.29,671.16
2018,2,21,14,45,776.5,106.5,2.2,12.45,510.5,792.1,630.91
2018,2,21,15,0,735.0,108.0,2.2,12.3,467.0,728.6,586.61
2018,2,21,15,15,769.0,93.0,2.2,12.3,440.5,702.83,569.4
2018,2,21,15,30,803.0,78.0,2.2,12.3,414.0,668.77,545.2
2018,2,21,15,45,761.0,76.5,1.85,11.55,366.5,598.69,490.25
2018,2,21,16,0,719.0,75.0,1.5,10.8,319.0,533.71,437.82
2018,2,21,16,15,610.5,73.5,1.35,10.05,259.0,432.33,356.03
2018,2,21,16,30,502.0,72.0,1.2,9.3,199.0,340.99,280.07
2018,2,21,16,45,485.0,61.0,1.05,8.5,162.0,290.19,234.72
2018,2,21,17,0,468.0,50.0,0.9,7.7,125.0,240.68,188.27
2018,2,21,17,15,317.0,38.0,0.95,7.35,81.0,151.31,110.39
2018,2,21,17,30,166.0,26.0,1.0,7.0,37.0,76.26,27.08
2018,2,21,17,45,90.0,14.5,1.0,6.6,19.5,28.42,0.0
2018,2,21,18,0,14.0,3.0,1.0,6.2,2.0,0.0,0.0
2018,2,21,18,15,7.0,1.5,1.0,5.95,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
