Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,6,45,45.5,7.5,2.4,4.35,9.0,0.0,0.0
2018,2,22,7,0,91.0,15.0,2.5,4.8,18.0,30.44,0.0
2018,2,22,7,15,258.5,28.0,2.75,5.3,57.0,108.58,64.81
2018,2,22,7,30,426.0,41.0,3.0,5.8,96.0,195.02,148.51
2018,2,22,7,45,496.0,49.5,3.25,6.3,140.0,259.27,208.89
2018,2,22,8,0,566.0,58.0,3.5,6.8,184.0,331.18,274.74
2018,2,22,8,15,648.0,61.5,3.6,7.3,238.5,410.86,345.47
2018,2,22,8,30,730.0,65.0,3.7,7.8,293.0,495.89,418.64
2018,2,22,8,45,715.0,77.0,3.75,8.25,329.0,543.99,459.14
2018,2,22,9,0,700.0,89.0,3.8,8.7,365.0,586.29,493.42
2018,2,22,9,15,780.5,82.5,3.85,9.1,422.0,668.37,559.02
2018,2,22,9,30,861.0,76.0,3.9,9.5,479.0,758.52,626.21
2018,2,22,9,45,879.5,78.0,3.9,9.85,518.0,813.24,664.75
2018,2,22,10,0,898.0,80.0,3.9,10.2,557.0,858.27,695.62
2018,2,22,10,15,908.5,81.5,4.0,10.45,588.5,901.46,725.58
2018,2,22,10,30,919.0,83.0,4.1,10.7,620.0,942.04,753.4
2018,2,22,10,45,927.5,84.0,4.15,10.95,645.5,977.28,776.92
2018,2,22,11,0,936.0,85.0,4.2,11.2,671.0,1009.33,798.06
2018,2,22,11,15,940.5,86.5,4.3,11.25,689.0,1034.69,815.79
2018,2,22,11,30,945.0,88.0,4.4,11.3,707.0,1056.36,831.08
2018,2,22,11,45,908.0,101.5,4.55,11.35,703.0,1046.7,824.95
2018,2,22,12,0,871.0,115.0,4.7,11.4,699.0,1044.82,824.68
2018,2,22,12,15,547.0,174.0,4.8,11.25,541.0,793.66,642.03
2018,2,22,12,30,223.0,233.0,4.9,11.1,383.0,496.63,407.32
2018,2,22,12,45,146.5,233.5,5.05,11.0,331.5,396.96,327.23
2018,2,22,13,0,70.0,234.0,5.2,10.9,280.0,298.85,245.69
2018,2,22,13,15,143.5,244.0,5.25,10.7,336.0,402.56,332.88
2018,2,22,13,30,217.0,254.0,5.3,10.5,392.0,504.04,416.31
2018,2,22,13,45,225.5,237.0,5.35,10.35,376.5,487.32,403.9
2018,2,22,14,0,234.0,220.0,5.4,10.2,361.0,469.32,390.78
2018,2,22,14,15,213.5,200.5,5.4,10.0,324.5,421.13,352.33
2018,2,22,14,30,193.0,181.0,5.4,9.8,288.0,373.5,313.94
2018,2,22,14,45,374.0,165.0,5.4,9.6,355.0,516.27,435.27
2018,2,22,15,0,555.0,149.0,5.4,9.4,422.0,623.98,525.3
2018,2,22,15,15,623.5,124.5,5.4,9.4,407.0,629.35,530.59
2018,2,22,15,30,692.0,100.0,5.4,9.4,392.0,619.22,523.47
2018,2,22,15,45,502.5,107.0,5.25,8.95,306.5,460.89,392.55
2018,2,22,16,0,313.0,114.0,5.1,8.5,221.0,315.53,269.26
2018,2,22,16,15,218.5,106.5,4.8,8.1,176.0,239.38,203.12
2018,2,22,16,30,124.0,99.0,4.5,7.7,131.0,164.79,137.78
2018,2,22,16,45,121.5,78.0,4.25,7.3,104.0,134.43,110.27
2018,2,22,17,0,119.0,57.0,4.0,6.9,77.0,110.79,87.81
2018,2,22,17,15,154.5,43.5,3.85,6.6,60.0,100.48,74.37
2018,2,22,17,30,190.0,30.0,3.7,6.3,43.0,86.54,37.91
2018,2,22,17,45,98.5,16.0,3.55,6.0,22.5,31.07,0.0
2018,2,22,18,0,7.0,2.0,3.4,5.7,2.0,0.0,0.0
2018,2,22,18,15,3.5,1.0,3.3,5.55,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.35,-1.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,6,45,63.5,7.5,1.6,0.7,10.0,0.0,0.0
2018,2,23,7,0,127.0,15.0,1.7,1.4,20.0,37.39,0.0
2018,2,23,7,15,291.0,27.5,2.1,2.2,60.0,117.47,74.56
2018,2,23,7,30,455.0,40.0,2.5,3.0,100.0,203.34,156.68
2018,2,23,7,45,566.5,45.0,2.9,3.75,152.0,281.3,228.4
2018,2,23,8,0,678.0,50.0,3.3,4.5,204.0,369.51,308.25
2018,2,23,8,15,731.0,55.0,3.55,5.0,256.0,442.79,374.59
2018,2,23,8,30,784.0,60.0,3.8,5.5,308.0,520.5,442.43
2018,2,23,8,45,819.5,63.5,4.05,6.05,358.0,589.79,501.28
2018,2,23,9,0,855.0,67.0,4.3,6.6,408.0,660.66,559.73
2018,2,23,9,15,877.0,70.0,4.35,7.0,453.0,722.49,607.57
2018,2,23,9,30,899.0,73.0,4.4,7.4,498.0,777.0,647.48
2018,2,23,9,45,914.0,76.0,4.4,7.8,537.5,831.03,685.98
2018,2,23,10,0,929.0,79.0,4.4,8.2,577.0,883.22,722.39
2018,2,23,10,15,937.5,80.0,4.4,8.5,608.0,925.18,750.92
2018,2,23,10,30,946.0,81.0,4.4,8.8,639.0,964.27,777.11
2018,2,23,10,45,953.0,82.5,4.35,9.15,664.5,999.48,799.62
2018,2,23,11,0,960.0,84.0,4.3,9.5,690.0,1031.32,819.53
2018,2,23,11,15,965.0,85.0,4.3,9.7,708.0,1057.04,836.02
2018,2,23,11,30,970.0,86.0,4.3,9.9,726.0,1078.98,849.91
2018,2,23,11,45,973.0,86.5,4.3,10.15,736.0,1094.39,859.17
2018,2,23,12,0,976.0,87.0,4.3,10.4,746.0,1105.74,865.78
2018,2,23,12,15,974.0,88.5,4.3,10.55,747.5,1109.07,867.34
2018,2,23,12,30,972.0,90.0,4.3,10.7,749.0,1108.23,866.25
2018,2,23,12,45,967.0,91.5,4.25,10.85,741.5,1100.19,859.78
2018,2,23,13,0,962.0,93.0,4.2,11.0,734.0,1088.09,850.89
2018,2,23,13,15,958.0,92.0,4.15,11.0,719.0,1070.04,838.6
2018,2,23,13,30,954.0,91.0,4.1,11.0,704.0,1048.13,823.77
2018,2,23,13,45,947.0,89.0,4.05,11.05,680.5,1018.41,803.4
2018,2,23,14,0,940.0,87.0,4.0,11.1,657.0,985.23,780.66
2018,2,23,14,15,929.0,86.0,3.9,11.0,626.5,946.38,753.92
2018,2,23,14,30,918.0,85.0,3.8,10.9,596.0,904.72,725.05
2018,2,23,14,45,902.5,82.5,3.7,10.8,558.5,854.98,690.04
2018,2,23,15,0,887.0,80.0,3.6,10.7,521.0,810.61,658.72
2018,2,23,15,15,865.5,77.5,3.6,10.7,478.0,752.05,616.48
2018,2,23,15,30,844.0,75.0,3.6,10.7,435.0,692.65,572.86
2018,2,23,15,45,813.5,71.5,3.2,10.1,387.5,625.81,519.92
2018,2,23,16,0,783.0,68.0,2.8,9.5,340.0,559.76,465.96
2018,2,23,16,15,739.0,63.5,2.4,8.45,290.0,486.53,405.13
2018,2,23,16,30,695.0,59.0,2.0,7.4,240.0,416.36,344.58
2018,2,23,16,45,625.5,52.5,1.65,6.35,189.5,339.59,276.79
2018,2,23,17,0,556.0,46.0,1.3,5.3,139.0,267.48,211.2
2018,2,23,17,15,431.5,37.0,1.3,4.8,94.5,183.96,136.28
2018,2,23,17,30,307.0,28.0,1.3,4.3,50.0,112.08,55.55
2018,2,23,17,45,164.0,15.5,1.3,3.8,26.0,41.99,0.0
2018,2,23,18,0,21.0,3.0,1.3,3.3,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.3,3.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,6,45,35.0,8.5,1.45,2.15,10.0,0.0,0.0
2018,2,24,7,0,70.0,17.0,1.5,3.0,20.0,28.04,0.0
2018,2,24,7,15,226.0,31.0,1.75,3.95,59.0,103.52,67.96
2018,2,24,7,30,382.0,45.0,2.0,4.9,98.0,184.43,141.96
2018,2,24,7,45,486.5,53.0,2.3,5.8,148.0,258.93,209.18
2018,2,24,8,0,591.0,61.0,2.6,6.7,198.0,345.16,285.72
2018,2,24,8,15,551.0,76.0,2.65,7.35,226.5,377.78,316.91
2018,2,24,8,30,511.0,91.0,2.7,8.0,255.0,404.73,341.32
2018,2,24,8,45,491.5,110.0,2.75,8.6,287.5,437.54,368.92
2018,2,24,9,0,472.0,129.0,2.8,9.2,320.0,472.48,396.77
2018,2,24,9,15,538.5,129.5,2.9,9.65,369.5,544.83,455.02
2018,2,24,9,30,605.0,130.0,3.0,10.1,419.0,629.67,521.1
2018,2,24,9,45,696.0,119.5,3.1,10.6,477.0,719.04,588.62
2018,2,24,10,0,787.0,109.0,3.2,11.1,535.0,807.28,652.09
2018,2,24,10,15,826.0,105.0,3.3,11.45,575.0,866.37,693.15
2018,2,24,10,30,865.0,101.0,3.4,11.8,615.0,924.61,733.21
2018,2,24,10,45,869.0,104.5,3.5,12.15,639.0,957.74,754.92
2018,2,24,11,0,873.0,108.0,3.6,12.5,663.0,987.58,774.47
2018,2,24,11,15,873.0,111.0,3.7,12.55,678.5,1009.49,789.34
2018,2,24,11,30,873.0,114.0,3.8,12.6,694.0,1027.69,801.79
2018,2,24,11,45,781.5,146.5,3.85,12.65,671.0,991.25,775.75
2018,2,24,12,0,690.0,179.0,3.9,12.7,648.0,941.77,740.83
2018,2,24,12,15,658.0,190.5,3.95,12.65,638.5,924.27,729.0
2018,2,24,12,30,626.0,202.0,4.0,12.6,629.0,903.16,714.39
2018,2,24,12,45,570.5,218.5,4.05,12.5,605.0,853.78,678.73
2018,2,24,13,0,515.0,235.0,4.1,12.4,581.0,810.6,646.69
2018,2,24,13,15,408.5,261.5,4.15,12.35,532.0,725.87,581.9
2018,2,24,13,30,302.0,288.0,4.2,12.3,483.0,624.6,503.94
2018,2,24,13,45,218.0,281.0,4.2,12.2,419.5,509.16,414.26
2018,2,24,14,0,134.0,274.0,4.2,12.1,356.0,417.91,341.03
2018,2,24,14,15,277.0,242.0,4.2,12.05,401.0,524.37,430.18
2018,2,24,14,30,420.0,210.0,4.2,12.0,446.0,619.61,507.8
2018,2,24,14,45,394.0,202.0,4.2,11.9,412.0,554.78,457.61
2018,2,24,15,0,368.0,194.0,4.2,11.8,378.0,508.9,421.94
2018,2,24,15,15,403.0,169.5,4.2,11.8,356.0,506.24,421.03
2018,2,24,15,30,438.0,145.0,4.2,11.8,334.0,483.31,403.65
2018,2,24,15,45,470.5,123.0,4.0,11.35,306.0,456.72,382.8
2018,2,24,16,0,503.0,101.0,3.8,10.9,278.0,425.47,357.26
2018,2,24,16,15,525.5,87.0,3.45,10.35,248.0,398.45,333.4
2018,2,24,16,30,548.0,73.0,3.1,9.8,218.0,362.19,300.38
2018,2,24,16,45,493.0,64.0,2.8,9.3,174.0,294.55,240.11
2018,2,24,17,0,438.0,55.0,2.5,8.8,130.0,232.5,183.41
2018,2,24,17,15,322.5,43.0,2.3,8.25,88.5,155.73,115.38
2018,2,24,17,30,207.0,31.0,2.1,7.7,47.0,91.8,49.09
2018,2,24,17,45,108.5,16.5,1.95,7.15,24.5,32.94,0.0
2018,2,24,18,0,10.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.75,6.45,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,6,45,46.5,9.0,1.15,2.15,11.0,13.9,0.0
2018,2,25,7,0,93.0,18.0,1.1,2.9,22.0,41.33,0.0
2018,2,25,7,15,237.5,32.5,1.2,3.65,61.5,107.65,72.7
2018,2,25,7,30,382.0,47.0,1.3,4.4,101.0,186.17,143.79
2018,2,25,7,45,505.5,52.5,1.35,5.2,154.0,265.62,214.3
2018,2,25,8,0,629.0,58.0,1.4,6.0,207.0,358.69,295.41
2018,2,25,8,15,681.5,63.5,1.5,6.85,257.5,429.57,356.98
2018,2,25,8,30,734.0,69.0,1.6,7.7,308.0,502.58,418.04
2018,2,25,8,45,770.0,72.5,1.75,8.55,356.5,569.87,472.48
2018,2,25,9,0,806.0,76.0,1.9,9.4,405.0,638.81,526.22
2018,2,25,9,15,832.5,78.5,2.0,10.15,450.0,701.12,572.42
2018,2,25,9,30,859.0,81.0,2.1,10.9,495.0,763.34,615.79
2018,2,25,9,45,879.0,82.5,2.2,11.65,535.0,818.7,653.18
2018,2,25,10,0,899.0,84.0,2.3,12.4,575.0,864.4,683.0
2018,2,25,10,15,911.5,85.0,2.3,12.8,607.5,908.82,711.54
2018,2,25,10,30,924.0,86.0,2.3,13.2,640.0,950.72,737.92
2018,2,25,10,45,931.0,87.0,2.25,13.65,664.5,984.7,757.88
2018,2,25,11,0,938.0,88.0,2.2,14.1,689.0,1015.38,775.44
2018,2,25,11,15,944.5,89.0,2.2,14.35,707.5,1042.09,791.44
2018,2,25,11,30,951.0,90.0,2.2,14.6,726.0,1065.14,805.04
2018,2,25,11,45,954.5,89.5,2.15,14.9,735.5,1079.56,812.21
2018,2,25,12,0,958.0,89.0,2.1,15.2,745.0,1090.0,816.95
2018,2,25,12,15,956.0,90.5,2.15,15.35,746.0,1093.18,818.99
2018,2,25,12,30,954.0,92.0,2.2,15.5,747.0,1092.24,818.61
2018,2,25,12,45,949.5,92.5,2.25,15.65,739.5,1083.5,813.3
2018,2,25,13,0,945.0,93.0,2.3,15.8,732.0,1070.76,805.59
2018,2,25,13,15,941.0,92.0,2.4,15.8,717.0,1052.83,795.65
2018,2,25,13,30,937.0,91.0,2.5,15.8,702.0,1031.1,783.21
2018,2,25,13,45,931.0,89.0,2.6,15.8,679.0,1002.59,766.14
2018,2,25,14,0,925.0,87.0,2.7,15.8,656.0,970.63,746.63
2018,2,25,14,15,915.0,85.5,2.75,15.6,626.0,932.39,722.68
2018,2,25,14,30,905.0,84.0,2.8,15.4,596.0,891.33,696.5
2018,2,25,14,45,890.5,81.5,2.85,15.2,559.0,842.77,664.59
2018,2,25,15,0,876.0,79.0,2.9,15.0,522.0,799.5,636.01
2018,2,25,15,15,855.0,76.5,2.9,15.0,479.5,741.7,595.39
2018,2,25,15,30,834.0,74.0,2.9,15.0,437.0,683.06,553.45
2018,2,25,15,45,804.0,71.0,2.9,14.15,390.0,617.56,504.54
2018,2,25,16,0,774.0,68.0,2.9,13.3,343.0,552.82,454.23
2018,2,25,16,15,714.5,63.5,2.6,12.2,289.0,471.74,388.4
2018,2,25,16,30,655.0,59.0,2.3,11.1,235.0,397.77,326.0
2018,2,25,16,45,567.0,51.5,2.0,10.05,181.5,311.99,252.19
2018,2,25,17,0,479.0,44.0,1.7,9.0,128.0,235.87,184.92
2018,2,25,17,15,346.5,34.5,1.7,8.45,85.0,154.62,113.95
2018,2,25,17,30,214.0,25.0,1.7,7.9,42.0,88.16,49.38
2018,2,25,17,45,111.5,13.5,1.75,7.35,22.0,30.73,0.0
2018,2,25,18,0,9.0,2.0,1.8,6.8,2.0,0.0,0.0
2018,2,25,18,15,4.5,1.0,1.8,6.65,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.85,7.65,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.8,7.7,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,2.9,7.8,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,3.0,7.9,7.0,5.74,0.0
2018,2,26,7,45,0.0,9.0,3.1,8.0,9.0,7.39,0.79
2018,2,26,8,0,0.0,11.0,3.2,8.1,11.0,9.04,2.29
2018,2,26,8,15,0.0,12.5,3.3,8.25,12.5,10.28,3.4
2018,2,26,8,30,0.0,14.0,3.4,8.4,14.0,11.52,4.49
2018,2,26,8,45,0.0,17.0,3.45,8.5,17.0,14.01,6.65
2018,2,26,9,0,0.0,20.0,3.5,8.6,20.0,16.49,8.79
2018,2,26,9,15,0.0,25.5,3.55,8.8,25.5,21.05,12.72
2018,2,26,9,30,0.0,31.0,3.6,9.0,31.0,25.62,16.63
2018,2,26,9,45,14.5,100.0,3.65,9.15,108.0,101.73,82.45
2018,2,26,10,0,29.0,169.0,3.7,9.3,185.0,184.04,151.97
2018,2,26,10,15,82.0,208.5,3.75,9.5,257.5,273.15,227.03
2018,2,26,10,30,135.0,248.0,3.8,9.7,330.0,385.25,318.66
2018,2,26,10,45,200.5,263.5,3.8,9.9,390.5,467.84,385.3
2018,2,26,11,0,266.0,279.0,3.8,10.1,451.0,573.81,468.36
2018,2,26,11,15,333.5,275.5,3.75,10.25,496.5,641.95,521.19
2018,2,26,11,30,401.0,272.0,3.7,10.4,542.0,711.09,573.99
2018,2,26,11,45,390.5,281.0,3.7,10.5,547.0,716.02,576.28
2018,2,26,12,0,380.0,290.0,3.7,10.6,552.0,718.98,577.58
2018,2,26,12,15,341.5,297.0,3.7,10.7,533.0,689.2,553.86
2018,2,26,12,30,303.0,304.0,3.7,10.8,514.0,657.72,528.99
2018,2,26,12,45,254.5,297.0,3.7,10.85,472.0,598.78,483.28
2018,2,26,13,0,206.0,290.0,3.7,10.9,430.0,517.41,420.14
2018,2,26,13,15,357.5,258.0,3.6,10.8,495.0,649.59,526.67
2018,2,26,13,30,509.0,226.0,3.5,10.7,560.0,775.76,624.23
2018,2,26,13,45,672.5,170.0,3.45,10.65,596.0,865.97,692.58
2018,2,26,14,0,836.0,114.0,3.4,10.6,632.0,929.52,738.67
2018,2,26,14,15,846.5,107.0,3.35,10.5,610.0,905.21,721.71
2018,2,26,14,30,857.0,100.0,3.3,10.4,588.0,876.93,702.66
2018,2,26,14,45,841.0,97.5,3.2,10.3,551.5,828.0,668.05
2018,2,26,15,0,825.0,95.0,3.1,10.2,515.0,777.28,631.91
2018,2,26,15,15,803.0,91.0,3.1,10.2,472.5,718.97,589.81
2018,2,26,15,30,781.0,87.0,3.1,10.2,430.0,660.06,545.75
2018,2,26,15,45,691.5,89.5,2.85,9.7,369.0,567.78,472.47
2018,2,26,16,0,602.0,92.0,2.6,9.2,308.0,479.08,400.41
2018,2,26,16,15,316.0,70.0,2.3,8.65,182.0,259.34,218.32
2018,2,26,16,30,30.0,48.0,2.0,8.1,56.0,56.01,43.42
2018,2,26,16,45,23.5,36.0,1.7,7.55,41.5,40.55,29.79
2018,2,26,17,0,17.0,24.0,1.4,7.0,27.0,26.4,17.11
2018,2,26,17,15,33.0,22.0,1.45,6.7,25.5,31.49,20.37
2018,2,26,17,30,49.0,20.0,1.5,6.4,24.0,35.79,19.11
2018,2,26,17,45,32.5,11.5,1.5,6.1,13.5,15.36,0.0
2018,2,26,18,0,16.0,3.0,1.5,5.8,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,1.45,5.6,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.65,3.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.65,2.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.6,2.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.35,1.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.25,1.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,2,27,6,45,138.0,11.0,2.95,2.05,18.5,27.7,0.0
2018,2,27,7,0,276.0,22.0,3.2,2.6,37.0,82.15,0.0
2018,2,27,7,15,416.0,31.0,3.4,3.2,80.5,152.89,106.51
2018,2,27,7,30,556.0,40.0,3.6,3.8,124.0,235.22,182.63
2018,2,27,7,45,632.0,45.5,3.8,4.4,174.5,304.45,247.93
2018,2,27,8,0,708.0,51.0,4.0,5.0,225.0,384.02,320.95
2018,2,27,8,15,756.5,55.5,4.0,5.7,277.5,456.31,385.67
2018,2,27,8,30,805.0,60.0,4.0,6.4,330.0,532.49,451.08
2018,2,27,8,45,835.5,63.0,4.0,7.05,379.0,599.36,506.55
2018,2,27,9,0,866.0,66.0,4.0,7.7,428.0,667.23,560.69
2018,2,27,9,15,886.5,69.0,3.9,8.25,473.0,722.61,601.81
2018,2,27,9,30,907.0,72.0,3.8,8.8,518.0,782.52,644.23
2018,2,27,9,45,921.5,74.0,3.7,9.3,557.5,835.34,680.31
2018,2,27,10,0,936.0,76.0,3.6,9.8,597.0,886.24,714.2
2018,2,27,10,15,946.0,78.5,3.6,10.2,630.0,931.57,744.27
2018,2,27,10,30,956.0,81.0,3.6,10.6,663.0,974.08,771.97
2018,2,27,10,45,963.0,82.5,3.6,10.95,689.0,1009.53,794.54
2018,2,27,11,0,970.0,84.0,3.6,11.3,715.0,1041.55,814.61
2018,2,27,11,15,974.5,85.0,3.6,11.55,733.0,1066.9,830.3
2018,2,27,11,30,979.0,86.0,3.6,11.8,751.0,1088.38,843.42
2018,2,27,11,45,981.0,86.5,3.6,12.05,760.5,1102.76,851.77
2018,2,27,12,0,983.0,87.0,3.6,12.3,770.0,1113.0,857.5
2018,2,27,12,15,981.5,88.0,3.55,12.45,771.0,1116.09,858.41
2018,2,27,12,30,980.0,89.0,3.5,12.6,772.0,1114.94,856.7
2018,2,27,12,45,976.0,90.0,3.5,12.75,764.5,1107.06,851.1
2018,2,27,13,0,972.0,91.0,3.5,12.9,757.0,1095.06,842.93
2018,2,27,13,15,966.5,91.0,3.4,12.95,741.5,1076.35,829.79
2018,2,27,13,30,961.0,91.0,3.3,13.0,726.0,1053.77,814.2
2018,2,27,13,45,952.5,90.0,3.25,13.05,702.0,1023.42,793.83
2018,2,27,14,0,944.0,89.0,3.2,13.1,678.0,989.65,771.16
2018,2,27,14,15,934.0,87.5,3.1,13.0,647.5,950.72,744.87
2018,2,27,14,30,924.0,86.0,3.0,12.9,617.0,908.88,716.44
2018,2,27,14,45,909.5,84.0,2.85,12.85,579.5,860.08,682.33
2018,2,27,15,0,895.0,82.0,2.7,12.8,542.0,816.48,651.78
2018,2,27,15,15,874.5,79.5,2.7,12.8,498.5,758.06,610.79
2018,2,27,15,30,854.0,77.0,2.7,12.8,455.0,698.7,568.31
2018,2,27,15,45,823.5,73.0,2.3,12.25,406.0,630.6,514.98
2018,2,27,16,0,793.0,69.0,1.9,11.7,357.0,563.34,460.79
2018,2,27,16,15,749.5,64.5,1.7,10.6,306.0,489.77,401.65
2018,2,27,16,30,706.0,60.0,1.5,9.5,255.0,419.26,342.58
2018,2,27,16,45,640.0,53.5,1.3,8.45,203.5,342.91,276.58
2018,2,27,17,0,574.0,47.0,1.1,7.4,152.0,271.35,212.63
2018,2,27,17,15,460.5,39.0,1.15,6.9,106.5,191.43,141.85
2018,2,27,17,30,347.0,31.0,1.2,6.4,61.0,124.73,76.42
2018,2,27,17,45,195.5,18.5,1.2,5.9,33.0,48.84,0.0
2018,2,27,18,0,44.0,6.0,1.2,5.4,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.2,5.25,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,6,45,20.5,9.5,1.8,4.05,10.5,10.82,0.0
2018,2,28,7,0,41.0,19.0,1.9,4.9,21.0,27.14,0.86
2018,2,28,7,15,112.0,37.0,2.1,5.6,52.5,73.08,51.3
2018,2,28,7,30,183.0,55.0,2.3,6.3,84.0,121.97,94.83
2018,2,28,7,45,146.0,75.0,2.5,7.0,103.0,140.65,114.27
2018,2,28,8,0,109.0,95.0,2.7,7.7,122.0,146.71,121.4
2018,2,28,8,15,89.5,111.5,2.75,8.25,137.0,160.02,133.55
2018,2,28,8,30,70.0,128.0,2.8,8.8,152.0,161.41,134.74
2018,2,28,8,45,68.5,146.5,2.85,9.4,172.5,182.51,152.38
2018,2,28,9,0,67.0,165.0,2.9,10.0,193.0,203.48,169.47
2018,2,28,9,15,106.0,189.5,2.9,10.45,239.5,273.22,227.51
2018,2,28,9,30,145.0,214.0,2.9,10.9,286.0,334.49,277.38
2018,2,28,9,45,133.5,225.0,2.9,11.4,295.0,343.27,282.97
2018,2,28,10,0,122.0,236.0,2.9,11.9,304.0,350.84,287.65
2018,2,28,10,15,84.5,245.0,2.95,12.15,293.5,314.66,256.92
2018,2,28,10,30,47.0,254.0,3.0,12.4,283.0,292.44,237.24
2018,2,28,10,45,70.5,272.5,3.0,12.7,318.0,335.76,272.06
2018,2,28,11,0,94.0,291.0,3.0,13.0,353.0,380.31,307.17
2018,2,28,11,15,209.0,292.5,3.0,13.1,434.5,516.87,416.13
2018,2,28,11,30,324.0,294.0,3.0,13.2,516.0,658.31,524.37
2018,2,28,11,45,505.0,239.0,3.0,13.25,590.0,805.5,635.79
2018,2,28,12,0,686.0,184.0,3.0,13.3,664.0,942.34,734.09
2018,2,28,12,15,532.0,238.5,3.0,13.25,611.0,838.87,657.62
2018,2,28,12,30,378.0,293.0,3.0,13.2,558.0,720.16,568.57
2018,2,28,12,45,312.0,307.0,3.0,13.1,524.5,667.06,528.69
2018,2,28,13,0,246.0,321.0,3.0,13.0,491.0,591.7,471.49
2018,2,28,13,15,207.5,312.5,3.0,12.9,453.5,540.36,432.56
2018,2,28,13,30,169.0,304.0,3.0,12.8,416.0,489.41,393.27
2018,2,28,13,45,103.5,275.0,3.0,12.65,343.0,370.51,299.86
2018,2,28,14,0,38.0,246.0,3.0,12.5,270.0,275.48,222.87
2018,2,28,14,15,35.0,236.0,2.9,12.3,257.5,261.32,212.1
2018,2,28,14,30,32.0,226.0,2.8,12.1,245.0,247.38,201.21
2018,2,28,14,45,52.5,218.0,2.75,11.9,246.5,255.3,208.95
2018,2,28,15,0,73.0,210.0,2.7,11.7,248.0,261.66,215.28
2018,2,28,15,15,127.0,199.5,2.7,11.7,259.0,302.28,250.12
2018,2,28,15,30,181.0,189.0,2.7,11.7,270.0,322.73,268.04
2018,2,28,15,45,147.5,169.5,2.45,11.25,231.0,271.25,225.61
2018,2,28,16,0,114.0,150.0,2.2,10.8,192.0,223.06,185.51
2018,2,28,16,15,166.0,125.0,2.0,10.45,176.5,217.94,181.64
2018,2,28,16,30,218.0,100.0,1.8,10.1,161.0,215.54,178.61
2018,2,28,16,45,206.0,83.5,1.55,9.75,132.0,179.73,146.49
2018,2,28,17,0,194.0,67.0,1.3,9.4,103.0,145.28,114.86
2018,2,28,17,15,133.5,50.0,1.3,9.2,71.0,97.42,72.78
2018,2,28,17,30,73.0,33.0,1.3,9.0,39.0,57.29,35.82
2018,2,28,17,45,43.0,18.5,1.3,8.8,21.5,22.99,0.0
2018,2,28,18,0,13.0,4.0,1.3,8.6,4.0,0.0,0.0
2018,2,28,18,15,6.5,2.0,1.35,8.6,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.95,9.95,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.0,10.0,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,5.05,10.15,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,5.1,10.3,8.0,6.56,0.0
2018,3,1,7,45,0.0,11.5,5.15,10.45,11.5,9.45,2.53
2018,3,1,8,0,0.0,15.0,5.2,10.6,15.0,12.34,5.09
2018,3,1,8,15,0.0,19.0,5.15,10.75,19.0,15.64,7.98
2018,3,1,8,30,0.0,23.0,5.1,10.9,23.0,18.96,10.85
2018,3,1,8,45,0.0,28.0,5.1,11.05,28.0,23.1,14.41
2018,3,1,9,0,0.0,33.0,5.1,11.2,33.0,27.26,17.94
2018,3,1,9,15,0.0,45.5,5.05,11.4,45.5,37.65,26.8
2018,3,1,9,30,0.0,58.0,5.0,11.6,58.0,48.07,35.6
2018,3,1,9,45,0.0,62.0,4.95,11.75,62.0,51.42,38.33
2018,3,1,10,0,0.0,66.0,4.9,11.9,66.0,54.78,41.06
2018,3,1,10,15,2.5,96.5,4.9,12.05,98.0,82.69,64.61
2018,3,1,10,30,5.0,127.0,4.9,12.2,130.0,112.25,89.31
2018,3,1,10,45,25.0,150.0,4.85,12.35,166.5,162.26,131.53
2018,3,1,11,0,45.0,173.0,4.8,12.5,203.0,205.3,167.5
2018,3,1,11,15,50.0,206.5,4.75,12.55,240.5,245.71,200.28
2018,3,1,11,30,55.0,240.0,4.7,12.6,278.0,287.0,233.44
2018,3,1,11,45,33.0,194.0,4.6,12.65,217.0,216.82,175.56
2018,3,1,12,0,11.0,148.0,4.5,12.7,156.0,137.69,109.78
2018,3,1,12,15,5.5,108.5,4.5,12.7,112.5,96.66,75.64
2018,3,1,12,30,0.0,69.0,4.5,12.7,69.0,57.41,42.66
2018,3,1,12,45,3.5,106.5,4.5,12.7,109.0,92.83,72.43
2018,3,1,13,0,7.0,144.0,4.5,12.7,149.0,129.91,103.36
2018,3,1,13,15,36.5,179.0,4.55,12.7,203.5,204.28,165.89
2018,3,1,13,30,66.0,214.0,4.6,12.7,258.0,268.8,219.54
2018,3,1,13,45,124.0,250.5,4.6,12.65,330.0,381.5,311.99
2018,3,1,14,0,182.0,287.0,4.6,12.6,402.0,473.12,385.93
2018,3,1,14,15,166.5,268.0,4.55,12.45,369.5,432.32,353.72
2018,3,1,14,30,151.0,249.0,4.5,12.3,337.0,392.06,322.09
2018,3,1,14,45,149.5,238.0,4.4,12.1,320.5,373.08,307.57
2018,3,1,15,0,148.0,227.0,4.3,11.9,304.0,353.88,292.66
2018,3,1,15,15,150.0,208.0,4.3,11.9,281.0,328.07,272.32
2018,3,1,15,30,152.0,189.0,4.3,11.9,258.0,301.84,251.34
2018,3,1,15,45,236.5,159.0,4.2,11.65,253.0,328.11,274.79
2018,3,1,16,0,321.0,129.0,4.1,11.4,248.0,331.88,278.69
2018,3,1,16,15,417.0,102.0,4.0,11.1,234.0,347.11,290.55
2018,3,1,16,30,513.0,75.0,3.9,10.8,220.0,343.27,284.66
2018,3,1,16,45,500.0,64.5,3.8,10.5,183.0,293.92,239.4
2018,3,1,17,0,487.0,54.0,3.7,10.2,146.0,245.38,193.34
2018,3,1,17,15,300.0,43.0,3.75,9.95,94.0,143.98,107.04
2018,3,1,17,30,113.0,32.0,3.8,9.7,42.0,64.5,40.72
2018,3,1,17,45,58.0,17.0,3.8,9.4,22.0,28.16,0.0
2018,3,1,18,0,3.0,2.0,3.8,9.1,2.0,1.71,0.0
2018,3,1,18,15,1.5,1.0,3.95,9.0,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,8.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,8.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,6,15,1.0,1.0,1.1,4.3,1.0,0.0,0.0
2018,3,2,6,30,2.0,2.0,1.2,4.9,2.0,0.0,0.0
2018,3,2,6,45,2.0,6.5,1.3,5.5,6.5,5.81,0.0
2018,3,2,7,0,2.0,11.0,1.4,6.1,11.0,9.44,0.0
2018,3,2,7,15,1.0,18.5,1.65,6.55,18.5,15.5,7.37
2018,3,2,7,30,0.0,26.0,1.9,7.0,26.0,21.44,12.96
2018,3,2,7,45,22.5,49.5,2.15,7.45,55.5,52.39,39.92
2018,3,2,8,0,45.0,73.0,2.4,7.9,85.0,86.35,69.76
2018,3,2,8,15,86.0,102.0,2.6,8.25,130.5,146.75,122.33
2018,3,2,8,30,127.0,131.0,2.8,8.6,176.0,205.24,172.65
2018,3,2,8,45,225.5,149.5,3.0,8.95,242.0,303.42,256.08
2018,3,2,9,0,324.0,168.0,3.2,9.3,308.0,401.27,337.46
2018,3,2,9,15,286.0,174.0,3.4,9.5,307.0,397.04,333.14
2018,3,2,9,30,248.0,180.0,3.6,9.7,306.0,388.49,325.32
2018,3,2,9,45,423.5,174.5,3.75,9.9,408.5,552.15,459.17
2018,3,2,10,0,599.0,169.0,3.9,10.1,511.0,719.38,590.18
2018,3,2,10,15,525.5,202.0,4.0,10.2,514.0,707.04,577.39
2018,3,2,10,30,452.0,235.0,4.1,10.3,517.0,694.37,565.18
2018,3,2,10,45,473.0,238.5,4.15,10.4,543.5,732.51,593.95
2018,3,2,11,0,494.0,242.0,4.2,10.5,570.0,769.64,621.43
2018,3,2,11,15,356.0,281.5,4.25,10.55,521.0,668.48,541.16
2018,3,2,11,30,218.0,321.0,4.3,10.6,472.0,560.37,454.41
2018,3,2,11,45,219.0,328.5,4.3,10.65,482.0,572.61,463.96
2018,3,2,12,0,220.0,336.0,4.3,10.7,492.0,583.93,472.28
2018,3,2,12,15,259.5,321.5,4.35,10.75,505.5,630.61,509.12
2018,3,2,12,30,299.0,307.0,4.4,10.8,519.0,654.11,528.34
2018,3,2,12,45,204.0,310.0,4.45,10.8,454.0,537.27,436.23
2018,3,2,13,0,109.0,313.0,4.5,10.8,389.0,421.74,343.28
2018,3,2,13,15,63.0,241.5,4.5,10.7,285.0,295.78,241.98
2018,3,2,13,30,17.0,170.0,4.5,10.6,181.0,163.46,132.4
2018,3,2,13,45,8.5,129.5,4.5,10.55,135.0,117.88,94.41
2018,3,2,14,0,0.0,89.0,4.5,10.5,89.0,74.06,57.35
2018,3,2,14,15,0.0,82.0,4.45,10.3,82.0,68.18,52.54
2018,3,2,14,30,0.0,75.0,4.4,10.1,75.0,62.31,47.69
2018,3,2,14,45,1.5,100.0,4.35,9.95,101.0,84.91,67.15
2018,3,2,15,0,3.0,125.0,4.3,9.8,127.0,108.86,87.75
2018,3,2,15,15,8.0,121.5,4.3,9.8,125.5,109.57,88.72
2018,3,2,15,30,13.0,118.0,4.3,9.8,124.0,109.9,89.37
2018,3,2,15,45,9.5,105.0,3.95,9.4,109.0,95.47,77.22
2018,3,2,16,0,6.0,92.0,3.6,9.0,94.0,81.46,65.34
2018,3,2,16,15,17.5,75.0,3.45,8.75,80.0,76.22,61.1
2018,3,2,16,30,29.0,58.0,3.3,8.5,66.0,64.7,51.07
2018,3,2,16,45,26.0,52.5,3.15,8.25,58.5,57.01,44.04
2018,3,2,17,0,23.0,47.0,3.0,8.0,51.0,49.87,37.31
2018,3,2,17,15,12.5,33.5,2.95,7.9,35.5,33.0,22.25
2018,3,2,17,30,2.0,20.0,2.9,7.8,20.0,16.95,7.81
2018,3,2,17,45,1.0,11.0,2.9,7.65,11.0,9.23,0.0
2018,3,2,18,0,0.0,2.0,2.9,7.5,2.0,1.71,0.0
2018,3,2,18,15,0.0,1.0,2.9,7.4,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,0.95,4.7,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.0,5.2,2.0,0.0,0.0
2018,3,3,6,45,94.0,17.0,1.0,5.65,23.5,26.85,0.0
2018,3,3,7,0,182.0,32.0,1.0,6.1,45.0,75.59,36.21
2018,3,3,7,15,304.5,44.0,1.2,6.45,87.0,134.87,97.3
2018,3,3,7,30,427.0,56.0,1.4,6.8,129.0,208.81,162.18
2018,3,3,7,45,508.5,63.5,1.6,7.2,178.5,277.36,223.9
2018,3,3,8,0,590.0,71.0,1.8,7.6,228.0,354.76,292.24
2018,3,3,8,15,640.0,77.0,1.95,7.85,278.0,423.25,352.04
2018,3,3,8,30,690.0,83.0,2.1,8.1,328.0,496.03,413.52
2018,3,3,8,45,713.5,89.0,2.2,8.35,373.0,556.43,463.08
2018,3,3,9,0,737.0,95.0,2.3,8.6,418.0,617.45,511.6
2018,3,3,9,15,592.0,127.0,2.4,8.75,403.0,586.71,486.01
2018,3,3,9,30,447.0,159.0,2.5,8.9,388.0,532.89,441.97
2018,3,3,9,45,515.0,154.0,2.6,9.05,436.5,602.7,497.72
2018,3,3,10,0,583.0,149.0,2.7,9.2,485.0,685.29,561.05
2018,3,3,10,15,568.5,143.0,2.75,9.3,485.0,688.88,562.41
2018,3,3,10,30,554.0,137.0,2.8,9.4,485.0,688.69,561.28
2018,3,3,10,45,405.5,200.5,2.85,9.45,460.5,627.52,511.0
2018,3,3,11,0,257.0,264.0,2.9,9.5,436.0,545.06,443.27
2018,3,3,11,15,384.5,250.5,2.95,9.55,515.0,682.26,551.0
2018,3,3,11,30,512.0,237.0,3.0,9.6,594.0,802.2,641.64
2018,3,3,11,45,450.5,263.0,3.05,9.6,580.5,775.15,618.86
2018,3,3,12,0,389.0,289.0,3.1,9.6,567.0,723.78,579.68
2018,3,3,12,15,210.5,227.0,3.15,9.55,377.5,472.65,385.79
2018,3,3,12,30,32.0,165.0,3.2,9.5,188.0,186.24,151.49
2018,3,3,12,45,129.5,187.5,3.25,9.45,279.0,325.51,269.74
2018,3,3,13,0,227.0,210.0,3.3,9.4,370.0,466.11,384.2
2018,3,3,13,15,211.5,216.0,3.35,9.25,362.5,454.0,373.84
2018,3,3,13,30,196.0,222.0,3.4,9.1,355.0,441.39,363.83
2018,3,3,13,45,98.0,135.5,3.4,9.0,202.0,231.2,192.36
2018,3,3,14,0,0.0,49.0,3.4,8.9,49.0,40.67,29.19
2018,3,3,14,15,0.0,42.0,3.35,8.75,42.0,34.82,24.34
2018,3,3,14,30,0.0,35.0,3.3,8.6,35.0,28.99,19.39
2018,3,3,14,45,37.5,99.5,3.3,8.45,119.5,120.07,98.92
2018,3,3,15,0,75.0,164.0,3.3,8.3,204.0,212.25,177.76
2018,3,3,15,15,147.0,170.5,3.3,8.3,240.5,282.99,238.53
2018,3,3,15,30,219.0,177.0,3.3,8.3,277.0,346.54,292.15
2018,3,3,15,45,230.5,153.5,3.05,7.85,249.5,316.52,267.68
2018,3,3,16,0,242.0,130.0,2.8,7.4,222.0,284.9,241.53
2018,3,3,16,15,184.5,97.0,2.55,7.15,161.5,204.48,172.76
2018,3,3,16,30,127.0,64.0,2.3,6.9,101.0,130.32,108.35
2018,3,3,16,45,66.0,43.0,2.05,6.65,62.0,69.15,54.63
2018,3,3,17,0,5.0,22.0,1.8,6.4,23.0,19.88,11.71
2018,3,3,17,15,3.5,18.5,1.65,6.1,19.0,16.24,8.3
2018,3,3,17,30,2.0,15.0,1.5,5.8,15.0,12.8,4.71
2018,3,3,17,45,5.0,9.5,1.35,5.55,9.5,8.83,0.0
2018,3,3,18,0,8.0,4.0,1.2,5.3,4.0,4.23,0.0
2018,3,3,18,15,4.0,2.0,1.2,5.15,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
