Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,15,10.5,2.0,0.5,3.75,1.5,0.0,0.0
2018,3,4,6,30,21.0,4.0,0.5,4.1,3.0,0.0,0.0
2018,3,4,6,45,134.5,16.5,0.5,4.4,25.5,31.73,0.0
2018,3,4,7,0,248.0,29.0,0.5,4.7,48.0,86.19,45.54
2018,3,4,7,15,403.0,37.5,0.55,5.25,96.0,155.21,111.59
2018,3,4,7,30,558.0,46.0,0.6,5.8,144.0,241.64,186.21
2018,3,4,7,45,631.5,51.0,0.6,6.3,195.5,310.17,247.8
2018,3,4,8,0,705.0,56.0,0.6,6.8,247.0,388.37,315.62
2018,3,4,8,15,749.5,60.0,0.65,7.15,298.5,458.16,374.96
2018,3,4,8,30,794.0,64.0,0.7,7.5,350.0,531.35,434.64
2018,3,4,8,45,825.0,67.0,0.8,7.85,399.5,598.09,487.59
2018,3,4,9,0,856.0,70.0,0.9,8.2,449.0,665.88,539.56
2018,3,4,9,15,874.5,72.5,0.95,8.55,493.0,718.88,577.33
2018,3,4,9,30,893.0,75.0,1.0,8.9,537.0,776.16,616.39
2018,3,4,9,45,885.0,83.5,1.1,9.25,569.5,817.93,644.4
2018,3,4,10,0,877.0,92.0,1.2,9.6,602.0,864.32,675.55
2018,3,4,10,15,873.5,98.0,1.25,10.05,629.0,900.44,698.2
2018,3,4,10,30,870.0,104.0,1.3,10.5,656.0,933.01,718.38
2018,3,4,10,45,914.5,94.5,1.35,10.95,694.0,978.46,747.16
2018,3,4,11,0,959.0,85.0,1.4,11.4,732.0,1032.34,781.01
2018,3,4,11,15,963.5,85.5,1.45,11.65,749.5,1056.69,795.6
2018,3,4,11,30,968.0,86.0,1.5,11.9,767.0,1077.19,808.16
2018,3,4,11,45,928.0,102.5,1.55,12.15,762.0,1067.45,801.19
2018,3,4,12,0,888.0,119.0,1.6,12.4,757.0,1065.46,799.86
2018,3,4,12,15,750.0,161.5,1.6,12.5,701.0,983.54,745.33
2018,3,4,12,30,612.0,204.0,1.6,12.6,645.0,888.32,681.68
2018,3,4,12,45,406.0,261.5,1.65,12.7,553.0,730.06,567.75
2018,3,4,13,0,200.0,319.0,1.7,12.8,461.0,539.81,425.41
2018,3,4,13,15,324.0,286.5,1.7,12.8,510.5,644.33,507.94
2018,3,4,13,30,448.0,254.0,1.7,12.8,560.0,742.65,581.38
2018,3,4,13,45,480.0,238.5,1.75,12.8,556.5,744.93,583.9
2018,3,4,14,0,512.0,223.0,1.8,12.8,553.0,743.49,584.78
2018,3,4,14,15,633.0,177.5,1.8,12.7,567.0,792.89,623.87
2018,3,4,14,30,754.0,132.0,1.8,12.6,581.0,824.6,647.35
2018,3,4,14,45,669.0,141.5,1.85,12.5,522.0,734.98,584.56
2018,3,4,15,0,584.0,151.0,1.9,12.4,463.0,648.5,521.75
2018,3,4,15,15,640.5,128.5,1.9,12.4,445.5,638.37,516.28
2018,3,4,15,30,697.0,106.0,1.9,12.4,428.0,620.47,503.69
2018,3,4,15,45,741.5,89.0,1.85,11.9,400.0,592.97,483.36
2018,3,4,16,0,786.0,72.0,1.8,11.4,372.0,557.02,455.31
2018,3,4,16,15,747.5,67.5,1.6,10.55,322.0,486.43,398.0
2018,3,4,16,30,709.0,63.0,1.4,9.7,272.0,418.39,340.81
2018,3,4,16,45,646.0,57.5,1.2,8.85,220.5,343.96,276.53
2018,3,4,17,0,583.0,52.0,1.0,8.0,169.0,274.24,214.39
2018,3,4,17,15,470.0,43.5,1.0,7.5,120.5,193.87,144.0
2018,3,4,17,30,357.0,35.0,1.0,7.0,72.0,127.17,84.18
2018,3,4,17,45,214.5,22.0,1.05,6.45,41.0,61.42,0.0
2018,3,4,18,0,72.0,9.0,1.1,5.9,10.0,14.85,0.0
2018,3,4,18,15,36.0,4.5,1.1,5.85,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,6,15,18.5,3.0,1.35,0.55,2.5,0.0,0.0
2018,3,5,6,30,37.0,6.0,1.5,1.4,5.0,0.0,0.0
2018,3,5,6,45,156.0,18.0,1.65,2.25,29.0,35.81,0.0
2018,3,5,7,0,275.0,30.0,1.8,3.1,53.0,93.17,53.23
2018,3,5,7,15,418.0,39.5,1.9,3.75,101.5,160.93,117.41
2018,3,5,7,30,561.0,49.0,2.0,4.4,150.0,245.6,192.18
2018,3,5,7,45,630.5,55.0,2.1,5.05,202.0,315.63,256.58
2018,3,5,8,0,700.0,61.0,2.2,5.7,254.0,391.36,324.37
2018,3,5,8,15,744.5,65.0,2.25,6.45,306.0,461.1,385.05
2018,3,5,8,30,789.0,69.0,2.3,7.2,358.0,534.17,446.02
2018,3,5,8,45,820.0,72.5,2.3,7.95,407.5,601.34,499.72
2018,3,5,9,0,851.0,76.0,2.3,8.7,457.0,669.57,552.09
2018,3,5,9,15,873.0,78.5,2.35,9.35,502.5,730.86,596.89
2018,3,5,9,30,895.0,81.0,2.4,10.0,548.0,784.77,633.78
2018,3,5,9,45,911.5,82.0,2.4,10.65,587.5,837.54,668.74
2018,3,5,10,0,928.0,83.0,2.4,11.3,627.0,888.52,701.68
2018,3,5,10,15,939.5,85.0,2.4,11.85,660.5,934.18,730.52
2018,3,5,10,30,951.0,87.0,2.4,12.4,694.0,977.11,757.07
2018,3,5,10,45,957.5,87.0,2.4,12.9,718.0,1010.02,776.6
2018,3,5,11,0,964.0,87.0,2.4,13.4,742.0,1039.45,793.73
2018,3,5,11,15,968.5,87.0,2.35,13.75,759.0,1063.27,806.9
2018,3,5,11,30,973.0,87.0,2.3,14.1,776.0,1083.2,817.52
2018,3,5,11,45,975.5,88.0,2.25,14.4,786.0,1098.31,825.17
2018,3,5,12,0,978.0,89.0,2.2,14.7,796.0,1109.29,830.25
2018,3,5,12,15,979.0,88.5,2.2,14.9,797.0,1112.79,831.64
2018,3,5,12,30,980.0,88.0,2.2,15.1,798.0,1112.05,830.55
2018,3,5,12,45,979.5,86.5,2.2,15.25,790.5,1104.38,825.31
2018,3,5,13,0,979.0,85.0,2.2,15.4,783.0,1092.5,817.58
2018,3,5,13,15,974.5,85.0,2.2,15.45,767.5,1074.29,806.2
2018,3,5,13,30,970.0,85.0,2.2,15.5,752.0,1052.13,792.38
2018,3,5,13,45,963.5,83.5,2.2,15.55,728.0,1022.49,773.69
2018,3,5,14,0,957.0,82.0,2.2,15.6,704.0,989.28,752.65
2018,3,5,14,15,947.5,81.0,2.2,15.5,673.0,950.6,728.24
2018,3,5,14,30,938.0,80.0,2.2,15.4,642.0,908.93,701.6
2018,3,5,14,45,924.0,78.0,2.2,15.35,604.0,859.64,669.22
2018,3,5,15,0,910.0,76.0,2.2,15.3,566.0,808.22,634.92
2018,3,5,15,15,891.5,74.0,2.2,15.3,522.5,751.65,596.19
2018,3,5,15,30,873.0,72.0,2.2,15.3,479.0,693.98,555.91
2018,3,5,15,45,846.5,69.0,1.95,14.7,430.5,634.04,510.13
2018,3,5,16,0,820.0,66.0,1.7,14.1,382.0,568.98,459.1
2018,3,5,16,15,780.5,62.5,1.55,13.05,331.0,497.24,402.35
2018,3,5,16,30,741.0,59.0,1.4,12.0,280.0,428.1,345.29
2018,3,5,16,45,671.0,54.5,1.25,11.0,226.0,348.31,277.64
2018,3,5,17,0,601.0,50.0,1.1,10.0,172.0,277.27,215.14
2018,3,5,17,15,454.0,42.0,1.15,9.35,119.0,186.77,137.91
2018,3,5,17,30,307.0,34.0,1.2,8.7,66.0,114.31,75.9
2018,3,5,17,45,191.5,21.5,1.2,8.05,38.0,57.25,2.95
2018,3,5,18,0,76.0,9.0,1.2,7.4,10.0,15.08,0.0
2018,3,5,18,15,38.0,4.5,1.2,7.2,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,3.0,1.15,5.25,2.5,0.0,0.0
2018,3,6,6,30,31.0,6.0,1.1,5.9,5.0,0.0,0.0
2018,3,6,6,45,108.5,18.0,1.1,6.55,25.5,29.58,0.0
2018,3,6,7,0,186.0,30.0,1.1,7.2,46.0,75.63,44.96
2018,3,6,7,15,326.0,39.0,1.25,8.0,90.5,136.51,98.72
2018,3,6,7,30,466.0,48.0,1.4,8.8,135.0,213.89,165.14
2018,3,6,7,45,363.0,73.5,1.5,9.55,153.5,227.92,183.58
2018,3,6,8,0,260.0,99.0,1.6,10.3,172.0,223.3,183.56
2018,3,6,8,15,261.0,121.5,1.7,11.05,206.5,263.49,218.27
2018,3,6,8,30,262.0,144.0,1.8,11.8,241.0,303.45,251.4
2018,3,6,8,45,485.5,124.0,1.85,12.55,333.0,447.01,368.46
2018,3,6,9,0,709.0,104.0,1.9,13.3,425.0,608.69,494.26
2018,3,6,9,15,755.5,102.0,1.95,13.9,474.0,676.19,543.59
2018,3,6,9,30,802.0,100.0,2.0,14.5,523.0,742.27,589.87
2018,3,6,9,45,791.5,110.5,2.0,15.1,553.0,780.8,614.25
2018,3,6,10,0,781.0,121.0,2.0,15.7,583.0,820.58,639.37
2018,3,6,10,15,861.5,103.5,2.0,16.2,637.5,896.17,689.12
2018,3,6,10,30,942.0,86.0,2.0,16.7,692.0,967.73,734.45
2018,3,6,10,45,949.5,87.0,2.0,17.15,717.5,1002.46,754.47
2018,3,6,11,0,957.0,88.0,2.0,17.6,743.0,1033.79,772.5
2018,3,6,11,15,962.0,88.5,1.9,17.95,760.5,1058.49,785.02
2018,3,6,11,30,967.0,89.0,1.8,18.3,778.0,1079.36,795.0
2018,3,6,11,45,968.0,89.5,1.75,18.65,786.5,1092.24,800.64
2018,3,6,12,0,969.0,90.0,1.7,19.0,795.0,1100.99,803.84
2018,3,6,12,15,968.5,89.5,1.6,19.25,795.0,1102.86,802.3
2018,3,6,12,30,968.0,89.0,1.5,19.5,795.0,1100.55,798.32
2018,3,6,12,45,966.0,89.0,1.45,19.7,787.5,1093.12,792.39
2018,3,6,13,0,964.0,89.0,1.4,19.9,780.0,1081.57,784.1
2018,3,6,13,15,956.5,88.5,1.3,19.95,762.5,1059.94,769.2
2018,3,6,13,30,949.0,88.0,1.2,20.0,745.0,1034.53,752.15
2018,3,6,13,45,896.0,98.5,1.15,20.1,702.5,975.04,714.26
2018,3,6,14,0,843.0,109.0,1.1,20.2,660.0,924.65,682.34
2018,3,6,14,15,811.0,112.5,1.0,20.15,623.0,873.57,649.09
2018,3,6,14,30,779.0,116.0,0.9,20.1,586.0,821.14,614.65
2018,3,6,14,45,819.5,96.5,0.85,20.05,564.5,802.12,603.21
2018,3,6,15,0,860.0,77.0,0.8,20.0,543.0,769.29,581.98
2018,3,6,15,15,834.0,76.5,0.8,20.0,499.5,717.35,548.15
2018,3,6,15,30,808.0,76.0,0.8,20.0,456.0,658.2,508.24
2018,3,6,15,45,740.5,79.0,0.65,19.5,400.0,576.52,448.41
2018,3,6,16,0,673.0,82.0,0.5,19.0,344.0,501.45,391.88
2018,3,6,16,15,613.0,78.5,0.55,18.1,293.0,426.61,335.99
2018,3,6,16,30,553.0,75.0,0.6,17.2,242.0,357.01,281.53
2018,3,6,16,45,488.5,67.0,0.65,16.3,194.5,286.69,224.28
2018,3,6,17,0,424.0,59.0,0.7,15.4,147.0,223.3,170.71
2018,3,6,17,15,343.0,47.5,0.8,14.7,106.0,159.26,116.08
2018,3,6,17,30,262.0,36.0,0.9,14.0,65.0,103.86,68.15
2018,3,6,17,45,162.0,22.5,0.95,13.3,37.5,52.51,8.18
2018,3,6,18,0,62.0,9.0,1.0,12.6,10.0,13.58,0.0
2018,3,6,18,15,31.0,4.5,1.0,12.3,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,9.5,1.0,0.85,0.0
2018,3,7,6,45,0.0,3.0,0.95,9.5,3.0,2.56,0.0
2018,3,7,7,0,0.0,5.0,0.9,9.5,5.0,4.1,0.0
2018,3,7,7,15,0.0,6.0,0.95,10.0,6.0,4.92,0.0
2018,3,7,7,30,0.0,7.0,1.0,10.5,7.0,5.74,0.0
2018,3,7,7,45,0.0,11.5,1.05,11.05,11.5,9.45,2.58
2018,3,7,8,0,0.0,16.0,1.1,11.6,16.0,13.17,5.83
2018,3,7,8,15,0.0,22.0,1.25,12.25,22.0,18.13,10.11
2018,3,7,8,30,0.0,28.0,1.4,12.9,28.0,23.1,14.34
2018,3,7,8,45,0.0,38.0,1.55,13.55,38.0,31.4,21.36
2018,3,7,9,0,0.0,48.0,1.7,14.2,48.0,39.72,28.3
2018,3,7,9,15,1.0,77.5,1.85,15.1,78.0,65.05,49.46
2018,3,7,9,30,2.0,107.0,2.0,16.0,108.0,91.49,71.14
2018,3,7,9,45,56.5,181.0,2.15,16.95,214.5,215.12,173.06
2018,3,7,10,0,111.0,255.0,2.3,17.9,321.0,358.16,285.55
2018,3,7,10,15,220.0,264.0,2.45,18.45,403.5,467.88,371.09
2018,3,7,10,30,329.0,273.0,2.6,19.0,486.0,603.08,472.59
2018,3,7,10,45,608.5,190.0,2.75,19.55,602.5,813.41,628.7
2018,3,7,11,0,888.0,107.0,2.9,20.1,719.0,988.97,746.78
2018,3,7,11,15,920.0,97.5,2.9,20.35,745.0,1027.45,769.36
2018,3,7,11,30,952.0,88.0,2.9,20.6,771.0,1062.97,791.11
2018,3,7,11,45,954.5,88.0,2.95,20.85,780.0,1076.53,798.93
2018,3,7,12,0,957.0,88.0,3.0,21.1,789.0,1086.06,804.47
2018,3,7,12,15,958.0,88.0,3.0,21.2,790.5,1089.95,806.48
2018,3,7,12,30,959.0,88.0,3.0,21.3,792.0,1089.7,806.02
2018,3,7,12,45,958.5,88.0,3.0,21.4,785.5,1083.77,802.06
2018,3,7,13,0,958.0,88.0,3.0,21.5,779.0,1073.73,795.64
2018,3,7,13,15,955.5,86.5,3.0,21.5,763.5,1055.89,784.57
2018,3,7,13,30,953.0,85.0,3.0,21.5,748.0,1034.11,771.09
2018,3,7,13,45,948.0,83.0,2.95,21.5,725.0,1005.54,752.73
2018,3,7,14,0,943.0,81.0,2.9,21.5,702.0,973.4,732.05
2018,3,7,14,15,933.0,80.0,2.9,21.25,671.0,934.56,707.91
2018,3,7,14,30,923.0,79.0,2.9,21.0,640.0,892.82,681.59
2018,3,7,14,45,909.5,77.0,2.85,20.8,602.0,844.38,649.83
2018,3,7,15,0,896.0,75.0,2.8,20.6,564.0,793.83,616.21
2018,3,7,15,15,877.5,73.0,2.8,20.6,521.0,737.79,577.95
2018,3,7,15,30,859.0,71.0,2.8,20.6,478.0,680.7,538.17
2018,3,7,15,45,833.5,67.5,2.5,19.55,430.0,621.37,494.07
2018,3,7,16,0,808.0,64.0,2.2,18.5,382.0,557.0,444.75
2018,3,7,16,15,765.0,61.5,2.0,17.45,330.5,485.27,388.27
2018,3,7,16,30,722.0,59.0,1.8,16.4,279.0,416.53,331.96
2018,3,7,16,45,598.5,58.5,1.6,15.3,218.5,321.68,253.69
2018,3,7,17,0,475.0,58.0,1.4,14.2,158.0,239.07,184.09
2018,3,7,17,15,371.5,48.0,1.5,13.55,113.0,167.0,122.52
2018,3,7,17,30,268.0,38.0,1.6,12.9,68.0,106.4,70.73
2018,3,7,17,45,167.5,23.5,1.65,12.2,39.0,54.16,13.58
2018,3,7,18,0,67.0,9.0,1.7,11.5,10.0,13.91,0.0
2018,3,7,18,15,33.5,4.5,1.7,11.35,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,2.5,2.0,0.95,10.6,2.0,0.0,0.0
2018,3,8,6,30,5.0,4.0,1.0,11.1,4.0,3.77,0.0
2018,3,8,6,45,18.0,17.0,1.05,11.65,18.5,17.21,0.0
2018,3,8,7,0,31.0,30.0,1.1,12.2,33.0,36.28,21.79
2018,3,8,7,15,41.5,48.0,1.1,12.6,54.5,54.74,39.08
2018,3,8,7,30,52.0,66.0,1.1,13.0,76.0,77.52,59.23
2018,3,8,7,45,102.5,86.5,1.15,13.4,114.0,125.95,100.34
2018,3,8,8,0,153.0,107.0,1.2,13.8,152.0,175.49,142.34
2018,3,8,8,15,204.5,127.0,1.25,14.25,198.5,240.04,196.11
2018,3,8,8,30,256.0,147.0,1.3,14.7,245.0,302.39,247.0
2018,3,8,8,45,264.0,168.0,1.35,15.1,280.0,344.37,280.24
2018,3,8,9,0,272.0,189.0,1.4,15.5,315.0,386.72,313.0
2018,3,8,9,15,290.0,206.0,1.4,15.8,351.5,432.12,347.49
2018,3,8,9,30,308.0,223.0,1.4,16.1,388.0,478.5,381.92
2018,3,8,9,45,487.0,189.5,1.45,16.45,472.0,617.37,487.61
2018,3,8,10,0,666.0,156.0,1.5,16.8,556.0,761.8,591.99
2018,3,8,10,15,682.0,157.5,1.5,17.1,585.5,803.28,617.55
2018,3,8,10,30,698.0,159.0,1.5,17.4,615.0,843.05,642.69
2018,3,8,10,45,721.0,158.5,1.55,17.75,645.0,885.21,669.66
2018,3,8,11,0,744.0,158.0,1.6,18.1,675.0,925.42,695.04
2018,3,8,11,15,677.5,187.0,1.65,18.45,666.0,907.76,681.78
2018,3,8,11,30,611.0,216.0,1.7,18.8,657.0,883.17,664.37
2018,3,8,11,45,562.5,241.0,1.8,19.2,651.0,861.72,648.71
2018,3,8,12,0,514.0,266.0,1.9,19.6,645.0,843.99,635.24
2018,3,8,12,15,461.0,268.5,1.95,19.75,608.5,794.31,600.49
2018,3,8,12,30,408.0,271.0,2.0,19.9,572.0,742.2,563.9
2018,3,8,12,45,614.0,205.0,2.1,20.05,653.0,885.13,668.27
2018,3,8,13,0,820.0,139.0,2.2,20.2,734.0,1004.89,747.74
2018,3,8,13,15,872.5,117.0,2.2,20.15,738.5,1020.01,757.03
2018,3,8,13,30,925.0,95.0,2.2,20.1,743.0,1017.72,756.2
2018,3,8,13,45,859.5,113.5,2.25,20.1,700.5,966.68,723.9
2018,3,8,14,0,794.0,132.0,2.3,20.1,658.0,902.97,683.03
2018,3,8,14,15,814.5,119.0,2.25,19.9,637.5,881.85,670.41
2018,3,8,14,30,835.0,106.0,2.2,19.7,617.0,855.99,654.14
2018,3,8,14,45,718.0,129.5,2.15,19.5,550.5,757.75,587.02
2018,3,8,15,0,601.0,153.0,2.1,19.3,484.0,659.76,517.16
2018,3,8,15,15,473.5,167.0,2.1,19.3,415.0,544.95,431.76
2018,3,8,15,30,346.0,181.0,2.1,19.3,346.0,433.58,346.45
2018,3,8,15,45,323.0,165.5,1.95,18.6,307.5,384.0,308.93
2018,3,8,16,0,300.0,150.0,1.8,17.9,269.0,336.13,271.46
2018,3,8,16,15,273.5,131.5,1.6,17.05,229.0,285.16,230.62
2018,3,8,16,30,247.0,113.0,1.4,16.2,189.0,236.81,190.85
2018,3,8,16,45,268.5,92.5,1.25,15.4,161.5,208.72,166.2
2018,3,8,17,0,290.0,72.0,1.1,14.6,134.0,184.92,143.47
2018,3,8,17,15,227.5,56.5,1.1,13.9,97.0,131.49,97.46
2018,3,8,17,30,165.0,41.0,1.1,13.2,60.0,86.06,58.36
2018,3,8,17,45,101.0,25.0,1.1,12.45,35.0,42.4,13.18
2018,3,8,18,0,37.0,9.0,1.1,11.7,10.0,11.04,0.0
2018,3,8,18,15,18.5,4.5,1.1,11.4,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,6,15,8.0,3.0,1.05,8.2,3.0,0.0,0.0
2018,3,9,6,30,16.0,6.0,1.2,8.7,6.0,6.24,0.0
2018,3,9,6,45,60.0,21.5,1.35,9.2,27.0,30.02,0.0
2018,3,9,7,0,104.0,37.0,1.5,9.7,48.0,61.52,39.91
2018,3,9,7,15,269.5,49.0,1.65,10.15,98.0,128.99,94.47
2018,3,9,7,30,435.0,61.0,1.8,10.6,148.0,216.32,167.64
2018,3,9,7,45,437.0,74.0,1.95,11.1,182.5,256.29,205.63
2018,3,9,8,0,439.0,87.0,2.1,11.6,217.0,298.85,244.41
2018,3,9,8,15,362.5,118.0,2.15,12.25,238.0,320.08,263.74
2018,3,9,8,30,286.0,149.0,2.2,12.9,259.0,320.94,264.76
2018,3,9,8,45,284.5,170.0,2.2,13.5,291.5,358.66,294.98
2018,3,9,9,0,283.0,191.0,2.2,14.1,324.0,395.69,323.55
2018,3,9,9,15,339.5,199.0,2.15,14.6,373.0,459.45,373.28
2018,3,9,9,30,396.0,207.0,2.1,15.1,422.0,527.61,424.95
2018,3,9,9,45,336.0,233.5,2.05,15.6,424.5,525.99,420.38
2018,3,9,10,0,276.0,260.0,2.0,16.1,427.0,518.51,411.62
2018,3,9,10,15,273.0,279.5,1.95,16.45,452.0,548.16,432.17
2018,3,9,10,30,270.0,299.0,1.9,16.8,477.0,576.66,451.27
2018,3,9,10,45,218.5,313.0,1.85,17.1,460.5,532.86,416.41
2018,3,9,11,0,167.0,327.0,1.8,17.4,444.0,504.32,392.91
2018,3,9,11,15,281.0,318.5,1.9,17.6,520.5,631.29,488.67
2018,3,9,11,30,395.0,310.0,2.0,17.8,597.0,740.81,568.32
2018,3,9,11,45,438.5,296.5,2.05,17.95,618.5,794.77,605.61
2018,3,9,12,0,482.0,283.0,2.1,18.1,640.0,828.75,629.67
2018,3,9,12,15,445.0,296.0,2.1,18.1,626.0,806.22,612.67
2018,3,9,12,30,408.0,309.0,2.1,18.1,612.0,761.72,581.35
2018,3,9,12,45,456.5,289.0,2.1,18.1,625.0,806.67,614.19
2018,3,9,13,0,505.0,269.0,2.1,18.1,638.0,828.81,630.73
2018,3,9,13,15,578.0,234.5,2.1,18.05,648.5,855.63,651.64
2018,3,9,13,30,651.0,200.0,2.1,18.0,659.0,885.31,673.68
2018,3,9,13,45,660.0,186.5,2.1,17.95,639.0,863.44,659.27
2018,3,9,14,0,669.0,173.0,2.1,17.9,619.0,838.13,643.02
2018,3,9,14,15,746.0,138.5,2.05,17.75,615.0,846.78,650.25
2018,3,9,14,30,823.0,104.0,2.0,17.6,611.0,842.31,648.18
2018,3,9,14,45,788.5,107.0,1.95,17.45,569.5,785.03,609.32
2018,3,9,15,0,754.0,110.0,1.9,17.3,528.0,731.03,572.71
2018,3,9,15,15,714.0,110.0,1.9,17.3,481.5,666.38,527.08
2018,3,9,15,30,674.0,110.0,1.9,17.3,435.0,602.95,480.19
2018,3,9,15,45,551.5,121.0,1.75,16.7,369.5,500.15,401.64
2018,3,9,16,0,429.0,132.0,1.6,16.1,304.0,402.76,325.46
2018,3,9,16,15,417.0,116.5,1.45,15.4,265.5,354.27,286.86
2018,3,9,16,30,405.0,101.0,1.3,14.7,227.0,306.39,247.07
2018,3,9,16,45,337.0,88.0,1.2,14.0,180.5,239.17,190.81
2018,3,9,17,0,269.0,75.0,1.1,13.3,134.0,179.82,140.26
2018,3,9,17,15,219.5,59.0,1.05,12.9,98.5,130.95,97.67
2018,3,9,17,30,170.0,43.0,1.0,12.5,63.0,83.95,56.83
2018,3,9,17,45,108.5,27.0,1.0,12.1,37.5,45.44,17.14
2018,3,9,18,0,47.0,11.0,1.0,11.7,12.0,13.56,0.0
2018,3,9,18,15,23.5,5.5,1.0,11.55,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,9.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,9.3,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.5,0.75,9.65,3.5,2.87,0.0
2018,3,10,7,0,0.0,6.0,0.7,10.0,6.0,4.92,0.0
2018,3,10,7,15,0.0,7.0,0.65,10.25,7.0,5.74,0.0
2018,3,10,7,30,0.0,8.0,0.6,10.5,8.0,6.57,0.06
2018,3,10,7,45,0.0,10.5,0.5,10.8,10.5,8.63,1.9
2018,3,10,8,0,0.0,13.0,0.4,11.1,13.0,10.69,3.72
2018,3,10,8,15,0.0,18.5,0.45,11.3,18.5,15.24,7.68
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,19.79,11.6
2018,3,10,8,45,0.0,28.5,0.5,11.7,28.5,23.53,14.77
2018,3,10,9,0,0.0,33.0,0.5,11.9,33.0,27.27,17.92
2018,3,10,9,15,0.0,51.5,0.55,12.15,51.5,42.66,30.99
2018,3,10,9,30,0.0,70.0,0.6,12.4,70.0,58.1,43.92
2018,3,10,9,45,0.0,80.0,0.6,12.7,80.0,66.48,50.76
2018,3,10,10,0,0.0,90.0,0.6,13.0,90.0,74.88,57.57
2018,3,10,10,15,0.0,107.0,0.55,13.25,107.0,89.64,69.6
2018,3,10,10,30,0.0,124.0,0.5,13.5,124.0,104.66,81.7
2018,3,10,10,45,1.0,130.5,0.45,13.75,131.0,111.37,86.95
2018,3,10,11,0,2.0,137.0,0.4,14.0,138.0,118.16,92.26
2018,3,10,11,15,9.5,194.5,0.4,14.15,201.0,178.15,140.54
2018,3,10,11,30,17.0,252.0,0.4,14.3,264.0,240.44,189.14
2018,3,10,11,45,14.0,239.5,0.35,14.5,249.5,225.41,176.55
2018,3,10,12,0,11.0,227.0,0.3,14.7,235.0,210.44,164.57
2018,3,10,12,15,10.5,226.0,0.4,14.7,233.5,208.99,163.71
2018,3,10,12,30,10.0,225.0,0.5,14.7,232.0,207.52,162.75
2018,3,10,12,45,8.5,213.0,0.55,14.75,219.0,194.62,152.67
2018,3,10,13,0,7.0,201.0,0.6,14.8,206.0,181.8,142.67
2018,3,10,13,15,5.0,185.5,0.65,14.75,189.0,165.34,129.75
2018,3,10,13,30,3.0,170.0,0.7,14.7,172.0,149.07,116.9
2018,3,10,13,45,1.5,142.0,0.7,14.65,143.0,122.15,95.34
2018,3,10,14,0,0.0,114.0,0.7,14.6,114.0,95.79,74.01
2018,3,10,14,15,1.0,126.0,0.7,14.5,126.5,107.36,83.77
2018,3,10,14,30,2.0,138.0,0.7,14.4,139.0,119.07,93.56
2018,3,10,14,45,1.5,136.5,0.65,14.3,137.5,117.39,92.35
2018,3,10,15,0,1.0,135.0,0.6,14.2,136.0,115.8,91.27
2018,3,10,15,15,1.5,130.0,0.6,14.2,131.0,111.85,88.29
2018,3,10,15,30,2.0,125.0,0.6,14.2,126.0,107.92,85.32
2018,3,10,15,45,1.5,113.5,0.45,13.85,114.0,97.4,76.88
2018,3,10,16,0,1.0,102.0,0.3,13.5,102.0,87.0,68.47
2018,3,10,16,15,5.5,92.5,0.35,13.2,94.0,81.16,63.89
2018,3,10,16,30,10.0,83.0,0.4,12.9,86.0,74.88,58.71
2018,3,10,16,45,11.0,76.5,0.45,12.6,79.5,69.51,54.09
2018,3,10,17,0,12.0,70.0,0.5,12.3,73.0,64.23,49.28
2018,3,10,17,15,11.5,52.5,0.55,12.0,54.5,48.02,34.95
2018,3,10,17,30,11.0,35.0,0.6,11.7,36.0,33.46,21.78
2018,3,10,17,45,21.5,21.5,0.65,11.45,22.5,22.04,7.49
2018,3,10,18,0,32.0,8.0,0.7,11.2,9.0,9.6,0.0
2018,3,10,18,15,16.0,4.0,0.75,11.05,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,0.85,7.3,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.0,7.8,11.0,13.89,0.0
2018,3,11,6,45,222.5,23.5,1.1,8.3,44.5,56.82,11.81
2018,3,11,7,0,368.0,37.0,1.2,8.8,78.0,118.46,76.96
2018,3,11,7,15,465.5,45.5,1.2,9.4,125.5,178.88,130.05
2018,3,11,7,30,563.0,54.0,1.2,10.0,173.0,251.19,193.55
2018,3,11,7,45,623.5,60.0,1.15,10.55,224.5,318.07,252.9
2018,3,11,8,0,684.0,66.0,1.1,11.1,276.0,391.29,315.56
2018,3,11,8,15,724.0,71.0,1.05,11.8,327.5,457.63,370.34
2018,3,11,8,30,764.0,76.0,1.0,12.5,379.0,528.19,425.84
2018,3,11,8,45,792.5,79.5,0.9,13.25,427.5,592.55,473.61
2018,3,11,9,0,821.0,83.0,0.8,14.0,476.0,657.74,519.56
2018,3,11,9,15,843.0,85.0,0.75,14.75,520.5,717.01,559.19
2018,3,11,9,30,865.0,87.0,0.7,15.5,565.0,775.68,595.48
2018,3,11,9,45,875.5,90.0,0.65,16.3,602.0,825.28,624.31
2018,3,11,10,0,886.0,93.0,0.6,17.1,639.0,864.37,645.45
2018,3,11,10,15,881.0,100.5,0.65,17.7,666.0,909.21,672.44
2018,3,11,10,30,876.0,108.0,0.7,18.3,693.0,942.02,691.27
2018,3,11,10,45,901.0,103.0,0.75,18.9,723.5,974.3,709.82
2018,3,11,11,0,926.0,98.0,0.8,19.5,754.0,1014.33,733.11
2018,3,11,11,15,913.5,106.0,0.95,19.75,765.5,1029.39,743.72
2018,3,11,11,30,901.0,114.0,1.1,20.0,777.0,1040.07,751.97
2018,3,11,11,45,906.0,113.5,1.2,20.3,787.0,1054.82,761.74
2018,3,11,12,0,911.0,113.0,1.3,20.6,797.0,1065.75,769.14
2018,3,11,12,15,917.5,111.5,1.4,20.75,800.5,1073.19,774.95
2018,3,11,12,30,924.0,110.0,1.5,20.9,804.0,1076.64,778.4
2018,3,11,12,45,913.5,113.0,1.55,21.0,793.5,1063.82,771.08
2018,3,11,13,0,903.0,116.0,1.6,21.1,783.0,1047.2,761.64
2018,3,11,13,15,910.0,110.5,1.6,21.15,771.0,1034.87,754.41
2018,3,11,13,30,917.0,105.0,1.6,21.2,759.0,1018.43,744.61
2018,3,11,13,45,898.5,105.0,1.55,21.25,729.0,979.9,719.97
2018,3,11,14,0,880.0,105.0,1.5,21.3,699.0,938.64,693.72
2018,3,11,14,15,843.0,108.5,1.4,21.25,657.0,892.08,663.43
2018,3,11,14,30,806.0,112.0,1.3,21.2,615.0,834.26,625.41
2018,3,11,14,45,797.0,107.0,1.2,21.15,580.0,789.47,595.94
2018,3,11,15,0,788.0,102.0,1.1,21.1,545.0,742.56,564.59
2018,3,11,15,15,793.5,96.0,1.1,21.1,513.0,703.26,539.24
2018,3,11,15,30,799.0,90.0,1.1,21.1,481.0,660.94,509.92
2018,3,11,15,45,770.5,86.5,0.8,20.8,433.5,596.95,461.3
2018,3,11,16,0,742.0,83.0,0.5,20.5,386.0,535.56,413.45
2018,3,11,16,15,704.0,78.0,0.5,19.9,336.0,466.92,362.11
2018,3,11,16,30,666.0,73.0,0.5,19.3,286.0,400.99,310.59
2018,3,11,16,45,605.5,67.0,0.45,18.75,234.5,328.06,251.4
2018,3,11,17,0,545.0,61.0,0.4,18.2,183.0,261.34,195.33
2018,3,11,17,15,455.5,52.0,0.5,17.65,136.0,190.31,135.98
2018,3,11,17,30,366.0,43.0,0.6,17.1,89.0,130.03,85.3
2018,3,11,17,45,231.0,28.5,0.7,16.6,53.0,68.3,30.92
2018,3,11,18,0,96.0,14.0,0.8,16.1,17.0,20.04,0.0
2018,3,11,18,15,48.0,7.0,0.8,15.75,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,12,6,15,4.5,4.0,1.35,10.65,4.0,0.0,0.0
2018,3,12,6,30,9.0,8.0,1.5,11.4,8.0,7.45,0.0
2018,3,12,6,45,108.0,25.0,1.7,12.1,37.0,42.49,13.28
2018,3,12,7,0,207.0,42.0,1.9,12.8,66.0,90.01,59.8
2018,3,12,7,15,340.0,52.5,1.95,13.5,115.5,150.24,109.18
2018,3,12,7,30,473.0,63.0,2.0,14.2,165.0,230.63,176.81
2018,3,12,7,45,563.0,66.5,2.1,14.9,219.0,301.32,237.89
2018,3,12,8,0,653.0,70.0,2.2,15.6,273.0,381.67,305.78
2018,3,12,8,15,695.0,73.5,2.35,16.45,323.0,446.95,360.18
2018,3,12,8,30,737.0,77.0,2.5,17.3,373.0,514.1,414.2
2018,3,12,8,45,768.0,79.5,2.65,18.2,421.0,577.45,463.33
2018,3,12,9,0,799.0,82.0,2.8,19.1,469.0,641.91,511.61
2018,3,12,9,15,819.5,84.5,2.95,19.6,512.0,699.55,553.67
2018,3,12,9,30,840.0,87.0,3.1,20.1,555.0,756.53,592.9
2018,3,12,9,45,856.0,89.0,3.2,20.65,593.5,808.3,627.38
2018,3,12,10,0,872.0,91.0,3.3,21.2,632.0,850.16,654.39
2018,3,12,10,15,855.0,102.5,3.35,21.5,655.0,888.41,679.02
2018,3,12,10,30,838.0,114.0,3.4,21.8,678.0,913.88,694.68
2018,3,12,10,45,667.0,186.0,3.5,22.1,645.0,862.42,657.69
2018,3,12,11,0,496.0,258.0,3.6,22.4,612.0,783.63,598.49
2018,3,12,11,15,664.5,195.5,3.6,22.6,681.0,901.98,683.87
2018,3,12,11,30,833.0,133.0,3.6,22.8,750.0,1005.5,752.18
2018,3,12,11,45,874.5,116.5,3.6,22.95,771.0,1025.73,763.97
2018,3,12,12,0,916.0,100.0,3.6,23.1,792.0,1055.63,782.92
2018,3,12,12,15,902.5,106.0,3.6,23.2,788.0,1051.05,779.22
2018,3,12,12,30,889.0,112.0,3.6,23.3,784.0,1042.45,773.34
2018,3,12,12,45,549.0,176.5,3.65,23.35,590.0,785.61,598.5
2018,3,12,13,0,209.0,241.0,3.7,23.4,396.0,477.08,369.35
2018,3,12,13,15,117.0,219.0,3.65,23.3,305.5,339.74,264.99
2018,3,12,13,30,25.0,197.0,3.6,23.2,215.0,208.03,160.66
2018,3,12,13,45,54.0,247.0,3.6,23.05,284.0,286.19,222.79
2018,3,12,14,0,83.0,297.0,3.6,22.9,353.0,365.03,284.02
2018,3,12,14,15,54.0,267.0,3.6,22.7,303.0,304.77,237.39
2018,3,12,14,30,25.0,237.0,3.6,22.5,253.0,231.68,180.44
2018,3,12,14,45,14.0,187.0,3.55,22.35,196.0,174.19,135.39
2018,3,12,15,0,3.0,137.0,3.5,22.2,139.0,119.0,91.37
2018,3,12,15,15,1.5,112.5,3.5,22.2,113.5,95.87,72.93
2018,3,12,15,30,0.0,88.0,3.5,22.2,88.0,73.23,54.66
2018,3,12,15,45,24.0,106.0,3.2,21.5,116.0,109.96,85.61
2018,3,12,16,0,48.0,124.0,2.9,20.8,144.0,140.54,111.22
2018,3,12,16,15,60.5,106.5,2.6,20.1,128.5,127.65,100.96
2018,3,12,16,30,73.0,89.0,2.3,19.4,113.0,120.25,94.83
2018,3,12,16,45,36.5,60.5,2.0,18.75,72.5,67.54,50.9
2018,3,12,17,0,0.0,32.0,1.7,18.1,32.0,26.4,16.67
2018,3,12,17,15,0.0,22.0,1.8,17.6,22.0,18.12,9.56
2018,3,12,17,30,0.0,12.0,1.9,17.1,12.0,9.86,2.44
2018,3,12,17,45,0.0,7.5,2.0,16.65,7.5,6.15,0.0
2018,3,12,18,0,0.0,3.0,2.1,16.2,3.0,2.56,0.0
2018,3,12,18,15,0.0,1.5,2.1,16.05,1.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,13,6,15,2.0,1.0,2.3,13.6,1.0,0.0,0.0
2018,3,13,6,30,4.0,2.0,2.4,13.8,2.0,1.98,0.0
2018,3,13,6,45,2.0,4.0,2.5,14.0,4.0,3.63,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.2,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.2,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.6,14.2,9.0,7.39,0.68
2018,3,13,7,45,0.0,13.0,2.65,14.25,13.0,10.69,3.56
2018,3,13,8,0,0.0,17.0,2.7,14.3,17.0,14.0,6.41
2018,3,13,8,15,0.0,21.0,2.75,14.25,21.0,17.31,9.25
2018,3,13,8,30,0.0,25.0,2.8,14.2,25.0,20.63,12.06
2018,3,13,8,45,0.0,25.5,2.9,14.15,25.5,21.05,12.38
2018,3,13,9,0,0.0,26.0,3.0,14.1,26.0,21.48,12.7
2018,3,13,9,15,0.0,29.0,3.1,14.1,29.0,23.98,14.77
2018,3,13,9,30,0.0,32.0,3.2,14.1,32.0,26.48,16.84
2018,3,13,9,45,0.0,45.0,3.3,14.1,45.0,37.3,25.91
2018,3,13,10,0,0.0,58.0,3.4,14.1,58.0,48.15,34.95
2018,3,13,10,15,0.0,78.5,3.55,14.2,78.5,65.3,49.18
2018,3,13,10,30,0.0,99.0,3.7,14.3,99.0,82.64,63.46
2018,3,13,10,45,0.0,98.5,3.8,14.4,98.5,82.23,62.98
2018,3,13,11,0,0.0,98.0,3.9,14.5,98.0,81.82,62.54
2018,3,13,11,15,4.5,150.5,3.95,14.65,154.0,132.65,104.38
2018,3,13,11,30,9.0,203.0,4.0,14.8,210.0,185.27,147.05
2018,3,13,11,45,18.0,238.0,4.1,14.9,252.0,227.37,181.04
2018,3,13,12,0,27.0,273.0,4.2,15.0,294.0,289.31,230.43
2018,3,13,12,15,16.5,229.0,4.2,15.1,242.0,217.41,172.65
2018,3,13,12,30,6.0,185.0,4.2,15.2,190.0,165.67,130.67
2018,3,13,12,45,10.0,202.0,4.25,15.25,209.5,185.41,146.88
2018,3,13,13,0,14.0,219.0,4.3,15.3,229.0,205.26,163.04
2018,3,13,13,15,38.0,261.0,4.25,15.3,288.5,286.73,229.06
2018,3,13,13,30,62.0,303.0,4.2,15.3,348.0,354.01,282.76
2018,3,13,13,45,63.5,292.0,4.2,15.35,336.5,342.36,273.77
2018,3,13,14,0,65.0,281.0,4.2,15.4,325.0,330.5,264.84
2018,3,13,14,15,177.0,268.0,4.15,15.4,381.5,431.63,348.18
2018,3,13,14,30,289.0,255.0,4.1,15.4,438.0,523.45,422.03
2018,3,13,14,45,262.5,247.5,4.1,15.4,406.0,481.53,389.14
2018,3,13,15,0,236.0,240.0,4.1,15.4,374.0,440.85,357.45
2018,3,13,15,15,154.0,216.5,4.1,15.4,301.5,330.47,269.17
2018,3,13,15,30,72.0,193.0,4.1,15.4,229.0,230.33,187.23
2018,3,13,15,45,81.5,178.0,3.85,15.0,215.0,217.99,177.98
2018,3,13,16,0,91.0,163.0,3.6,14.6,201.0,204.62,167.42
2018,3,13,16,15,95.5,137.0,3.15,14.05,172.5,184.82,151.17
2018,3,13,16,30,100.0,111.0,2.7,13.5,144.0,154.73,125.85
2018,3,13,16,45,131.5,99.0,2.3,12.95,134.5,149.4,120.38
2018,3,13,17,0,163.0,87.0,1.9,12.4,125.0,145.99,115.29
2018,3,13,17,15,131.5,67.5,1.65,11.8,93.0,106.69,80.86
2018,3,13,17,30,100.0,48.0,1.4,11.2,61.0,71.49,50.19
2018,3,13,17,45,65.0,31.0,1.2,10.55,38.0,39.74,20.76
2018,3,13,18,0,30.0,14.0,1.0,9.9,15.0,14.35,0.0
2018,3,13,18,15,15.0,7.0,1.0,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,6,15,20.5,3.5,1.3,7.1,4.0,0.0,0.0
2018,3,14,6,30,41.0,7.0,1.5,7.9,8.0,8.82,0.0
2018,3,14,6,45,31.5,7.5,1.75,8.65,9.5,11.95,1.37
2018,3,14,7,0,22.0,8.0,2.0,9.4,11.0,12.73,4.2
2018,3,14,7,15,11.0,10.5,2.15,9.75,12.0,12.56,4.84
2018,3,14,7,30,0.0,13.0,2.3,10.1,13.0,10.68,3.66
2018,3,14,7,45,0.0,31.5,2.45,10.4,31.5,25.98,17.04
2018,3,14,8,0,0.0,50.0,2.6,10.7,50.0,41.35,30.37
2018,3,14,8,15,0.5,77.0,2.7,10.8,77.0,64.42,50.21
2018,3,14,8,30,1.0,104.0,2.8,10.9,104.0,88.57,70.72
2018,3,14,8,45,0.5,111.5,2.9,11.0,111.5,94.69,75.65
2018,3,14,9,0,0.0,119.0,3.0,11.1,119.0,100.82,80.56
2018,3,14,9,15,1.0,135.5,3.05,11.1,136.0,116.21,93.3
2018,3,14,9,30,2.0,152.0,3.1,11.1,153.0,131.82,106.12
2018,3,14,9,45,13.0,182.0,3.1,11.1,190.0,168.3,136.51
2018,3,14,10,0,24.0,212.0,3.1,11.1,227.0,219.0,178.18
2018,3,14,10,15,37.0,252.0,3.1,11.1,276.5,272.57,221.57
2018,3,14,10,30,50.0,292.0,3.1,11.1,326.0,327.83,265.64
2018,3,14,10,45,38.5,254.0,3.1,11.1,281.0,277.85,224.96
2018,3,14,11,0,27.0,216.0,3.1,11.1,236.0,228.53,184.79
2018,3,14,11,15,13.5,140.5,3.05,11.1,150.5,141.32,113.09
2018,3,14,11,30,0.0,65.0,3.0,11.1,65.0,54.12,40.01
2018,3,14,11,45,76.0,144.0,2.95,11.15,202.0,222.18,182.33
