Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,45,786.0,92.5,4.3,11.0,480.0,590.71,487.68
2018,3,24,16,0,808.0,80.0,4.1,10.5,446.0,545.51,450.35
2018,3,24,16,15,752.5,79.5,3.85,10.15,389.0,469.85,386.8
2018,3,24,16,30,697.0,79.0,3.6,9.8,332.0,399.27,325.94
2018,3,24,16,45,634.5,73.0,3.3,9.4,276.0,324.92,260.73
2018,3,24,17,0,572.0,67.0,3.0,9.0,220.0,257.14,199.96
2018,3,24,17,15,519.5,57.5,2.65,8.3,173.0,195.54,144.02
2018,3,24,17,30,467.0,48.0,2.3,7.6,126.0,140.17,94.27
2018,3,24,17,45,361.5,38.0,1.95,6.9,85.5,84.38,49.14
2018,3,24,18,0,256.0,28.0,1.6,6.2,45.0,41.31,11.21
2018,3,24,18,15,134.0,15.0,1.55,6.0,23.5,12.8,0.0
2018,3,24,18,30,12.0,2.0,1.5,5.8,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.45,5.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,5,45,2.0,1.5,1.05,4.1,1.5,0.0,0.0
2018,3,25,6,0,4.0,3.0,1.0,4.3,3.0,0.0,0.0
2018,3,25,6,15,6.0,14.0,1.05,5.1,14.5,12.0,0.0
2018,3,25,6,30,8.0,25.0,1.1,5.9,26.0,21.77,10.19
2018,3,25,6,45,101.5,44.5,1.15,6.65,63.0,56.46,37.96
2018,3,25,7,0,195.0,64.0,1.2,7.4,100.0,101.69,74.15
2018,3,25,7,15,244.0,81.5,1.35,7.85,141.0,145.27,112.13
2018,3,25,7,30,293.0,99.0,1.5,8.3,182.0,195.05,155.84
2018,3,25,7,45,464.5,97.0,1.65,8.7,258.5,287.45,233.18
2018,3,25,8,0,636.0,95.0,1.8,9.1,335.0,398.68,325.55
2018,3,25,8,15,682.5,99.5,1.85,9.35,390.0,466.68,382.29
2018,3,25,8,30,729.0,104.0,1.9,9.6,445.0,538.34,440.41
2018,3,25,8,45,675.5,128.0,1.95,9.9,469.0,571.09,465.94
2018,3,25,9,0,622.0,152.0,2.0,10.2,493.0,596.06,484.52
2018,3,25,9,15,523.5,185.5,2.1,10.5,488.0,584.88,474.52
2018,3,25,9,30,425.0,219.0,2.2,10.8,483.0,569.37,460.62
2018,3,25,9,45,392.0,231.0,2.25,11.05,485.5,575.22,463.92
2018,3,25,10,0,359.0,243.0,2.3,11.3,488.0,560.08,451.34
2018,3,25,10,15,283.0,273.5,2.4,11.5,472.0,538.98,432.85
2018,3,25,10,30,207.0,304.0,2.5,11.7,456.0,494.21,396.31
2018,3,25,10,45,434.0,260.0,2.55,11.85,591.5,704.47,559.34
2018,3,25,11,0,661.0,216.0,2.6,12.0,727.0,895.53,699.12
2018,3,25,11,15,755.0,182.5,2.7,12.1,777.0,966.4,746.64
2018,3,25,11,30,849.0,149.0,2.8,12.2,827.0,1027.81,788.22
2018,3,25,11,45,844.5,145.0,2.85,12.25,825.0,1028.07,787.75
2018,3,25,12,0,840.0,141.0,2.9,12.3,823.0,1024.4,785.38
2018,3,25,12,15,804.0,154.0,3.0,12.4,806.5,1003.21,771.49
2018,3,25,12,30,768.0,167.0,3.1,12.5,790.0,977.98,754.96
2018,3,25,12,45,806.5,157.5,3.15,12.55,805.5,1000.97,771.61
2018,3,25,13,0,845.0,148.0,3.2,12.6,821.0,1019.45,784.79
2018,3,25,13,15,858.5,137.0,3.2,12.6,808.5,1007.06,776.65
2018,3,25,13,30,872.0,126.0,3.2,12.6,796.0,990.3,765.89
2018,3,25,13,45,690.0,186.5,3.25,12.6,706.5,870.24,682.72
2018,3,25,14,0,508.0,247.0,3.3,12.6,617.0,739.8,586.68
2018,3,25,14,15,542.5,228.5,3.25,12.5,608.5,732.43,583.68
2018,3,25,14,30,577.0,210.0,3.2,12.4,600.0,720.6,576.38
2018,3,25,14,45,552.5,204.0,3.2,12.35,560.5,670.04,539.0
2018,3,25,15,0,528.0,198.0,3.2,12.3,521.0,619.49,501.24
2018,3,25,15,15,489.5,191.0,3.2,12.3,474.0,558.4,454.41
2018,3,25,15,30,451.0,184.0,3.2,12.3,427.0,499.38,408.31
2018,3,25,15,45,272.0,173.5,3.05,12.0,316.0,342.59,282.17
2018,3,25,16,0,93.0,163.0,2.9,11.7,205.0,207.81,170.64
2018,3,25,16,15,77.0,141.5,2.65,11.3,173.5,165.24,135.46
2018,3,25,16,30,61.0,120.0,2.4,10.9,142.0,133.49,108.71
2018,3,25,16,45,253.0,98.5,2.2,10.5,169.5,193.07,156.04
2018,3,25,17,0,445.0,77.0,2.0,10.1,197.0,221.56,172.36
2018,3,25,17,15,478.0,62.0,1.8,9.35,165.5,187.92,138.16
2018,3,25,17,30,511.0,47.0,1.6,8.6,134.0,146.07,96.87
2018,3,25,17,45,384.0,37.5,1.45,7.85,90.0,85.56,49.17
2018,3,25,18,0,257.0,28.0,1.3,7.1,46.0,40.72,12.81
2018,3,25,18,15,135.5,15.5,1.3,6.85,24.0,13.23,0.0
2018,3,25,18,30,14.0,3.0,1.3,6.6,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.5,1.35,6.4,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.5,1.6,2.95,2.0,0.0,0.0
2018,3,26,6,0,27.0,5.0,1.6,3.2,4.0,0.0,0.0
2018,3,26,6,15,161.0,18.5,1.9,4.0,31.0,17.19,0.0
2018,3,26,6,30,295.0,32.0,2.2,4.8,58.0,53.88,25.94
2018,3,26,6,45,444.5,39.0,2.45,5.65,108.0,103.71,63.0
2018,3,26,7,0,594.0,46.0,2.7,6.5,158.0,172.67,118.73
2018,3,26,7,15,659.0,51.5,2.9,7.15,212.0,236.5,176.76
2018,3,26,7,30,724.0,57.0,3.1,7.8,266.0,307.4,241.4
2018,3,26,7,45,766.5,61.0,3.3,8.5,320.5,374.88,302.76
2018,3,26,8,0,809.0,65.0,3.5,9.2,375.0,446.11,365.43
2018,3,26,8,15,836.5,68.5,3.6,9.8,427.5,512.46,422.19
2018,3,26,8,30,864.0,72.0,3.7,10.4,480.0,580.01,477.85
2018,3,26,8,45,882.5,75.0,3.8,11.0,528.5,638.32,524.5
2018,3,26,9,0,901.0,78.0,3.9,11.6,577.0,699.32,571.61
2018,3,26,9,15,914.5,80.0,3.95,12.1,620.0,754.76,611.9
2018,3,26,9,30,928.0,82.0,4.0,12.6,663.0,808.55,649.15
2018,3,26,9,45,939.0,84.5,4.1,13.05,701.5,858.93,683.65
2018,3,26,10,0,950.0,87.0,4.2,13.5,740.0,906.87,715.98
2018,3,26,10,15,957.0,88.5,4.2,13.85,771.0,947.49,742.47
2018,3,26,10,30,964.0,90.0,4.2,14.2,802.0,984.91,766.5
2018,3,26,10,45,966.5,91.5,4.2,14.55,824.0,1014.72,785.05
2018,3,26,11,0,969.0,93.0,4.2,14.9,846.0,1040.74,800.97
2018,3,26,11,15,975.0,92.0,4.2,15.15,862.5,1063.5,814.97
2018,3,26,11,30,981.0,91.0,4.2,15.4,879.0,1082.35,826.36
2018,3,26,11,45,984.5,90.0,4.2,15.65,887.0,1094.65,833.41
2018,3,26,12,0,988.0,89.0,4.2,15.9,895.0,1102.76,837.79
2018,3,26,12,15,984.5,90.0,4.15,16.05,892.5,1101.77,836.16
2018,3,26,12,30,981.0,91.0,4.1,16.2,890.0,1096.51,831.87
2018,3,26,12,45,975.5,92.5,4.05,16.35,880.0,1085.6,823.96
2018,3,26,13,0,970.0,94.0,4.0,16.5,870.0,1070.59,813.48
2018,3,26,13,15,963.0,94.5,3.95,16.5,851.5,1049.04,799.16
2018,3,26,13,30,956.0,95.0,3.9,16.5,833.0,1023.7,782.39
2018,3,26,13,45,946.5,95.0,3.9,16.55,807.0,991.85,761.4
2018,3,26,14,0,937.0,95.0,3.9,16.6,781.0,956.69,738.11
2018,3,26,14,15,926.0,94.5,3.85,16.55,748.0,916.58,711.22
2018,3,26,14,30,915.0,94.0,3.8,16.5,715.0,873.7,682.24
2018,3,26,14,45,898.5,93.0,3.75,16.45,675.0,823.4,647.68
2018,3,26,15,0,882.0,92.0,3.7,16.4,635.0,771.3,611.45
2018,3,26,15,15,865.0,89.5,3.7,16.4,590.5,721.23,576.14
2018,3,26,15,30,848.0,87.0,3.7,16.4,546.0,663.81,532.63
2018,3,26,15,45,823.0,84.5,3.45,16.0,497.0,600.77,483.61
2018,3,26,16,0,798.0,82.0,3.2,15.6,448.0,538.1,433.49
2018,3,26,16,15,763.0,78.0,2.8,15.0,395.5,469.69,377.33
2018,3,26,16,30,728.0,74.0,2.4,14.4,343.0,403.57,321.31
2018,3,26,16,45,679.5,69.0,2.05,13.8,290.0,334.19,261.38
2018,3,26,17,0,631.0,64.0,1.7,13.2,237.0,269.36,203.93
2018,3,26,17,15,558.0,57.0,1.65,12.3,185.5,201.66,144.91
2018,3,26,17,30,485.0,50.0,1.6,11.4,134.0,142.64,94.06
2018,3,26,17,45,366.0,39.5,1.55,10.45,90.5,84.09,48.45
2018,3,26,18,0,247.0,29.0,1.5,9.5,47.0,40.41,14.3
2018,3,26,18,15,130.0,15.5,1.5,9.3,24.5,13.23,0.0
2018,3,26,18,30,13.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.5,8.85,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.3,5.3,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.3,5.7,6.0,5.12,0.0
2018,3,27,6,15,190.0,19.0,1.4,6.8,34.5,17.9,0.0
2018,3,27,6,30,336.0,32.0,1.5,7.9,63.0,56.95,27.49
2018,3,27,6,45,445.0,40.0,1.6,9.0,109.5,104.71,63.18
2018,3,27,7,0,554.0,48.0,1.7,10.1,156.0,166.42,113.49
2018,3,27,7,15,618.5,55.0,1.8,10.75,209.0,228.76,168.89
2018,3,27,7,30,683.0,62.0,1.9,11.4,262.0,298.59,230.93
2018,3,27,7,45,724.5,66.5,2.05,12.1,315.0,363.94,288.85
2018,3,27,8,0,766.0,71.0,2.2,12.8,368.0,432.79,347.9
2018,3,27,8,15,795.5,74.5,2.3,13.4,420.0,497.75,401.98
2018,3,27,8,30,825.0,78.0,2.4,14.0,472.0,564.19,455.28
2018,3,27,8,45,822.5,86.5,2.5,14.6,512.5,617.22,496.37
2018,3,27,9,0,820.0,95.0,2.6,15.2,553.0,667.76,534.19
2018,3,27,9,15,838.5,98.5,2.7,15.65,597.5,725.41,576.61
2018,3,27,9,30,857.0,102.0,2.8,16.1,642.0,782.09,615.5
2018,3,27,9,45,883.5,99.5,2.85,16.6,684.5,829.87,646.99
2018,3,27,10,0,910.0,97.0,2.9,17.1,727.0,883.37,682.08
2018,3,27,10,15,917.0,98.0,2.95,17.45,756.5,922.01,706.72
2018,3,27,10,30,924.0,99.0,3.0,17.8,786.0,957.59,729.18
2018,3,27,10,45,930.0,100.0,3.0,18.15,809.5,988.97,748.27
2018,3,27,11,0,936.0,101.0,3.0,18.5,833.0,1016.88,764.96
2018,3,27,11,15,925.0,108.5,3.05,18.75,843.5,1031.53,773.54
2018,3,27,11,30,914.0,116.0,3.1,19.0,854.0,1041.83,779.47
2018,3,27,11,45,832.0,159.0,3.1,19.3,835.5,1027.76,768.78
2018,3,27,12,0,750.0,202.0,3.1,19.6,817.0,1004.43,752.26
2018,3,27,12,15,744.0,205.0,3.1,19.7,814.5,1002.64,750.95
2018,3,27,12,30,738.0,208.0,3.1,19.8,812.0,997.3,747.2
2018,3,27,12,45,759.0,194.0,3.1,19.95,809.5,997.65,747.29
2018,3,27,13,0,780.0,180.0,3.1,20.1,807.0,993.83,744.69
2018,3,27,13,15,803.5,163.5,3.05,20.15,798.0,977.85,733.98
2018,3,27,13,30,827.0,147.0,3.0,20.2,789.0,966.38,726.53
2018,3,27,13,45,825.0,141.5,2.95,20.3,765.0,937.95,707.55
2018,3,27,14,0,823.0,136.0,2.9,20.4,741.0,906.2,686.46
2018,3,27,14,15,841.0,121.5,2.85,20.4,717.0,879.07,668.81
2018,3,27,14,30,859.0,107.0,2.8,20.4,693.0,847.25,647.87
2018,3,27,14,45,877.0,94.0,2.7,20.4,664.0,805.47,619.56
2018,3,27,15,0,895.0,81.0,2.6,20.4,635.0,767.14,593.6
2018,3,27,15,15,879.0,79.0,2.6,20.4,591.0,712.31,556.11
2018,3,27,15,30,863.0,77.0,2.6,20.4,547.0,656.25,515.1
2018,3,27,15,45,838.5,73.5,2.25,20.1,496.5,592.55,465.99
2018,3,27,16,0,814.0,70.0,1.9,19.8,446.0,532.06,417.96
2018,3,27,16,15,784.5,67.0,1.65,19.2,395.5,466.79,365.76
2018,3,27,16,30,755.0,64.0,1.4,18.6,345.0,403.15,313.08
2018,3,27,16,45,711.5,60.0,1.15,17.95,293.0,335.25,255.65
2018,3,27,17,0,668.0,56.0,0.9,17.3,241.0,271.42,200.09
2018,3,27,17,15,577.5,52.0,0.95,16.4,187.5,200.03,140.01
2018,3,27,17,30,487.0,48.0,1.0,15.5,134.0,139.77,89.97
2018,3,27,17,45,355.0,37.5,1.05,14.65,89.0,79.91,44.89
2018,3,27,18,0,223.0,27.0,1.1,13.8,44.0,36.74,13.47
2018,3,27,18,15,121.0,15.0,1.1,13.5,23.0,12.8,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.2,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,28,5,45,23.0,3.0,1.0,8.9,3.0,0.0,0.0
2018,3,28,6,0,46.0,6.0,1.0,9.1,6.0,5.12,0.0
2018,3,28,6,15,187.5,19.5,1.15,9.85,35.5,18.48,0.0
2018,3,28,6,30,329.0,33.0,1.3,10.6,65.0,57.31,28.37
2018,3,28,6,45,432.5,41.5,1.4,11.35,111.0,104.34,63.01
2018,3,28,7,0,536.0,50.0,1.5,12.1,157.0,164.64,111.97
2018,3,28,7,15,600.0,56.5,1.55,12.75,209.0,225.24,165.26
2018,3,28,7,30,664.0,63.0,1.6,13.4,261.0,293.23,224.99
2018,3,28,7,45,706.5,68.0,1.65,14.1,314.0,358.33,281.76
2018,3,28,8,0,749.0,73.0,1.7,14.8,367.0,427.05,339.6
2018,3,28,8,15,779.0,76.0,1.75,15.45,418.0,490.74,391.65
2018,3,28,8,30,809.0,79.0,1.8,16.1,469.0,555.97,442.91
2018,3,28,8,45,831.5,82.0,1.85,16.75,517.5,617.72,489.67
2018,3,28,9,0,854.0,85.0,1.9,17.4,566.0,679.48,534.78
2018,3,28,9,15,874.0,85.5,1.9,17.9,610.0,730.87,570.39
2018,3,28,9,30,894.0,86.0,1.9,18.4,654.0,786.06,606.43
2018,3,28,9,45,910.5,85.5,1.95,18.85,692.5,836.03,638.65
2018,3,28,10,0,927.0,85.0,2.0,19.3,731.0,884.06,669.1
2018,3,28,10,15,935.0,86.5,2.05,19.7,762.0,924.59,694.25
2018,3,28,10,30,943.0,88.0,2.1,20.1,793.0,962.06,717.2
2018,3,28,10,45,948.5,88.5,2.15,20.5,816.0,992.83,735.61
2018,3,28,11,0,954.0,89.0,2.2,20.9,839.0,1020.02,751.69
2018,3,28,11,15,957.5,90.0,2.25,21.15,855.0,1042.08,764.92
2018,3,28,11,30,961.0,91.0,2.3,21.4,871.0,1060.23,775.74
2018,3,28,11,45,962.5,91.5,2.35,21.65,878.5,1071.8,782.48
2018,3,28,12,0,964.0,92.0,2.4,21.9,886.0,1079.25,786.77
2018,3,28,12,15,963.5,92.0,2.5,22.05,885.0,1079.97,787.83
2018,3,28,12,30,963.0,92.0,2.6,22.2,884.0,1076.52,786.39
2018,3,28,12,45,961.0,92.0,2.65,22.35,875.0,1067.42,780.91
2018,3,28,13,0,959.0,92.0,2.7,22.5,866.0,1054.23,772.96
2018,3,28,13,15,955.0,91.0,2.7,22.55,848.5,1033.98,760.34
2018,3,28,13,30,951.0,90.0,2.7,22.6,831.0,1009.88,745.33
2018,3,28,13,45,944.5,89.0,2.7,22.7,806.0,979.73,726.26
2018,3,28,14,0,938.0,88.0,2.7,22.8,781.0,946.14,704.9
2018,3,28,14,15,929.5,87.0,2.65,22.75,749.5,907.55,680.12
2018,3,28,14,30,921.0,86.0,2.6,22.7,718.0,866.03,653.22
2018,3,28,14,45,909.0,84.5,2.55,22.7,679.5,818.5,621.86
2018,3,28,15,0,897.0,83.0,2.5,22.7,641.0,768.79,588.68
2018,3,28,15,15,881.5,80.5,2.5,22.7,596.5,713.66,551.5
2018,3,28,15,30,866.0,78.0,2.5,22.7,552.0,657.25,510.56
2018,3,28,15,45,843.5,75.0,2.2,22.35,503.0,598.7,465.9
2018,3,28,16,0,821.0,72.0,1.9,22.0,454.0,536.0,417.01
2018,3,28,16,15,791.0,68.5,1.7,21.35,402.5,469.57,364.68
2018,3,28,16,30,761.0,65.0,1.5,20.7,351.0,404.83,311.82
2018,3,28,16,45,718.5,60.5,1.25,20.1,298.0,336.5,254.4
2018,3,28,17,0,676.0,56.0,1.0,19.5,245.0,272.13,198.75
2018,3,28,17,15,611.0,50.0,1.05,18.55,193.5,204.6,141.33
2018,3,28,17,30,546.0,44.0,1.1,17.6,142.0,145.17,91.18
2018,3,28,17,45,368.5,36.0,1.1,16.65,92.5,79.0,43.4
2018,3,28,18,0,191.0,28.0,1.1,15.7,43.0,34.17,13.35
2018,3,28,18,15,107.0,15.5,1.1,15.4,22.5,13.23,0.0
2018,3,28,18,30,23.0,3.0,1.1,15.1,2.0,0.0,0.0
2018,3,28,18,45,11.5,1.5,1.15,14.75,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.0,1.0,10.95,4.0,0.0,0.0
2018,3,29,6,0,52.0,8.0,1.0,11.1,8.0,6.83,0.0
2018,3,29,6,15,144.5,21.5,1.1,11.85,33.5,18.62,0.0
2018,3,29,6,30,237.0,35.0,1.2,12.6,59.0,50.59,26.51
2018,3,29,6,45,305.0,48.0,1.3,13.4,98.0,90.18,56.51
2018,3,29,7,0,373.0,61.0,1.4,14.2,137.0,138.57,96.16
2018,3,29,7,15,427.5,72.5,1.45,14.8,183.5,190.48,141.02
2018,3,29,7,30,482.0,84.0,1.5,15.4,230.0,252.9,194.76
2018,3,29,7,45,483.0,101.5,1.55,16.05,271.0,298.32,234.84
2018,3,29,8,0,484.0,119.0,1.6,16.7,312.0,347.21,276.13
2018,3,29,8,15,559.0,121.0,1.6,17.35,372.0,423.61,337.01
2018,3,29,8,30,634.0,123.0,1.6,18.0,432.0,502.41,397.82
2018,3,29,8,45,667.5,126.5,1.65,18.6,480.0,563.23,443.52
2018,3,29,9,0,701.0,130.0,1.7,19.2,528.0,625.56,489.01
2018,3,29,9,15,712.0,137.5,1.7,19.8,568.0,676.95,524.7
2018,3,29,9,30,723.0,145.0,1.7,20.4,608.0,727.09,558.48
2018,3,29,9,45,826.5,116.5,1.75,21.0,674.0,808.54,613.16
2018,3,29,10,0,930.0,88.0,1.8,21.6,740.0,889.23,664.75
2018,3,29,10,15,938.0,89.0,1.85,22.05,770.5,929.23,688.66
2018,3,29,10,30,946.0,90.0,1.9,22.5,801.0,966.15,710.76
2018,3,29,10,45,951.0,91.5,1.95,22.95,824.5,997.53,729.15
2018,3,29,11,0,956.0,93.0,2.0,23.4,848.0,1025.3,745.2
2018,3,29,11,15,950.0,98.0,2.05,23.65,860.5,1042.4,755.07
2018,3,29,11,30,944.0,103.0,2.1,23.9,873.0,1055.25,762.45
2018,3,29,11,45,954.5,99.5,2.2,24.2,883.5,1071.24,772.46
2018,3,29,12,0,965.0,96.0,2.3,24.5,894.0,1083.25,780.01
2018,3,29,12,15,965.0,96.0,2.3,24.6,893.5,1084.39,780.25
2018,3,29,12,30,965.0,96.0,2.3,24.7,893.0,1081.35,778.13
2018,3,29,12,45,963.5,96.0,2.35,24.85,884.5,1072.65,773.07
2018,3,29,13,0,962.0,96.0,2.4,25.0,876.0,1059.85,765.58
2018,3,29,13,15,920.5,112.0,2.4,25.0,846.0,1021.44,741.72
2018,3,29,13,30,879.0,128.0,2.4,25.0,816.0,980.08,716.07
2018,3,29,13,45,840.0,139.0,2.4,25.05,780.0,945.5,694.55
2018,3,29,14,0,801.0,150.0,2.4,25.1,744.0,897.08,663.66
2018,3,29,14,15,795.5,142.5,2.35,25.05,711.5,857.74,638.52
2018,3,29,14,30,790.0,135.0,2.3,25.0,679.0,815.69,611.26
2018,3,29,14,45,780.5,129.0,2.3,24.9,642.0,769.49,581.38
2018,3,29,15,0,771.0,123.0,2.3,24.8,605.0,721.32,549.47
2018,3,29,15,15,655.0,144.5,2.3,24.8,534.0,627.99,481.89
2018,3,29,15,30,539.0,166.0,2.3,24.8,463.0,532.65,411.66
2018,3,29,15,45,676.0,121.0,2.15,24.3,460.0,545.64,422.53
2018,3,29,16,0,813.0,76.0,2.0,23.8,457.0,533.85,412.96
2018,3,29,16,15,795.0,72.0,1.8,23.1,409.5,473.17,364.94
2018,3,29,16,30,777.0,68.0,1.6,22.4,362.0,412.81,315.63
2018,3,29,16,45,727.0,64.0,1.4,21.7,306.5,341.28,256.39
2018,3,29,17,0,677.0,60.0,1.2,21.0,251.0,274.58,199.58
2018,3,29,17,15,599.5,54.5,1.2,19.95,197.5,204.55,140.9
2018,3,29,17,30,522.0,49.0,1.2,18.9,144.0,144.1,90.88
2018,3,29,17,45,421.0,39.5,1.2,17.85,100.0,86.93,47.59
2018,3,29,18,0,320.0,30.0,1.2,16.8,56.0,42.64,17.08
2018,3,29,18,15,171.0,17.0,1.2,16.4,29.5,14.51,0.0
2018,3,29,18,30,22.0,4.0,1.2,16.0,3.0,0.0,0.0
2018,3,29,18,45,11.0,2.0,1.2,15.65,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,30,5,45,8.0,3.5,1.15,11.2,3.5,0.0,0.0
2018,3,30,6,0,16.0,7.0,1.1,11.4,7.0,5.97,0.0
2018,3,30,6,15,68.0,23.0,1.15,12.3,29.5,19.05,0.0
2018,3,30,6,30,120.0,39.0,1.2,13.2,52.0,43.75,25.46
2018,3,30,6,45,197.0,55.0,1.3,14.1,90.0,78.59,51.6
2018,3,30,7,0,274.0,71.0,1.4,15.0,128.0,127.18,90.5
2018,3,30,7,15,327.5,86.5,1.35,15.5,173.5,176.38,132.21
2018,3,30,7,30,381.0,102.0,1.3,16.0,219.0,232.17,179.54
2018,3,30,7,45,451.5,108.5,1.3,16.55,272.0,292.4,229.72
2018,3,30,8,0,522.0,115.0,1.3,17.1,325.0,360.31,285.07
2018,3,30,8,15,503.0,136.5,1.2,17.8,360.5,404.33,320.02
2018,3,30,8,30,484.0,158.0,1.1,18.5,396.0,445.22,350.87
2018,3,30,8,45,474.5,179.0,1.05,19.25,431.0,488.41,382.12
2018,3,30,9,0,465.0,200.0,1.0,20.0,466.0,529.44,410.46
2018,3,30,9,15,431.0,228.5,1.0,20.65,489.5,557.87,428.77
2018,3,30,9,30,397.0,257.0,1.0,21.3,513.0,568.47,434.11
2018,3,30,9,45,370.5,277.5,1.05,22.0,527.0,586.16,444.66
2018,3,30,10,0,344.0,298.0,1.1,22.7,541.0,600.57,452.58
2018,3,30,10,15,380.0,304.5,1.1,23.1,583.0,652.29,487.76
2018,3,30,10,30,416.0,311.0,1.1,23.5,625.0,720.58,532.72
2018,3,30,10,45,434.5,313.5,1.15,23.9,650.5,753.86,553.83
2018,3,30,11,0,453.0,316.0,1.2,24.3,676.0,785.93,574.33
2018,3,30,11,15,388.5,348.5,1.2,24.5,661.0,748.87,547.09
2018,3,30,11,30,324.0,381.0,1.2,24.7,646.0,725.56,529.25
2018,3,30,11,45,330.0,381.0,1.2,24.9,653.0,735.41,535.61
2018,3,30,12,0,336.0,381.0,1.2,25.1,660.0,743.62,540.57
2018,3,30,12,15,409.0,353.5,1.2,25.2,693.0,805.67,582.81
2018,3,30,12,30,482.0,326.0,1.2,25.3,726.0,849.99,612.65
2018,3,30,12,45,636.0,254.0,1.2,25.45,775.5,930.76,667.63
2018,3,30,13,0,790.0,182.0,1.2,25.6,825.0,1000.58,711.33
2018,3,30,13,15,776.5,183.0,1.25,25.6,804.5,974.93,695.78
2018,3,30,13,30,763.0,184.0,1.3,25.6,784.0,946.25,679.48
2018,3,30,13,45,718.0,193.5,1.3,25.65,744.5,894.52,647.45
2018,3,30,14,0,673.0,203.0,1.3,25.7,705.0,841.58,614.19
2018,3,30,14,15,712.5,176.5,1.3,25.65,688.0,825.08,605.32
2018,3,30,14,30,752.0,150.0,1.3,25.6,671.0,802.5,591.77
2018,3,30,14,45,698.0,157.5,1.3,25.55,620.5,736.17,548.02
2018,3,30,15,0,644.0,165.0,1.3,25.5,570.0,671.19,503.75
2018,3,30,15,15,527.5,185.0,1.3,25.5,501.5,570.95,432.73
2018,3,30,15,30,411.0,205.0,1.3,25.5,433.0,486.15,370.97
2018,3,30,15,45,520.5,158.5,1.25,25.15,421.0,481.95,369.7
2018,3,30,16,0,630.0,112.0,1.2,24.8,409.0,470.37,360.89
2018,3,30,16,15,532.5,117.0,1.1,24.05,348.5,389.22,298.94
2018,3,30,16,30,435.0,122.0,1.0,23.3,288.0,313.36,240.2
2018,3,30,16,45,261.5,111.5,0.95,22.5,207.0,204.08,155.68
2018,3,30,17,0,88.0,101.0,0.9,21.7,126.0,119.27,90.41
2018,3,30,17,15,58.5,84.0,0.95,20.8,99.0,86.86,64.39
2018,3,30,17,30,29.0,67.0,1.0,19.9,72.0,62.58,44.99
2018,3,30,17,45,16.5,47.5,1.05,18.95,50.0,41.97,27.96
2018,3,30,18,0,4.0,28.0,1.1,18.0,28.0,23.1,10.99
2018,3,30,18,15,6.5,15.5,1.1,17.6,15.5,13.23,0.0
2018,3,30,18,30,9.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,3,30,18,45,4.5,1.5,1.1,16.75,1.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.1,11.65,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.1,11.9,8.0,6.83,0.0
2018,3,31,6,15,83.5,24.0,1.25,12.65,32.5,20.07,2.11
2018,3,31,6,30,147.0,40.0,1.4,13.4,57.0,46.58,27.01
2018,3,31,6,45,211.0,56.0,1.55,14.2,94.0,83.79,55.41
2018,3,31,7,0,275.0,72.0,1.7,15.0,131.0,128.13,91.38
2018,3,31,7,15,263.0,92.5,1.75,15.5,161.5,159.44,120.43
2018,3,31,7,30,251.0,113.0,1.8,16.0,192.0,192.87,150.67
2018,3,31,7,45,292.0,131.5,1.8,16.5,239.0,243.76,193.34
2018,3,31,8,0,333.0,150.0,1.8,17.0,286.0,299.34,238.98
2018,3,31,8,15,316.5,173.5,1.8,17.65,316.0,334.67,267.44
2018,3,31,8,30,300.0,197.0,1.8,18.3,346.0,367.71,292.99
2018,3,31,8,45,264.0,226.0,1.85,18.95,366.5,391.8,310.52
2018,3,31,9,0,228.0,255.0,1.9,19.6,387.0,400.02,315.37
2018,3,31,9,15,234.0,275.5,1.95,20.15,419.5,436.73,342.25
2018,3,31,9,30,240.0,296.0,2.0,20.7,452.0,473.44,368.45
2018,3,31,9,45,251.5,312.0,2.05,21.2,483.5,524.62,404.82
2018,3,31,10,0,263.0,328.0,2.1,21.7,515.0,562.11,430.71
2018,3,31,10,15,268.5,342.5,2.15,22.1,540.0,592.67,451.42
2018,3,31,10,30,274.0,357.0,2.2,22.5,565.0,622.52,471.45
2018,3,31,10,45,289.0,365.0,2.25,22.85,590.5,653.69,492.63
2018,3,31,11,0,304.0,373.0,2.3,23.2,616.0,684.25,513.21
2018,3,31,11,15,398.5,346.0,2.35,23.35,670.5,754.84,564.11
2018,3,31,11,30,493.0,319.0,2.4,23.5,725.0,845.04,626.61
2018,3,31,11,45,539.0,302.5,2.5,23.65,749.5,880.05,650.7
2018,3,31,12,0,585.0,286.0,2.6,23.8,774.0,912.71,673.62
2018,3,31,12,15,645.0,259.0,2.7,23.8,796.5,951.01,701.01
2018,3,31,12,30,705.0,232.0,2.8,23.8,819.0,982.29,723.21
2018,3,31,12,45,707.5,226.5,2.85,23.8,810.5,973.26,717.64
2018,3,31,13,0,710.0,221.0,2.9,23.8,802.0,960.79,710.27
2018,3,31,13,15,724.0,208.0,2.9,23.7,790.0,948.44,702.97
2018,3,31,13,30,738.0,195.0,2.9,23.6,778.0,932.2,693.15
2018,3,31,13,45,780.5,167.5,2.95,23.45,767.0,922.91,688.63
2018,3,31,14,0,823.0,140.0,3.0,23.3,756.0,902.66,676.71
2018,3,31,14,15,785.5,146.5,2.95,23.0,714.5,849.27,641.89
2018,3,31,14,30,748.0,153.0,2.9,22.7,673.0,800.36,609.97
2018,3,31,14,45,717.0,152.0,2.9,22.45,628.5,743.45,571.54
2018,3,31,15,0,686.0,151.0,2.9,22.2,584.0,686.43,531.52
2018,3,31,15,15,679.0,142.0,2.9,22.2,545.5,638.37,496.99
2018,3,31,15,30,672.0,133.0,2.9,22.2,507.0,588.91,460.48
2018,3,31,15,45,586.5,139.5,2.8,21.25,445.5,506.78,399.05
2018,3,31,16,0,501.0,146.0,2.7,20.3,384.0,426.5,337.59
2018,3,31,16,15,508.0,128.0,2.6,19.5,346.0,381.25,301.76
2018,3,31,16,30,515.0,110.0,2.5,18.7,308.0,334.29,262.84
2018,3,31,16,45,474.0,97.5,2.35,17.95,259.0,273.62,211.94
2018,3,31,17,0,433.0,85.0,2.2,17.2,210.0,217.36,163.68
2018,3,31,17,15,378.5,72.5,2.05,16.2,165.5,162.62,116.91
2018,3,31,17,30,324.0,60.0,1.9,15.2,121.0,114.58,76.53
2018,3,31,17,45,251.0,45.5,1.75,14.2,84.0,69.72,41.7
2018,3,31,18,0,178.0,31.0,1.6,13.2,47.0,34.38,16.16
2018,3,31,18,15,100.5,17.5,1.65,12.8,25.5,14.94,0.0
2018,3,31,18,30,23.0,4.0,1.7,12.4,4.0,0.0,0.0
2018,3,31,18,45,11.5,2.0,1.7,11.95,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,45,36.0,6.5,1.3,8.55,7.0,0.0,0.0
2018,4,1,6,0,72.0,13.0,1.4,9.0,14.0,11.1,0.0
2018,4,1,6,15,200.5,27.0,1.6,9.7,47.0,23.79,6.08
2018,4,1,6,30,329.0,41.0,1.8,10.4,80.0,64.39,35.57
2018,4,1,6,45,425.0,51.0,2.0,11.1,127.5,111.91,70.34
2018,4,1,7,0,521.0,61.0,2.2,11.8,175.0,171.78,119.3
2018,4,1,7,15,582.5,68.0,2.15,12.45,227.5,231.43,171.71
2018,4,1,7,30,644.0,75.0,2.1,13.1,280.0,298.13,230.19
2018,4,1,7,45,685.0,81.5,2.1,13.75,333.5,362.89,286.52
2018,4,1,8,0,726.0,88.0,2.1,14.4,387.0,431.4,344.08
2018,4,1,8,15,755.5,92.0,2.05,15.1,438.0,494.77,395.47
2018,4,1,8,30,785.0,96.0,2.0,15.8,489.0,558.9,445.4
2018,4,1,8,45,805.0,99.5,2.0,16.45,536.0,618.31,490.15
2018,4,1,9,0,825.0,103.0,2.0,17.1,583.0,677.5,533.12
2018,4,1,9,15,845.0,104.5,2.0,17.7,627.0,734.04,572.87
2018,4,1,9,30,865.0,106.0,2.0,18.3,671.0,789.63,609.21
2018,4,1,9,45,882.0,105.5,2.05,18.9,709.0,831.84,635.74
2018,4,1,10,0,899.0,105.0,2.1,19.5,747.0,879.02,665.42
2018,4,1,10,15,908.0,106.5,2.2,19.9,778.0,919.13,690.88
2018,4,1,10,30,917.0,108.0,2.3,20.3,809.0,956.33,714.27
2018,4,1,10,45,923.0,109.0,2.4,20.7,832.0,987.07,733.3
2018,4,1,11,0,929.0,110.0,2.5,21.1,855.0,1014.34,750.06
2018,4,1,11,15,933.0,110.5,2.6,21.3,870.5,1035.53,763.47
2018,4,1,11,30,937.0,111.0,2.7,21.5,886.0,1052.9,774.54
2018,4,1,11,45,938.5,111.5,2.8,21.7,893.0,1063.87,781.59
2018,4,1,12,0,940.0,112.0,2.9,21.9,900.0,1070.82,786.21
2018,4,1,12,15,940.0,111.5,3.0,21.95,899.0,1071.16,787.15
2018,4,1,12,30,940.0,111.0,3.1,22.0,898.0,1067.44,785.62
2018,4,1,12,45,938.0,110.5,3.2,22.05,888.5,1057.67,780.29
2018,4,1,13,0,936.0,110.0,3.3,22.1,879.0,1043.91,772.46
2018,4,1,13,15,931.5,109.5,3.4,21.95,861.5,1023.84,761.12
2018,4,1,13,30,927.0,109.0,3.5,21.8,844.0,1000.03,747.3
2018,4,1,13,45,920.0,108.0,3.55,21.7,818.5,969.79,728.61
2018,4,1,14,0,913.0,107.0,3.6,21.6,793.0,936.24,707.6
2018,4,1,14,15,903.5,105.5,3.65,21.35,761.0,896.87,682.84
2018,4,1,14,30,894.0,104.0,3.7,21.1,729.0,854.75,655.89
2018,4,1,14,45,881.5,102.0,3.75,20.85,690.0,807.22,624.74
2018,4,1,15,0,869.0,100.0,3.8,20.6,651.0,763.8,596.11
2018,4,1,15,15,851.5,97.5,3.8,20.6,606.5,707.67,555.85
2018,4,1,15,30,834.0,95.0,3.8,20.6,562.0,650.53,513.04
2018,4,1,15,45,811.0,91.5,3.85,19.75,513.0,588.43,466.92
2018,4,1,16,0,788.0,88.0,3.9,18.9,464.0,526.58,419.19
2018,4,1,16,15,751.5,83.0,3.8,18.2,409.5,457.33,363.41
2018,4,1,16,30,715.0,78.0,3.7,17.5,355.0,390.55,307.72
2018,4,1,16,45,663.0,73.5,3.65,16.8,301.0,321.55,248.8
2018,4,1,17,0,611.0,69.0,3.6,16.1,247.0,257.76,192.94
2018,4,1,17,15,547.0,62.5,3.35,15.25,198.0,194.85,138.01
2018,4,1,17,30,483.0,56.0,3.1,14.4,149.0,139.48,90.71
2018,4,1,17,45,370.0,45.5,2.85,13.55,103.5,83.29,48.23
2018,4,1,18,0,257.0,35.0,2.6,12.7,58.0,40.16,19.4
2018,4,1,18,15,141.5,20.0,2.55,12.3,31.5,17.07,0.0
2018,4,1,18,30,26.0,5.0,2.5,11.9,5.0,0.0,0.0
2018,4,1,18,45,13.0,2.5,2.45,11.5,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,5,45,25.5,6.5,2.65,9.35,7.0,0.0,0.0
2018,4,2,6,0,51.0,13.0,2.8,9.7,14.0,11.1,0.0
2018,4,2,6,15,146.5,27.5,2.95,10.2,43.0,23.59,8.13
2018,4,2,6,30,242.0,42.0,3.1,10.7,72.0,56.71,32.57
2018,4,2,6,45,280.0,56.5,3.3,11.15,107.0,93.82,61.71
2018,4,2,7,0,318.0,71.0,3.5,11.6,142.0,135.85,97.68
2018,4,2,7,15,294.5,92.0,3.5,12.05,171.5,171.87,131.89
2018,4,2,7,30,271.0,113.0,3.5,12.5,201.0,198.99,157.87
2018,4,2,7,45,420.0,114.5,3.55,12.9,277.0,284.89,229.17
2018,4,2,8,0,569.0,116.0,3.6,13.3,353.0,386.82,313.37
2018,4,2,8,15,548.5,134.5,3.55,13.85,386.5,424.64,345.32
2018,4,2,8,30,528.0,153.0,3.5,14.4,420.0,464.06,377.16
2018,4,2,8,45,420.5,200.0,3.5,14.95,425.0,473.44,383.15
2018,4,2,9,0,313.0,247.0,3.5,15.5,430.0,459.55,370.08
2018,4,2,9,15,386.0,244.5,3.45,16.0,487.0,526.35,421.92
2018,4,2,9,30,459.0,242.0,3.4,16.5,544.0,612.59,486.58
2018,4,2,9,45,655.0,179.5,3.35,17.0,636.5,736.54,580.17
2018,4,2,10,0,851.0,117.0,3.3,17.5,729.0,858.91,666.06
2018,4,2,10,15,882.0,109.0,3.3,17.85,766.0,898.05,690.53
2018,4,2,10,30,913.0,101.0,3.3,18.2,803.0,944.32,720.3
2018,4,2,10,45,918.5,102.0,3.3,18.55,825.5,974.38,738.62
2018,4,2,11,0,924.0,103.0,3.3,18.9,848.0,1000.97,754.64
2018,4,2,11,15,927.5,104.0,3.25,19.15,863.0,1022.01,766.8
2018,4,2,11,30,931.0,105.0,3.2,19.4,878.0,1039.25,776.49
2018,4,2,11,45,933.0,105.0,3.15,19.7,885.5,1050.04,781.83
2018,4,2,12,0,935.0,105.0,3.1,20.0,893.0,1056.85,784.7
2018,4,2,12,15,934.5,106.0,3.1,20.15,892.5,1058.2,785.03
2018,4,2,12,30,934.0,107.0,3.1,20.3,892.0,1055.5,782.91
2018,4,2,12,45,931.5,107.0,3.15,20.5,882.5,1045.74,776.61
2018,4,2,13,0,929.0,107.0,3.2,20.7,873.0,1032.04,767.89
2018,4,2,13,15,923.5,106.5,3.15,20.75,855.0,1011.06,754.06
2018,4,2,13,30,918.0,106.0,3.1,20.8,837.0,986.42,737.93
2018,4,2,13,45,910.0,105.5,3.1,20.85,811.5,955.98,718.36
2018,4,2,14,0,902.0,105.0,3.1,20.9,786.0,922.31,696.59
2018,4,2,14,15,891.0,104.0,3.05,20.8,753.5,882.52,670.58
2018,4,2,14,30,880.0,103.0,3.0,20.7,721.0,840.12,642.62
2018,4,2,14,45,865.5,102.5,3.0,20.6,682.5,793.13,611.47
2018,4,2,15,0,851.0,102.0,3.0,20.5,644.0,750.48,583.05
2018,4,2,15,15,834.0,99.0,3.0,20.5,600.0,694.98,543.36
2018,4,2,15,30,817.0,96.0,3.0,20.5,556.0,638.51,501.4
2018,4,2,15,45,796.0,92.0,2.9,20.05,508.0,577.97,455.65
2018,4,2,16,0,775.0,88.0,2.8,19.6,460.0,517.54,408.49
2018,4,2,16,15,744.5,83.5,2.75,19.05,409.0,452.49,356.43
2018,4,2,16,30,714.0,79.0,2.7,18.5,358.0,389.17,303.9
2018,4,2,16,45,661.0,75.0,2.6,17.9,304.0,320.47,245.75
2018,4,2,17,0,608.0,71.0,2.5,17.3,250.0,257.07,190.77
2018,4,2,17,15,493.5,65.5,2.45,16.35,192.0,183.64,129.79
2018,4,2,17,30,379.0,60.0,2.4,15.4,134.0,121.72,80.07
2018,4,2,17,45,279.5,47.0,2.35,14.45,92.5,72.23,42.85
2018,4,2,18,0,180.0,34.0,2.3,13.5,51.0,35.6,18.08
2018,4,2,18,15,104.0,20.0,2.35,13.0,28.5,15.57,0.0
2018,4,2,18,30,28.0,6.0,2.4,12.5,6.0,5.12,0.0
2018,4,2,18,45,14.0,3.0,2.4,12.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,45,43.5,8.0,1.25,7.4,9.0,0.0,0.0
2018,4,3,6,0,87.0,16.0,1.3,7.9,18.0,13.66,0.0
2018,4,3,6,15,223.5,31.0,1.45,8.65,55.0,27.39,11.65
2018,4,3,6,30,360.0,46.0,1.6,9.4,92.0,71.21,40.61
2018,4,3,6,45,458.0,55.0,1.75,10.1,141.5,120.21,76.34
2018,4,3,7,0,556.0,64.0,1.9,10.8,191.0,181.76,126.79
2018,4,3,7,15,618.5,70.5,1.95,11.45,245.5,243.45,181.08
2018,4,3,7,30,681.0,77.0,2.0,12.1,300.0,312.22,241.47
2018,4,3,7,45,724.0,81.0,2.0,12.75,354.5,377.48,298.32
2018,4,3,8,0,767.0,85.0,2.0,13.4,409.0,446.47,356.35
2018,4,3,8,15,794.0,88.5,2.0,14.1,460.0,510.01,408.08
2018,4,3,8,30,821.0,92.0,2.0,14.8,511.0,574.67,458.64
2018,4,3,8,45,841.5,95.0,2.05,15.45,559.0,635.55,504.77
2018,4,3,9,0,862.0,98.0,2.1,16.1,607.0,696.14,549.1
2018,4,3,9,15,876.0,101.5,2.1,16.7,650.5,751.97,588.28
2018,4,3,9,30,890.0,105.0,2.1,17.3,694.0,806.26,623.49
2018,4,3,9,45,899.5,107.5,2.15,17.85,730.5,846.47,648.77
2018,4,3,10,0,909.0,110.0,2.2,18.4,767.0,890.92,676.76
2018,4,3,10,15,915.5,112.0,2.15,18.9,796.5,929.52,699.53
2018,4,3,10,30,922.0,114.0,2.1,19.4,826.0,965.0,719.91
2018,4,3,10,45,927.0,115.5,2.1,19.85,849.0,995.27,737.34
2018,4,3,11,0,932.0,117.0,2.1,20.3,872.0,1022.0,752.41
2018,4,3,11,15,935.0,117.0,2.05,20.65,886.0,1041.57,762.5
2018,4,3,11,30,938.0,117.0,2.0,21.0,900.0,1057.28,770.19
2018,4,3,11,45,931.0,121.0,1.95,21.35,903.5,1063.24,771.76
2018,4,3,12,0,924.0,125.0,1.9,21.7,907.0,1065.08,770.93
2018,4,3,12,15,890.5,142.0,1.9,21.9,894.5,1049.39,760.35
2018,4,3,12,30,857.0,159.0,1.9,22.1,882.0,1044.67,757.08
2018,4,3,12,45,884.0,143.0,1.9,22.3,882.0,1047.63,758.68
2018,4,3,13,0,911.0,127.0,1.9,22.5,882.0,1033.26,749.33
2018,4,3,13,15,905.5,126.5,1.95,22.45,864.0,1012.5,737.57
2018,4,3,13,30,900.0,126.0,2.0,22.4,846.0,988.16,723.55
2018,4,3,13,45,891.0,125.0,2.05,22.4,819.5,956.65,704.68
2018,4,3,14,0,882.0,124.0,2.1,22.4,793.0,932.1,690.34
2018,4,3,14,15,871.0,122.5,2.2,22.25,760.0,891.57,666.04
2018,4,3,14,30,860.0,121.0,2.3,22.1,727.0,848.45,639.67
2018,4,3,14,45,843.5,119.0,2.4,21.9,687.0,798.19,607.97
2018,4,3,15,0,827.0,117.0,2.5,21.7,647.0,746.31,574.32
2018,4,3,15,15,808.0,113.0,2.5,21.7,601.5,689.37,533.68
2018,4,3,15,30,789.0,109.0,2.5,21.7,556.0,631.72,491.45
2018,4,3,15,45,764.5,106.0,2.6,20.95,508.5,572.61,448.46
2018,4,3,16,0,740.0,103.0,2.7,20.2,461.0,512.59,403.03
2018,4,3,16,15,703.5,98.5,2.6,19.45,408.5,446.21,350.46
