Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.95,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,14,5,45,118.0,16.5,1.1,9.2,25.5,14.08,0.0
2018,4,14,6,0,224.0,31.0,1.1,9.8,49.0,24.1,12.07
2018,4,14,6,15,335.5,42.0,1.2,10.55,91.5,40.11,24.55
2018,4,14,6,30,447.0,53.0,1.3,11.3,134.0,84.0,48.67
2018,4,14,6,45,518.5,61.5,1.4,12.05,184.5,134.2,85.6
2018,4,14,7,0,590.0,70.0,1.5,12.8,235.0,193.29,134.4
2018,4,14,7,15,638.0,76.0,1.45,13.5,288.0,252.16,185.75
2018,4,14,7,30,686.0,82.0,1.4,14.2,341.0,316.16,241.15
2018,4,14,7,45,720.0,86.5,1.3,14.9,393.5,377.93,293.64
2018,4,14,8,0,754.0,91.0,1.2,15.6,446.0,442.82,346.54
2018,4,14,8,15,779.0,95.0,1.1,16.3,496.5,504.17,394.53
2018,4,14,8,30,804.0,99.0,1.0,17.0,547.0,566.42,440.93
2018,4,14,8,45,823.0,101.5,0.9,17.75,593.5,624.0,481.68
2018,4,14,9,0,842.0,104.0,0.8,18.5,640.0,681.13,520.16
2018,4,14,9,15,858.5,105.5,0.8,19.1,682.5,734.67,556.03
2018,4,14,9,30,875.0,107.0,0.8,19.7,725.0,780.56,584.46
2018,4,14,9,45,888.5,107.5,0.75,20.3,761.5,826.94,611.38
2018,4,14,10,0,902.0,108.0,0.7,20.9,798.0,871.15,636.19
2018,4,14,10,15,910.5,108.5,0.75,21.2,827.0,908.61,658.78
2018,4,14,10,30,919.0,109.0,0.8,21.5,856.0,943.07,679.42
2018,4,14,10,45,925.5,109.5,0.8,21.85,878.5,972.52,695.71
2018,4,14,11,0,932.0,110.0,0.8,22.2,901.0,998.53,709.82
2018,4,14,11,15,936.0,111.0,0.85,22.4,916.5,1019.04,722.05
2018,4,14,11,30,940.0,112.0,0.9,22.6,932.0,1035.76,732.11
2018,4,14,11,45,942.0,111.5,0.95,22.8,938.0,1045.12,737.8
2018,4,14,12,0,944.0,111.0,1.0,23.0,944.0,1050.49,741.29
2018,4,14,12,15,943.0,111.5,1.1,23.1,942.0,1049.91,742.61
2018,4,14,12,30,942.0,112.0,1.2,23.2,940.0,1045.31,741.57
2018,4,14,12,45,938.5,112.5,1.3,23.3,929.5,1034.29,736.63
2018,4,14,13,0,935.0,113.0,1.4,23.4,919.0,1019.39,729.32
2018,4,14,13,15,931.0,112.0,1.5,23.4,900.5,998.69,718.62
2018,4,14,13,30,927.0,111.0,1.6,23.4,882.0,974.31,705.5
2018,4,14,13,45,920.5,109.5,1.7,23.35,856.0,943.63,688.31
2018,4,14,14,0,914.0,108.0,1.8,23.3,830.0,909.66,668.75
2018,4,14,14,15,904.5,106.0,1.9,23.15,796.5,869.59,645.08
2018,4,14,14,30,895.0,104.0,2.0,23.0,763.0,826.83,619.16
2018,4,14,14,45,883.0,102.0,2.1,22.85,724.0,779.71,589.72
2018,4,14,15,0,871.0,100.0,2.2,22.7,685.0,730.58,558.0
2018,4,14,15,15,855.5,97.5,2.2,22.7,640.5,681.28,522.6
2018,4,14,15,30,840.0,95.0,2.2,22.7,596.0,625.64,481.76
2018,4,14,15,45,818.5,92.0,2.35,22.05,547.5,565.3,437.93
2018,4,14,16,0,797.0,89.0,2.5,21.4,499.0,505.1,392.24
2018,4,14,16,15,767.0,86.0,2.5,20.75,447.0,441.52,341.66
2018,4,14,16,30,737.0,83.0,2.5,20.1,395.0,379.72,290.63
2018,4,14,16,45,695.5,78.5,2.5,19.45,342.0,313.71,234.91
2018,4,14,17,0,654.0,74.0,2.5,18.8,289.0,252.46,181.92
2018,4,14,17,15,580.5,68.5,2.3,17.8,234.0,187.89,127.65
2018,4,14,17,30,507.0,63.0,2.1,16.8,179.0,132.02,82.64
2018,4,14,17,45,425.0,53.5,1.95,15.8,133.5,81.05,46.39
2018,4,14,18,0,343.0,44.0,1.8,14.8,88.0,40.72,25.24
2018,4,14,18,15,202.5,28.5,1.8,14.4,51.5,22.15,10.29
2018,4,14,18,30,62.0,13.0,1.8,14.0,15.0,11.1,0.0
2018,4,14,18,45,31.0,6.5,1.75,13.55,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,1.65,9.6,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,1.8,9.8,3.0,0.0,0.0
2018,4,15,5,45,54.0,16.5,1.95,10.0,20.5,14.08,0.0
2018,4,15,6,0,100.0,30.0,2.1,10.2,38.0,23.41,12.36
2018,4,15,6,15,180.0,46.0,2.3,10.7,74.0,38.6,24.93
2018,4,15,6,30,260.0,62.0,2.5,11.2,110.0,73.79,47.34
2018,4,15,6,45,408.0,70.0,2.75,11.7,173.0,122.67,81.12
2018,4,15,7,0,556.0,78.0,3.0,12.2,236.0,193.11,136.42
2018,4,15,7,15,619.0,82.5,3.05,12.75,292.0,252.68,188.29
2018,4,15,7,30,682.0,87.0,3.1,13.3,348.0,319.19,246.34
2018,4,15,7,45,718.5,91.5,3.15,13.85,401.5,381.73,300.94
2018,4,15,8,0,755.0,96.0,3.2,14.4,455.0,447.23,356.41
2018,4,15,8,15,757.5,105.5,3.25,14.9,498.5,502.88,402.64
2018,4,15,8,30,760.0,115.0,3.3,15.4,542.0,557.13,446.07
2018,4,15,8,45,801.0,113.0,3.4,15.85,596.0,621.05,495.93
2018,4,15,9,0,842.0,111.0,3.5,16.3,650.0,687.32,546.14
2018,4,15,9,15,856.0,113.5,3.6,16.65,691.5,740.08,585.1
2018,4,15,9,30,870.0,116.0,3.7,17.0,733.0,791.29,621.26
2018,4,15,9,45,879.5,118.0,3.85,17.35,768.0,828.99,646.67
2018,4,15,10,0,889.0,120.0,4.0,17.7,803.0,870.97,675.03
2018,4,15,10,15,897.0,121.5,4.05,17.85,832.5,908.5,700.02
2018,4,15,10,30,905.0,123.0,4.1,18.0,862.0,943.05,722.83
2018,4,15,10,45,910.0,124.0,4.2,18.2,883.5,971.2,741.28
2018,4,15,11,0,915.0,125.0,4.3,18.4,905.0,995.88,757.4
2018,4,15,11,15,918.0,125.5,4.4,18.45,918.5,1014.56,769.98
2018,4,15,11,30,921.0,126.0,4.5,18.5,932.0,1029.49,780.42
2018,4,15,11,45,923.0,125.5,4.6,18.5,938.0,1038.63,787.22
2018,4,15,12,0,925.0,125.0,4.7,18.5,944.0,1043.87,791.53
2018,4,15,12,15,924.0,124.5,4.8,18.45,941.0,1042.23,791.45
2018,4,15,12,30,923.0,124.0,4.9,18.4,938.0,1036.65,788.83
2018,4,15,12,45,921.0,122.5,5.0,18.35,927.0,1025.21,782.28
2018,4,15,13,0,919.0,121.0,5.1,18.3,916.0,1009.91,773.16
2018,4,15,13,15,912.5,121.0,5.15,18.1,896.5,988.11,759.6
2018,4,15,13,30,906.0,121.0,5.2,17.9,877.0,962.8,743.59
2018,4,15,13,45,897.0,120.0,5.3,17.7,850.0,930.9,723.19
2018,4,15,14,0,888.0,119.0,5.4,17.5,823.0,895.94,700.43
2018,4,15,14,15,782.5,153.0,5.4,17.15,755.0,821.62,648.51
2018,4,15,14,30,677.0,187.0,5.4,16.8,687.0,746.04,593.06
2018,4,15,14,45,620.0,187.0,5.45,16.45,626.5,673.55,539.32
2018,4,15,15,0,563.0,187.0,5.5,16.1,566.0,603.46,486.2
2018,4,15,15,15,577.0,171.5,5.5,16.1,538.0,569.12,459.92
2018,4,15,15,30,591.0,156.0,5.5,16.1,510.0,531.71,430.41
2018,4,15,15,45,359.5,181.0,5.45,15.05,391.0,386.04,314.0
2018,4,15,16,0,128.0,206.0,5.4,14.0,272.0,253.15,205.86
2018,4,15,16,15,165.0,187.0,5.3,13.55,263.0,243.58,198.12
2018,4,15,16,30,202.0,168.0,5.2,13.1,254.0,229.58,185.59
2018,4,15,16,45,175.5,142.0,5.1,12.6,209.5,183.88,146.93
2018,4,15,17,0,149.0,116.0,5.0,12.1,165.0,141.6,110.92
2018,4,15,17,15,74.5,76.5,4.7,11.65,101.0,81.74,61.84
2018,4,15,17,30,0.0,37.0,4.4,11.2,37.0,30.55,20.8
2018,4,15,17,45,0.0,27.5,4.15,10.75,27.5,22.68,13.85
2018,4,15,18,0,0.0,18.0,3.9,10.3,18.0,14.82,7.37
2018,4,15,18,15,2.0,11.5,3.7,10.05,11.5,9.46,1.5
2018,4,15,18,30,4.0,5.0,3.5,9.8,5.0,4.27,0.0
2018,4,15,18,45,2.0,2.5,3.35,9.55,2.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.15,7.3,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.2,7.6,1.0,0.0,0.0
2018,4,16,5,45,1.0,7.5,1.3,7.95,7.5,6.4,0.0
2018,4,16,6,0,1.0,14.0,1.4,8.3,14.0,11.52,3.6
2018,4,16,6,15,78.0,32.5,1.55,8.5,47.0,27.24,16.73
2018,4,16,6,30,155.0,51.0,1.7,8.7,80.0,55.56,36.36
2018,4,16,6,45,176.5,66.0,1.85,8.95,109.0,83.31,58.74
2018,4,16,7,0,198.0,81.0,2.0,9.2,138.0,113.96,85.13
2018,4,16,7,15,311.0,99.0,2.2,9.35,209.5,179.23,138.69
2018,4,16,7,30,424.0,117.0,2.4,9.5,281.0,255.52,202.57
2018,4,16,7,45,237.5,89.0,2.55,9.65,183.0,183.74,148.56
2018,4,16,8,0,51.0,61.0,2.7,9.8,85.0,78.53,61.92
2018,4,16,8,15,36.0,113.5,2.85,9.95,131.5,116.45,94.23
2018,4,16,8,30,21.0,166.0,3.0,10.1,178.0,151.85,123.49
2018,4,16,8,45,12.0,163.5,3.2,10.25,170.5,145.28,117.49
2018,4,16,9,0,3.0,161.0,3.4,10.4,163.0,137.76,110.72
2018,4,16,9,15,6.0,177.0,3.5,10.45,181.0,154.05,124.02
2018,4,16,9,30,9.0,193.0,3.6,10.5,199.0,170.68,137.52
2018,4,16,9,45,29.5,181.0,3.7,10.55,203.5,184.31,149.16
2018,4,16,10,0,50.0,169.0,3.8,10.6,208.0,191.74,155.8
2018,4,16,10,15,66.0,164.5,3.85,10.6,217.5,214.07,174.48
2018,4,16,10,30,82.0,160.0,3.9,10.6,227.0,226.47,185.05
2018,4,16,10,45,83.5,262.0,3.95,10.65,332.0,329.81,267.28
2018,4,16,11,0,85.0,364.0,4.0,10.7,437.0,417.51,335.13
2018,4,16,11,15,53.0,293.0,4.0,10.65,338.5,319.45,256.92
2018,4,16,11,30,21.0,222.0,4.0,10.6,240.0,221.69,177.85
2018,4,16,11,45,69.0,292.0,4.0,10.6,353.0,335.66,270.88
2018,4,16,12,0,117.0,362.0,4.0,10.6,466.0,469.53,376.22
2018,4,16,12,15,157.0,393.0,4.0,10.55,532.0,539.64,430.51
2018,4,16,12,30,197.0,424.0,4.0,10.5,598.0,608.7,483.44
2018,4,16,12,45,130.5,345.0,4.0,10.5,460.0,463.28,371.19
2018,4,16,13,0,64.0,266.0,4.0,10.5,322.0,303.83,245.14
2018,4,16,13,15,103.0,277.0,4.0,10.45,364.5,364.98,295.61
2018,4,16,13,30,142.0,288.0,4.0,10.4,407.0,408.4,331.06
2018,4,16,13,45,292.5,293.0,4.0,10.4,528.5,557.13,450.63
2018,4,16,14,0,443.0,298.0,4.0,10.4,650.0,696.1,558.34
2018,4,16,14,15,484.0,275.0,4.0,10.3,645.5,690.73,555.16
2018,4,16,14,30,525.0,252.0,4.0,10.2,641.0,680.64,549.14
2018,4,16,14,45,633.5,200.5,4.0,10.15,646.0,694.42,562.22
2018,4,16,15,0,742.0,149.0,4.0,10.1,651.0,691.55,562.07
2018,4,16,15,15,583.5,182.5,4.0,10.1,561.5,581.79,475.07
2018,4,16,15,30,425.0,216.0,4.0,10.1,472.0,479.06,392.53
2018,4,16,15,45,568.0,165.0,3.95,9.9,477.5,486.34,399.31
2018,4,16,16,0,711.0,114.0,3.9,9.7,483.0,481.96,394.22
2018,4,16,16,15,709.5,102.0,3.8,9.5,438.5,426.84,346.57
2018,4,16,16,30,708.0,90.0,3.7,9.3,394.0,370.55,296.5
2018,4,16,16,45,686.5,82.0,3.6,9.15,345.0,310.52,242.09
2018,4,16,17,0,665.0,74.0,3.5,9.0,296.0,252.1,188.14
2018,4,16,17,15,583.5,69.0,3.2,8.65,239.0,186.05,130.46
2018,4,16,17,30,502.0,64.0,2.9,8.3,182.0,129.67,83.77
2018,4,16,17,45,431.5,53.0,2.55,8.0,136.5,78.98,46.35
2018,4,16,18,0,361.0,42.0,2.2,7.7,91.0,37.35,27.5
2018,4,16,18,15,242.0,30.0,2.05,7.45,56.5,24.9,13.87
2018,4,16,18,30,123.0,18.0,1.9,7.2,22.0,15.36,0.0
2018,4,16,18,45,61.5,9.0,1.7,6.95,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.85,4.6,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,0.8,5.0,6.0,5.12,0.0
2018,4,17,5,45,143.0,20.5,0.8,5.4,32.5,16.01,0.0
2018,4,17,6,0,258.0,35.0,0.8,5.8,59.0,27.18,16.91
2018,4,17,6,15,364.0,46.5,0.9,6.3,104.0,44.34,28.48
2018,4,17,6,30,470.0,58.0,1.0,6.8,149.0,90.0,53.94
2018,4,17,6,45,536.5,66.5,1.1,7.3,200.5,140.86,92.07
2018,4,17,7,0,603.0,75.0,1.2,7.8,252.0,199.93,141.8
2018,4,17,7,15,651.0,81.0,1.25,8.4,306.0,259.49,194.53
2018,4,17,7,30,699.0,87.0,1.3,9.0,360.0,324.13,251.46
2018,4,17,7,45,732.5,92.0,1.4,9.6,413.5,386.8,306.1
2018,4,17,8,0,766.0,97.0,1.5,10.2,467.0,452.05,361.19
2018,4,17,8,15,791.0,101.0,1.55,10.8,518.0,514.31,411.98
2018,4,17,8,30,816.0,105.0,1.6,11.4,569.0,576.97,461.26
2018,4,17,8,45,834.5,108.0,1.65,11.95,616.0,635.12,505.58
2018,4,17,9,0,853.0,111.0,1.7,12.5,663.0,692.74,548.07
2018,4,17,9,15,868.5,113.0,1.7,12.9,705.5,746.35,586.29
2018,4,17,9,30,884.0,115.0,1.7,13.3,748.0,798.49,621.5
2018,4,17,9,45,897.0,115.0,1.65,13.75,784.5,837.51,645.42
2018,4,17,10,0,910.0,115.0,1.6,14.2,821.0,880.83,671.98
2018,4,17,10,15,916.5,117.5,1.6,14.5,850.5,918.51,695.21
2018,4,17,10,30,923.0,120.0,1.6,14.8,880.0,953.07,716.18
2018,4,17,10,45,927.0,122.0,1.55,15.1,901.5,981.53,732.25
2018,4,17,11,0,931.0,124.0,1.5,15.4,923.0,1006.42,745.9
2018,4,17,11,15,933.5,125.0,1.5,15.65,937.0,1025.21,756.51
2018,4,17,11,30,936.0,126.0,1.5,15.9,951.0,1040.18,764.79
2018,4,17,11,45,937.0,126.5,1.5,16.1,956.5,1049.3,769.6
2018,4,17,12,0,938.0,127.0,1.5,16.3,962.0,1054.46,772.06
2018,4,17,12,15,937.5,127.0,1.5,16.45,960.0,1053.68,771.07
2018,4,17,12,30,937.0,127.0,1.5,16.6,958.0,1048.91,767.75
2018,4,17,12,45,935.5,125.5,1.5,16.75,947.5,1037.75,760.53
2018,4,17,13,0,934.0,124.0,1.5,16.9,937.0,1022.68,751.0
2018,4,17,13,15,927.0,125.0,1.5,16.95,918.0,1001.09,737.67
2018,4,17,13,30,920.0,126.0,1.5,17.0,899.0,975.94,722.15
2018,4,17,13,45,909.5,126.5,1.5,17.05,871.5,943.81,702.07
2018,4,17,14,0,899.0,127.0,1.5,17.1,844.0,908.64,679.95
2018,4,17,14,15,888.0,125.5,1.55,17.0,810.0,868.31,655.23
2018,4,17,14,30,877.0,124.0,1.6,16.9,776.0,833.15,633.72
2018,4,17,14,45,863.5,122.0,1.6,16.8,736.5,784.74,602.13
2018,4,17,15,0,850.0,120.0,1.6,16.7,697.0,734.49,567.46
2018,4,17,15,15,833.5,116.5,1.6,16.7,652.0,679.23,527.76
2018,4,17,15,30,817.0,113.0,1.6,16.7,607.0,623.0,486.24
2018,4,17,15,45,795.0,109.5,1.8,16.35,558.0,563.07,442.26
2018,4,17,16,0,773.0,106.0,2.0,16.0,509.0,503.37,396.35
2018,4,17,16,15,735.5,101.0,1.95,15.65,453.0,435.58,341.54
2018,4,17,16,30,698.0,96.0,1.9,15.3,397.0,370.55,287.27
2018,4,17,16,45,660.5,88.5,1.8,14.95,344.0,306.36,232.17
2018,4,17,17,0,623.0,81.0,1.7,14.6,291.0,245.75,179.11
2018,4,17,17,15,565.5,74.5,1.6,13.7,240.0,185.9,127.97
2018,4,17,17,30,508.0,68.0,1.5,12.8,189.0,132.78,84.51
2018,4,17,17,45,419.5,57.5,1.35,11.9,141.0,80.97,47.95
2018,4,17,18,0,331.0,47.0,1.2,11.0,93.0,38.32,28.03
2018,4,17,18,15,212.5,32.5,1.25,10.5,57.5,25.18,14.31
2018,4,17,18,30,94.0,18.0,1.3,10.0,22.0,15.36,0.0
2018,4,17,18,45,47.0,9.0,1.3,9.5,11.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.9,6.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,7.1,2.0,1.71,0.0
2018,4,18,5,45,0.0,7.5,0.85,7.4,7.5,6.16,0.0
2018,4,18,6,0,0.0,13.0,0.8,7.7,13.0,10.69,3.34
2018,4,18,6,15,0.0,19.0,1.0,8.05,19.0,15.64,7.8
2018,4,18,6,30,0.0,25.0,1.2,8.4,25.0,20.6,12.33
2018,4,18,6,45,0.0,28.5,1.35,8.8,28.5,23.49,14.97
2018,4,18,7,0,0.0,32.0,1.5,9.2,32.0,26.4,17.53
2018,4,18,7,15,0.0,42.5,1.45,9.45,42.5,35.12,25.1
2018,4,18,7,30,0.0,53.0,1.4,9.7,53.0,43.86,32.59
2018,4,18,7,45,0.0,47.5,1.35,9.95,47.5,39.3,28.5
2018,4,18,8,0,0.0,42.0,1.3,10.2,42.0,34.75,24.44
2018,4,18,8,15,0.0,73.0,1.3,10.55,73.0,60.59,46.42
2018,4,18,8,30,0.0,104.0,1.3,10.9,104.0,86.68,68.21
2018,4,18,8,45,0.0,101.0,1.25,11.25,101.0,84.17,65.74
2018,4,18,9,0,0.0,98.0,1.2,11.6,98.0,81.66,63.37
2018,4,18,9,15,0.5,114.5,1.2,11.95,115.0,96.1,75.13
2018,4,18,9,30,1.0,131.0,1.2,12.3,132.0,110.68,86.86
2018,4,18,9,45,8.0,185.5,1.25,12.65,192.0,163.61,129.85
2018,4,18,10,0,15.0,240.0,1.3,13.0,252.0,217.97,172.98
2018,4,18,10,15,75.0,314.0,1.35,13.3,376.0,351.1,277.99
2018,4,18,10,30,135.0,388.0,1.4,13.6,500.0,494.8,385.96
2018,4,18,10,45,247.5,385.0,1.5,13.85,596.0,615.12,475.3
2018,4,18,11,0,360.0,382.0,1.6,14.1,692.0,723.99,554.17
2018,4,18,11,15,410.0,372.0,1.65,14.3,730.5,783.12,594.97
2018,4,18,11,30,460.0,362.0,1.7,14.5,769.0,828.45,626.54
2018,4,18,11,45,368.5,393.5,1.8,14.65,720.5,760.12,577.21
2018,4,18,12,0,277.0,425.0,1.9,14.8,672.0,704.15,536.36
2018,4,18,12,15,217.0,435.0,2.0,14.95,628.5,638.12,488.85
2018,4,18,12,30,157.0,445.0,2.1,15.1,585.0,588.59,452.12
2018,4,18,12,45,152.5,438.5,2.15,15.2,573.0,575.74,443.28
2018,4,18,13,0,148.0,432.0,2.2,15.3,561.0,562.11,433.6
2018,4,18,13,15,111.0,406.5,2.3,15.4,502.0,498.69,386.62
2018,4,18,13,30,74.0,381.0,2.4,15.5,443.0,420.21,327.79
2018,4,18,13,45,149.0,381.5,2.45,15.6,502.0,499.83,390.44
2018,4,18,14,0,224.0,382.0,2.5,15.7,561.0,558.57,435.82
2018,4,18,14,15,313.0,340.5,2.55,15.6,580.0,596.05,466.16
2018,4,18,14,30,402.0,299.0,2.6,15.5,599.0,624.27,489.45
2018,4,18,14,45,451.0,267.0,2.65,15.45,587.5,611.79,481.83
2018,4,18,15,0,500.0,235.0,2.7,15.4,576.0,593.63,469.85
2018,4,18,15,15,615.0,180.0,2.7,15.4,572.0,596.5,473.69
2018,4,18,15,30,730.0,125.0,2.7,15.4,568.0,580.73,462.45
2018,4,18,15,45,772.5,106.5,2.7,15.0,541.5,545.63,435.02
2018,4,18,16,0,815.0,88.0,2.7,14.6,515.0,504.99,401.84
2018,4,18,16,15,794.5,84.5,2.6,14.2,466.0,444.54,351.36
2018,4,18,16,30,774.0,81.0,2.5,13.8,417.0,384.74,299.83
2018,4,18,16,45,737.0,75.5,2.45,13.45,362.5,318.66,242.11
2018,4,18,17,0,700.0,70.0,2.4,13.1,308.0,254.33,184.93
2018,4,18,17,15,644.0,64.5,2.1,12.15,254.5,191.24,130.02
2018,4,18,17,30,588.0,59.0,1.8,11.2,201.0,134.54,83.03
2018,4,18,17,45,503.0,51.0,1.55,10.3,151.5,80.29,44.92
2018,4,18,18,0,418.0,43.0,1.3,9.4,102.0,36.88,27.01
2018,4,18,18,15,280.5,30.5,1.3,8.9,63.0,25.26,14.84
2018,4,18,18,30,143.0,18.0,1.3,8.4,24.0,15.36,0.0
2018,4,18,18,45,71.5,9.0,1.3,7.9,12.0,7.68,0.0
2018,4,18,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.5,1.45,5.45,3.5,0.0,0.0
2018,4,19,5,30,40.0,7.0,1.7,6.0,7.0,5.97,0.0
2018,4,19,5,45,106.5,18.5,1.95,6.6,27.5,14.39,0.0
2018,4,19,6,0,173.0,30.0,2.2,7.2,48.0,23.12,14.02
2018,4,19,6,15,305.0,43.0,2.35,7.85,96.0,38.54,24.03
2018,4,19,6,30,437.0,56.0,2.5,8.5,144.0,85.24,50.93
2018,4,19,6,45,552.0,60.5,2.65,9.2,205.0,137.47,88.12
2018,4,19,7,0,667.0,65.0,2.8,9.9,266.0,203.88,142.08
2018,4,19,7,15,708.0,70.0,2.95,10.55,319.5,265.82,197.65
2018,4,19,7,30,749.0,75.0,3.1,11.2,373.0,330.02,255.21
2018,4,19,7,45,777.0,79.5,3.2,11.9,426.0,392.34,310.39
2018,4,19,8,0,805.0,84.0,3.3,12.6,479.0,456.5,365.38
2018,4,19,8,15,825.5,87.0,3.4,13.15,528.5,516.82,415.83
2018,4,19,8,30,846.0,90.0,3.5,13.7,578.0,577.41,464.79
2018,4,19,8,45,861.5,93.5,3.55,14.2,624.5,635.37,510.09
2018,4,19,9,0,877.0,97.0,3.6,14.7,671.0,688.28,550.31
2018,4,19,9,15,890.5,99.0,3.6,15.1,713.0,740.41,588.78
2018,4,19,9,30,904.0,101.0,3.6,15.5,755.0,790.85,623.43
2018,4,19,9,45,914.5,102.5,3.6,15.9,791.0,836.44,653.78
2018,4,19,10,0,925.0,104.0,3.6,16.3,827.0,879.55,681.98
2018,4,19,10,15,931.0,105.5,3.65,16.55,855.5,916.08,705.95
2018,4,19,10,30,937.0,107.0,3.7,16.8,884.0,949.41,727.58
2018,4,19,10,45,941.0,108.5,3.7,17.05,905.5,977.54,745.24
2018,4,19,11,0,945.0,110.0,3.7,17.3,927.0,1002.05,760.42
2018,4,19,11,15,948.0,111.0,3.7,17.45,941.0,1021.39,772.39
2018,4,19,11,30,951.0,112.0,3.7,17.6,955.0,1036.86,781.85
2018,4,19,11,45,938.0,118.5,3.75,17.8,954.5,1038.35,782.24
2018,4,19,12,0,925.0,125.0,3.8,18.0,954.0,1035.65,780.06
2018,4,19,12,15,936.0,120.0,3.85,18.1,957.0,1041.04,783.79
2018,4,19,12,30,947.0,115.0,3.9,18.2,960.0,1042.37,784.85
2018,4,19,12,45,941.5,115.5,3.95,18.25,947.5,1029.18,776.4
2018,4,19,13,0,936.0,116.0,4.0,18.3,935.0,1012.15,765.56
2018,4,19,13,15,884.5,135.5,4.0,18.35,897.0,967.15,735.32
2018,4,19,13,30,833.0,155.0,4.0,18.4,859.0,932.32,712.13
2018,4,19,13,45,876.5,132.5,3.95,18.4,853.5,915.83,701.43
2018,4,19,14,0,920.0,110.0,3.9,18.4,848.0,905.33,694.85
2018,4,19,14,15,911.5,108.0,3.85,18.3,815.0,865.94,668.29
2018,4,19,14,30,903.0,106.0,3.8,18.2,782.0,823.78,639.77
2018,4,19,14,45,891.5,104.0,3.75,18.15,743.0,776.85,607.46
2018,4,19,15,0,880.0,102.0,3.7,18.1,704.0,727.86,572.5
2018,4,19,15,15,862.0,100.5,3.7,18.1,658.5,677.46,534.57
2018,4,19,15,30,844.0,99.0,3.7,18.1,613.0,621.23,491.39
2018,4,19,15,45,825.0,96.0,3.5,17.8,565.0,562.38,445.07
2018,4,19,16,0,806.0,93.0,3.3,17.5,517.0,503.39,397.29
2018,4,19,16,15,777.0,89.0,3.15,17.15,464.5,439.22,344.25
2018,4,19,16,30,748.0,85.0,3.0,16.8,412.0,376.72,291.01
2018,4,19,16,45,708.5,80.0,2.8,16.45,358.0,310.58,233.72
2018,4,19,17,0,669.0,75.0,2.6,16.1,304.0,249.2,179.62
2018,4,19,17,15,611.5,69.0,2.4,15.2,251.0,187.35,126.64
2018,4,19,17,30,554.0,63.0,2.2,14.3,198.0,132.15,81.65
2018,4,19,17,45,467.5,54.0,1.95,13.4,149.0,79.26,45.05
2018,4,19,18,0,381.0,45.0,1.7,12.5,100.0,37.47,27.21
2018,4,19,18,15,252.5,32.0,1.7,11.95,62.5,26.45,15.86
2018,4,19,18,30,124.0,19.0,1.7,11.4,25.0,14.82,0.0
2018,4,19,18,45,62.0,9.5,1.7,10.85,12.5,8.11,0.0
2018,4,19,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.1,7.65,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.1,8.3,10.0,7.68,0.0
2018,4,20,5,45,166.0,23.0,1.1,8.95,38.0,17.93,0.0
2018,4,20,6,0,277.0,37.0,1.1,9.6,66.0,28.7,18.84
2018,4,20,6,15,391.5,46.5,1.15,10.25,113.0,44.5,27.95
2018,4,20,6,30,506.0,56.0,1.2,10.9,160.0,90.85,52.53
2018,4,20,6,45,573.0,62.5,1.2,11.6,212.5,142.14,90.13
2018,4,20,7,0,640.0,69.0,1.2,12.3,265.0,201.54,139.27
2018,4,20,7,15,684.0,74.0,1.25,13.1,318.5,261.01,191.23
2018,4,20,7,30,728.0,79.0,1.3,13.9,372.0,326.34,247.81
2018,4,20,7,45,759.5,82.5,1.35,14.7,424.5,387.8,300.34
2018,4,20,8,0,791.0,86.0,1.4,15.5,477.0,451.49,352.88
2018,4,20,8,15,813.5,89.5,1.55,16.15,527.5,512.47,402.18
2018,4,20,8,30,836.0,93.0,1.7,16.8,578.0,573.96,450.21
2018,4,20,8,45,853.0,95.5,1.85,17.5,624.0,631.24,493.52
2018,4,20,9,0,870.0,98.0,2.0,18.2,670.0,683.62,532.12
2018,4,20,9,15,884.0,99.0,2.15,18.65,711.0,734.7,569.22
2018,4,20,9,30,898.0,100.0,2.3,19.1,752.0,784.14,602.84
2018,4,20,9,45,910.5,99.0,2.4,19.6,787.5,828.46,631.68
2018,4,20,10,0,923.0,98.0,2.5,20.1,823.0,870.44,658.63
2018,4,20,10,15,929.0,100.0,2.6,20.5,851.5,907.31,682.13
2018,4,20,10,30,935.0,102.0,2.7,20.9,880.0,940.99,703.38
2018,4,20,10,45,939.5,103.0,2.85,21.3,901.5,968.93,721.15
2018,4,20,11,0,944.0,104.0,3.0,21.7,923.0,993.29,736.58
2018,4,20,11,15,946.0,105.0,3.05,21.9,936.0,1011.58,747.79
2018,4,20,11,30,948.0,106.0,3.1,22.1,949.0,1026.0,756.58
2018,4,20,11,45,947.5,106.5,3.15,22.35,953.5,1033.56,760.85
2018,4,20,12,0,947.0,107.0,3.2,22.6,958.0,1037.11,762.68
2018,4,20,12,15,946.5,107.0,3.25,22.7,955.5,1036.16,762.16
2018,4,20,12,30,946.0,107.0,3.3,22.8,953.0,1031.21,759.18
2018,4,20,12,45,944.0,106.0,3.3,22.85,942.5,1019.84,751.88
2018,4,20,13,0,942.0,105.0,3.3,22.9,932.0,1004.57,742.16
2018,4,20,13,15,937.5,104.5,3.35,22.9,913.5,983.64,729.31
2018,4,20,13,30,933.0,104.0,3.4,22.9,895.0,959.05,714.08
2018,4,20,13,45,926.5,103.0,3.45,22.85,869.0,928.68,695.05
2018,4,20,14,0,920.0,102.0,3.5,22.8,843.0,895.04,673.73
2018,4,20,14,15,911.5,101.0,3.55,22.6,810.5,856.67,649.37
2018,4,20,14,30,903.0,100.0,3.6,22.4,778.0,815.55,622.82
2018,4,20,14,45,891.0,98.5,3.6,22.25,739.0,768.8,591.62
2018,4,20,15,0,879.0,97.0,3.6,22.1,700.0,720.03,557.82
2018,4,20,15,15,864.5,94.5,3.6,22.1,656.0,666.91,518.57
2018,4,20,15,30,850.0,92.0,3.6,22.1,612.0,615.63,479.56
2018,4,20,15,45,830.0,89.0,3.6,21.35,563.5,556.07,434.55
2018,4,20,16,0,810.0,86.0,3.6,20.6,515.0,496.5,387.87
2018,4,20,16,15,783.0,83.0,3.5,19.95,463.5,434.15,337.03
2018,4,20,16,30,756.0,80.0,3.4,19.3,412.0,373.23,285.66
2018,4,20,16,45,720.5,75.0,3.3,18.65,359.0,309.45,230.77
2018,4,20,17,0,685.0,70.0,3.2,18.0,306.0,247.15,176.25
2018,4,20,17,15,633.5,64.0,2.9,17.05,253.5,185.75,123.56
2018,4,20,17,30,582.0,58.0,2.6,16.1,201.0,130.2,78.33
2018,4,20,17,45,503.0,50.0,2.35,15.1,152.5,77.17,42.04
2018,4,20,18,0,424.0,42.0,2.1,14.1,104.0,34.23,24.25
2018,4,20,18,15,294.0,30.5,2.0,13.4,65.5,25.12,14.9
2018,4,20,18,30,164.0,19.0,1.9,12.7,27.0,15.84,0.0
2018,4,20,18,45,82.0,9.5,1.8,12.05,13.5,8.11,0.0
2018,4,20,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.15,7.65,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.3,8.4,11.0,8.54,0.0
2018,4,21,5,45,199.5,22.5,1.5,9.2,41.0,18.74,1.07
2018,4,21,6,0,327.0,35.0,1.7,10.0,71.0,28.82,19.09
2018,4,21,6,15,427.0,44.0,1.7,10.65,117.5,42.89,26.17
2018,4,21,6,30,527.0,53.0,1.7,11.3,164.0,89.84,50.83
2018,4,21,6,45,588.0,59.5,1.7,12.0,215.5,141.48,88.88
2018,4,21,7,0,649.0,66.0,1.7,12.7,267.0,200.42,138.02
2018,4,21,7,15,690.0,71.5,1.6,13.35,320.5,259.95,190.32
2018,4,21,7,30,731.0,77.0,1.5,14.0,374.0,325.03,246.89
2018,4,21,7,45,759.5,81.0,1.4,14.7,425.5,385.83,298.83
2018,4,21,8,0,788.0,85.0,1.3,15.4,477.0,448.52,350.25
2018,4,21,8,15,809.5,88.0,1.2,16.1,526.5,508.2,397.22
2018,4,21,8,30,831.0,91.0,1.1,16.8,576.0,568.29,442.28
2018,4,21,8,45,847.0,93.5,1.0,17.55,621.5,624.56,482.38
2018,4,21,9,0,863.0,96.0,0.9,18.3,667.0,676.01,517.28
2018,4,21,9,15,876.5,98.0,0.95,19.05,708.5,727.28,552.27
2018,4,21,9,30,890.0,100.0,1.0,19.8,750.0,776.91,583.73
2018,4,21,9,45,901.5,100.0,1.05,20.5,785.0,821.02,610.69
2018,4,21,10,0,913.0,100.0,1.1,21.2,820.0,862.77,635.74
2018,4,21,10,15,919.5,102.0,1.2,21.85,848.5,899.65,658.18
2018,4,21,10,30,926.0,104.0,1.3,22.5,877.0,933.4,678.48
2018,4,21,10,45,930.5,105.0,1.4,23.15,898.5,961.03,694.77
2018,4,21,11,0,935.0,106.0,1.5,23.8,920.0,985.12,708.83
2018,4,21,11,15,937.0,106.5,1.5,24.15,932.5,1002.68,718.14
2018,4,21,11,30,939.0,107.0,1.5,24.5,945.0,1016.4,725.18
2018,4,21,11,45,939.0,108.0,1.55,24.8,950.0,1024.81,729.93
2018,4,21,12,0,939.0,109.0,1.6,25.1,955.0,1029.26,732.39
2018,4,21,12,15,938.5,108.5,1.6,25.25,952.5,1027.76,730.99
2018,4,21,12,30,938.0,108.0,1.6,25.4,950.0,1022.3,727.32
2018,4,21,12,45,936.0,108.0,1.6,25.55,940.0,1011.97,720.78
2018,4,21,13,0,934.0,108.0,1.6,25.7,930.0,997.78,711.99
2018,4,21,13,15,929.0,108.0,1.65,25.75,911.5,977.01,700.15
2018,4,21,13,30,924.0,108.0,1.7,25.8,893.0,952.64,686.07
2018,4,21,13,45,917.5,106.5,1.7,25.8,867.0,922.0,667.44
2018,4,21,14,0,911.0,105.0,1.7,25.8,841.0,888.12,646.7
2018,4,21,14,15,901.5,104.5,1.8,25.7,808.5,849.74,624.15
2018,4,21,14,30,892.0,104.0,1.9,25.6,776.0,808.71,599.42
2018,4,21,14,45,880.0,102.0,1.95,25.5,737.0,761.92,569.89
2018,4,21,15,0,868.0,100.0,2.0,25.4,698.0,713.17,537.55
2018,4,21,15,15,853.0,97.5,2.0,25.4,654.0,660.27,499.98
2018,4,21,15,30,838.0,95.0,2.0,25.4,610.0,609.33,462.67
2018,4,21,15,45,816.5,93.0,2.05,24.9,562.0,550.61,419.64
2018,4,21,16,0,795.0,91.0,2.1,24.4,514.0,492.03,375.05
2018,4,21,16,15,765.0,88.0,2.05,23.85,462.0,429.23,325.44
2018,4,21,16,30,735.0,85.0,2.0,23.3,410.0,368.24,275.55
2018,4,21,16,45,695.0,81.0,1.9,22.8,357.0,303.8,221.71
2018,4,21,17,0,655.0,77.0,1.8,22.3,304.0,244.27,170.99
2018,4,21,17,15,603.0,70.5,1.65,21.2,252.5,184.21,121.04
2018,4,21,17,30,551.0,64.0,1.5,20.1,201.0,130.12,78.25
2018,4,21,17,45,472.5,55.0,1.35,19.0,153.0,78.36,43.62
2018,4,21,18,0,394.0,46.0,1.2,17.9,105.0,37.5,26.7
2018,4,21,18,15,276.5,33.5,1.2,17.15,67.0,27.68,16.92
2018,4,21,18,30,159.0,21.0,1.2,16.4,29.0,16.4,0.0
2018,4,21,18,45,79.5,10.5,1.2,15.7,14.5,8.96,0.0
2018,4,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,6.0,1.1,8.9,6.5,0.0,0.0
2018,4,22,5,30,74.0,12.0,1.2,9.7,13.0,10.24,0.0
2018,4,22,5,45,206.0,25.5,1.25,10.45,45.5,19.9,4.07
2018,4,22,6,0,338.0,39.0,1.3,11.2,78.0,32.33,22.16
2018,4,22,6,15,437.0,49.0,1.4,11.85,126.0,47.29,29.69
2018,4,22,6,30,536.0,59.0,1.5,12.5,174.0,95.64,55.18
2018,4,22,6,45,599.5,65.5,1.6,13.15,227.0,148.25,93.64
2018,4,22,7,0,663.0,72.0,1.7,13.8,280.0,208.49,143.49
2018,4,22,7,15,705.0,77.5,1.6,14.65,334.5,269.2,196.27
2018,4,22,7,30,747.0,83.0,1.5,15.5,389.0,334.13,252.15
2018,4,22,7,45,767.0,88.0,1.45,16.3,438.5,394.89,303.82
2018,4,22,8,0,787.0,93.0,1.4,17.1,488.0,455.12,353.09
2018,4,22,8,15,789.0,103.0,1.3,17.8,532.5,511.61,397.33
2018,4,22,8,30,791.0,113.0,1.2,18.5,577.0,566.47,438.16
2018,4,22,8,45,828.5,111.0,1.1,19.25,631.0,629.69,483.19
2018,4,22,9,0,866.0,109.0,1.0,20.0,685.0,694.08,526.92
2018,4,22,9,15,862.0,117.0,0.95,20.65,719.5,739.95,556.43
2018,4,22,9,30,858.0,125.0,0.9,21.3,754.0,782.7,582.68
2018,4,22,9,45,837.5,141.0,0.85,21.9,778.5,817.07,601.74
2018,4,22,10,0,817.0,157.0,0.8,22.5,803.0,846.71,617.43
2018,4,22,10,15,837.5,155.5,0.85,23.05,838.0,890.06,643.51
2018,4,22,10,30,858.0,154.0,0.9,23.6,873.0,931.28,667.73
2018,4,22,10,45,806.5,186.0,0.95,24.1,875.0,936.88,669.59
2018,4,22,11,0,755.0,218.0,1.0,24.6,877.0,946.05,674.27
2018,4,22,11,15,687.5,259.0,1.05,24.8,866.0,934.98,666.18
2018,4,22,11,30,620.0,300.0,1.1,25.0,855.0,917.06,653.3
2018,4,22,11,45,564.0,328.5,1.2,25.2,835.5,894.96,638.97
2018,4,22,12,0,508.0,357.0,1.3,25.4,816.0,870.41,622.87
2018,4,22,12,15,490.0,361.5,1.35,25.55,803.5,856.87,614.35
2018,4,22,12,30,472.0,366.0,1.4,25.7,791.0,840.81,604.07
2018,4,22,12,45,595.5,303.0,1.45,25.85,832.5,893.03,641.64
2018,4,22,13,0,719.0,240.0,1.5,26.0,874.0,943.42,676.72
2018,4,22,13,15,792.5,195.5,1.5,26.05,881.5,945.42,677.85
2018,4,22,13,30,866.0,151.0,1.5,26.1,889.0,951.33,682.06
2018,4,22,13,45,887.0,135.5,1.55,26.2,872.0,921.1,663.88
2018,4,22,14,0,908.0,120.0,1.6,26.3,855.0,898.03,650.61
2018,4,22,14,15,899.0,118.0,1.65,26.25,822.0,858.68,626.92
2018,4,22,14,30,890.0,116.0,1.7,26.2,789.0,816.64,601.27
2018,4,22,14,45,882.5,112.0,1.75,26.15,751.0,771.33,573.03
2018,4,22,15,0,875.0,108.0,1.8,26.1,713.0,723.66,541.4
2018,4,22,15,15,859.5,106.0,1.8,26.1,668.5,674.8,506.9
2018,4,22,15,30,844.0,104.0,1.8,26.1,624.0,619.81,467.2
2018,4,22,15,45,823.0,101.0,1.7,25.7,575.0,560.02,423.03
2018,4,22,16,0,802.0,98.0,1.6,25.3,526.0,500.33,377.5
2018,4,22,16,15,773.5,93.5,1.55,24.85,473.0,436.36,327.56
2018,4,22,16,30,745.0,89.0,1.5,24.4,420.0,372.87,276.31
2018,4,22,16,45,707.0,83.5,1.4,24.0,366.0,308.3,222.8
2018,4,22,17,0,669.0,78.0,1.3,23.6,312.0,247.26,171.28
2018,4,22,17,15,614.5,71.0,1.25,22.35,258.5,185.52,120.74
2018,4,22,17,30,560.0,64.0,1.2,21.1,205.0,130.07,77.48
2018,4,22,17,45,480.0,55.5,1.1,19.9,156.5,78.25,43.38
2018,4,22,18,0,400.0,47.0,1.0,18.7,108.0,38.31,27.34
2018,4,22,18,15,275.0,35.0,1.05,18.0,69.5,28.94,18.07
2018,4,22,18,30,150.0,23.0,1.1,17.3,31.0,17.92,0.0
2018,4,22,18,45,75.0,11.5,1.1,16.6,15.5,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.1,11.5,12.0,9.39,0.0
2018,4,23,5,45,129.5,29.0,1.15,12.05,42.5,22.42,7.36
2018,4,23,6,0,222.0,47.0,1.2,12.6,73.0,35.97,25.29
2018,4,23,6,15,311.0,58.0,1.25,13.2,114.5,49.82,33.1
2018,4,23,6,30,400.0,69.0,1.3,13.8,156.0,90.12,55.54
2018,4,23,6,45,414.0,81.5,1.4,14.35,193.0,131.7,87.62
2018,4,23,7,0,428.0,94.0,1.5,14.9,230.0,174.81,124.46
2018,4,23,7,15,437.0,112.5,1.4,15.75,272.5,223.15,166.48
2018,4,23,7,30,446.0,131.0,1.3,16.6,315.0,272.31,208.48
2018,4,23,7,45,514.5,137.0,1.2,17.4,376.0,334.42,258.57
2018,4,23,8,0,583.0,143.0,1.1,18.2,437.0,408.08,316.18
2018,4,23,8,15,670.5,135.5,1.0,19.0,506.0,481.36,371.64
2018,4,23,8,30,758.0,128.0,0.9,19.8,575.0,561.9,430.35
2018,4,23,8,45,775.5,131.5,0.75,20.6,620.0,617.02,467.78
2018,4,23,9,0,793.0,135.0,0.6,21.4,665.0,669.97,501.92
2018,4,23,9,15,817.0,133.0,0.6,22.15,707.5,722.64,536.42
2018,4,23,9,30,841.0,131.0,0.6,22.9,750.0,774.58,569.29
2018,4,23,9,45,864.5,126.0,0.6,23.65,788.0,822.05,596.9
2018,4,23,10,0,888.0,121.0,0.6,24.4,826.0,859.87,617.7
2018,4,23,10,15,895.5,122.5,0.55,24.9,854.5,896.12,636.94
2018,4,23,10,30,903.0,124.0,0.5,25.4,883.0,929.39,653.96
2018,4,23,10,45,907.0,124.5,0.45,25.85,903.0,955.36,666.41
2018,4,23,11,0,911.0,125.0,0.4,26.3,923.0,977.84,676.72
2018,4,23,11,15,914.0,126.0,0.45,26.55,936.5,996.29,687.39
2018,4,23,11,30,917.0,127.0,0.5,26.8,950.0,1011.02,695.99
2018,4,23,11,45,918.0,127.0,0.5,27.05,955.0,1019.09,699.64
2018,4,23,12,0,919.0,127.0,0.5,27.3,960.0,1023.32,701.22
2018,4,23,12,15,915.5,128.0,0.6,27.4,956.0,1020.3,701.42
2018,4,23,12,30,912.0,129.0,0.7,27.5,952.0,1013.45,699.49
2018,4,23,12,45,908.0,129.5,0.8,27.6,941.0,1001.87,694.77
2018,4,23,13,0,904.0,130.0,0.9,27.7,930.0,986.58,687.8
2018,4,23,13,15,899.0,129.5,1.0,27.7,911.5,965.8,677.69
2018,4,23,13,30,894.0,129.0,1.1,27.7,893.0,941.55,665.31
2018,4,23,13,45,886.5,127.5,1.2,27.65,866.5,910.81,648.78
2018,4,23,14,0,879.0,126.0,1.3,27.6,840.0,877.01,630.04
2018,4,23,14,15,868.5,125.0,1.4,27.5,807.0,838.36,607.92
2018,4,23,14,30,858.0,124.0,1.5,27.4,774.0,804.53,588.53
2018,4,23,14,45,845.5,121.5,1.6,27.25,735.0,757.36,559.58
2018,4,23,15,0,833.0,119.0,1.7,27.1,696.0,708.37,527.39
2018,4,23,15,15,816.0,116.0,1.7,27.1,651.5,654.43,489.68
2018,4,23,15,30,799.0,113.0,1.7,27.1,607.0,599.66,450.31
2018,4,23,15,45,778.5,109.5,1.9,26.45,559.5,541.96,409.56
2018,4,23,16,0,758.0,106.0,2.1,25.8,512.0,484.05,366.63
2018,4,23,16,15,729.5,101.5,2.15,25.15,461.0,422.2,318.48
2018,4,23,16,30,701.0,97.0,2.2,24.5,410.0,362.1,269.91
2018,4,23,16,45,662.5,91.0,2.25,23.85,357.5,299.54,218.18
2018,4,23,17,0,624.0,85.0,2.3,23.2,305.0,240.63,168.5
2018,4,23,17,15,568.0,78.5,2.3,22.05,253.5,181.9,120.25
2018,4,23,17,30,512.0,72.0,2.3,20.9,202.0,129.69,79.56
2018,4,23,17,45,431.0,62.0,2.3,19.75,154.0,79.73,46.55
2018,4,23,18,0,350.0,52.0,2.3,18.6,106.0,39.92,28.77
2018,4,23,18,15,238.5,38.0,2.35,17.85,68.5,29.34,18.55
