Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,30,127.0,24.0,2.4,17.1,31.0,18.64,0.0
2018,4,23,18,45,63.5,12.0,2.45,16.35,15.5,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.2,9.7,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,1.4,10.3,14.0,10.24,0.0
2018,4,24,5,45,181.0,28.0,1.6,10.9,47.0,21.74,8.53
2018,4,24,6,0,298.0,44.0,1.8,11.5,80.0,33.95,23.8
2018,4,24,6,15,283.5,55.0,1.8,12.1,103.0,46.98,31.2
2018,4,24,6,30,269.0,66.0,1.8,12.7,126.0,76.65,49.51
2018,4,24,6,45,142.0,89.0,1.85,13.3,121.5,95.13,69.42
2018,4,24,7,0,15.0,112.0,1.9,13.9,117.0,94.99,74.92
2018,4,24,7,15,22.0,133.0,1.85,14.55,141.5,115.75,91.92
2018,4,24,7,30,29.0,154.0,1.8,15.2,166.0,140.14,111.69
2018,4,24,7,45,93.0,183.5,1.75,15.8,229.5,193.51,154.13
2018,4,24,8,0,157.0,213.0,1.7,16.4,293.0,260.43,207.17
2018,4,24,8,15,239.0,227.5,1.65,17.05,363.0,332.59,263.46
2018,4,24,8,30,321.0,242.0,1.6,17.7,433.0,407.23,320.59
2018,4,24,8,45,549.5,188.5,1.55,18.3,545.0,526.23,411.2
2018,4,24,9,0,778.0,135.0,1.5,18.9,657.0,658.96,508.53
2018,4,24,9,15,829.5,123.5,1.5,19.45,710.0,720.98,551.31
2018,4,24,9,30,881.0,112.0,1.5,20.0,763.0,778.06,589.53
2018,4,24,9,45,891.5,113.5,1.5,20.55,798.5,822.27,616.62
2018,4,24,10,0,902.0,115.0,1.5,21.1,834.0,864.06,641.77
2018,4,24,10,15,907.5,117.0,1.55,21.5,861.5,899.44,663.35
2018,4,24,10,30,913.0,119.0,1.6,21.9,889.0,931.67,682.78
2018,4,24,10,45,916.5,120.0,1.65,22.3,909.0,957.82,698.21
2018,4,24,11,0,920.0,121.0,1.7,22.7,929.0,980.43,711.41
2018,4,24,11,15,922.0,122.5,1.75,22.95,942.5,998.49,722.18
2018,4,24,11,30,924.0,124.0,1.8,23.2,956.0,1012.78,730.67
2018,4,24,11,45,867.5,155.5,1.9,23.45,940.0,1009.61,728.88
2018,4,24,12,0,811.0,187.0,2.0,23.7,924.0,988.95,716.17
2018,4,24,12,15,852.5,163.0,2.05,23.8,936.0,1005.13,727.08
2018,4,24,12,30,894.0,139.0,2.1,23.9,948.0,1003.47,726.3
2018,4,24,12,45,910.5,128.0,2.15,24.05,943.5,1000.57,724.87
2018,4,24,13,0,927.0,117.0,2.2,24.2,939.0,993.31,720.77
2018,4,24,13,15,923.5,116.0,2.3,24.15,921.0,973.02,709.46
2018,4,24,13,30,920.0,115.0,2.4,24.1,903.0,949.11,695.84
2018,4,24,13,45,915.5,113.0,2.5,24.1,878.0,919.84,678.45
2018,4,24,14,0,911.0,111.0,2.6,24.1,853.0,887.26,658.69
2018,4,24,14,15,901.5,110.0,2.65,23.9,820.0,848.44,634.62
2018,4,24,14,30,892.0,109.0,2.7,23.7,787.0,806.98,608.47
2018,4,24,14,45,882.0,107.0,2.75,23.45,749.0,761.77,579.44
2018,4,24,15,0,872.0,105.0,2.8,23.2,711.0,714.42,546.98
2018,4,24,15,15,857.0,102.0,2.8,23.2,666.5,664.88,510.76
2018,4,24,15,30,842.0,99.0,2.8,23.2,622.0,609.51,469.41
2018,4,24,15,45,819.5,97.5,2.85,22.4,573.5,550.71,425.74
2018,4,24,16,0,797.0,96.0,2.9,21.6,525.0,492.14,380.51
2018,4,24,16,15,764.5,92.5,2.85,20.95,471.5,427.92,328.92
2018,4,24,16,30,732.0,89.0,2.8,20.3,418.0,364.51,276.33
2018,4,24,16,45,695.0,85.0,2.8,19.6,366.5,302.69,223.77
2018,4,24,17,0,658.0,81.0,2.8,18.9,315.0,244.21,173.16
2018,4,24,17,15,508.0,81.0,2.7,17.95,244.0,171.45,116.14
2018,4,24,17,30,358.0,81.0,2.6,17.0,173.0,113.98,74.57
2018,4,24,17,45,278.5,66.5,2.45,16.0,128.0,70.56,44.82
2018,4,24,18,0,199.0,52.0,2.3,15.0,83.0,39.2,28.65
2018,4,24,18,15,146.5,36.5,2.25,14.35,55.0,28.47,18.29
2018,4,24,18,30,94.0,21.0,2.2,13.7,27.0,16.27,0.0
2018,4,24,18,45,47.0,10.5,2.1,13.0,13.5,8.96,0.0
2018,4,24,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,5,15,14.0,4.5,1.55,8.1,5.0,0.0,0.0
2018,4,25,5,30,28.0,9.0,1.8,8.6,10.0,7.68,0.0
2018,4,25,5,45,47.0,22.0,2.05,9.1,26.5,17.93,7.05
2018,4,25,6,0,66.0,35.0,2.3,9.6,43.0,28.18,19.06
2018,4,25,6,15,54.0,55.0,2.3,10.1,63.5,44.29,31.79
2018,4,25,6,30,42.0,75.0,2.3,10.6,84.0,64.06,48.09
2018,4,25,6,45,50.0,98.5,2.3,11.15,112.5,87.81,67.95
2018,4,25,7,0,58.0,122.0,2.3,11.7,141.0,113.08,89.21
2018,4,25,7,15,88.5,147.5,2.25,12.3,182.0,147.49,117.3
2018,4,25,7,30,119.0,173.0,2.2,12.9,223.0,189.75,151.9
2018,4,25,7,45,273.0,173.0,2.15,13.5,307.5,264.3,210.92
2018,4,25,8,0,427.0,173.0,2.1,14.1,392.0,358.73,286.04
2018,4,25,8,15,511.0,170.5,2.05,14.8,457.5,426.08,339.24
2018,4,25,8,30,595.0,168.0,2.0,15.5,523.0,505.93,400.8
2018,4,25,8,45,717.5,140.5,1.9,16.2,601.0,588.19,462.76
2018,4,25,9,0,840.0,113.0,1.8,16.9,679.0,677.44,527.84
2018,4,25,9,15,852.0,115.5,1.8,17.5,719.0,727.64,562.56
2018,4,25,9,30,864.0,118.0,1.8,18.1,759.0,776.11,595.05
2018,4,25,9,45,873.0,120.0,1.75,18.75,793.0,812.55,616.71
2018,4,25,10,0,882.0,122.0,1.7,19.4,827.0,852.86,640.68
2018,4,25,10,15,887.5,123.5,1.75,19.95,854.0,887.03,661.44
2018,4,25,10,30,893.0,125.0,1.8,20.5,881.0,918.13,680.04
2018,4,25,10,45,896.5,126.0,1.85,21.0,900.5,943.72,695.08
2018,4,25,11,0,900.0,127.0,1.9,21.5,920.0,965.85,707.89
2018,4,25,11,15,901.5,129.0,1.95,21.85,933.0,983.5,718.26
2018,4,25,11,30,903.0,131.0,2.0,22.2,946.0,997.47,726.35
2018,4,25,11,45,902.5,131.5,2.1,22.55,950.0,1004.35,730.61
2018,4,25,12,0,902.0,132.0,2.2,22.9,954.0,1007.45,732.59
2018,4,25,12,15,902.0,131.5,2.25,23.05,951.5,1006.3,731.98
2018,4,25,12,30,902.0,131.0,2.3,23.2,949.0,1001.37,729.08
2018,4,25,12,45,901.0,129.0,2.35,23.4,938.0,990.29,722.2
2018,4,25,13,0,900.0,127.0,2.4,23.6,927.0,975.48,713.04
2018,4,25,13,15,895.0,126.5,2.45,23.6,908.5,954.76,700.64
2018,4,25,13,30,890.0,126.0,2.5,23.6,890.0,930.6,686.01
2018,4,25,13,45,883.0,125.0,2.6,23.6,864.5,900.9,668.08
2018,4,25,14,0,876.0,124.0,2.7,23.6,839.0,868.14,647.92
2018,4,25,14,15,866.5,122.5,2.75,23.4,806.5,829.99,624.02
2018,4,25,14,30,857.0,121.0,2.8,23.2,774.0,796.3,602.94
2018,4,25,14,45,844.0,118.5,2.85,23.0,735.0,748.92,571.6
2018,4,25,15,0,831.0,116.0,2.9,22.8,696.0,699.79,537.18
2018,4,25,15,15,815.0,113.5,2.9,22.8,652.5,647.24,498.72
2018,4,25,15,30,799.0,111.0,2.9,22.8,609.0,593.76,458.55
2018,4,25,15,45,776.5,108.0,3.0,21.95,561.0,535.65,415.42
2018,4,25,16,0,754.0,105.0,3.1,21.1,513.0,477.91,370.83
2018,4,25,16,15,722.5,101.5,3.15,20.35,461.5,415.67,320.88
2018,4,25,16,30,691.0,98.0,3.2,19.6,410.0,356.0,271.3
2018,4,25,16,45,651.0,93.0,3.25,18.9,358.0,294.72,219.25
2018,4,25,17,0,611.0,88.0,3.3,18.2,306.0,237.25,169.66
2018,4,25,17,15,556.0,80.5,3.3,17.2,254.5,178.91,120.67
2018,4,25,17,30,501.0,73.0,3.3,16.2,203.0,126.99,79.51
2018,4,25,17,45,422.0,63.0,3.3,15.25,155.5,78.21,46.97
2018,4,25,18,0,343.0,53.0,3.3,14.3,108.0,40.59,29.97
2018,4,25,18,15,235.5,38.5,3.25,13.6,70.0,29.67,19.48
2018,4,25,18,30,128.0,24.0,3.2,12.9,32.0,18.62,1.61
2018,4,25,18,45,64.0,12.0,3.1,12.25,16.0,10.24,0.0
2018,4,25,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,26,5,15,26.5,7.0,2.05,7.7,8.0,0.0,0.0
2018,4,26,5,30,53.0,14.0,2.3,8.1,16.0,11.95,0.0
2018,4,26,5,45,112.0,29.5,2.55,8.5,41.5,23.04,11.58
2018,4,26,6,0,171.0,45.0,2.8,8.9,67.0,34.82,25.03
2018,4,26,6,15,246.0,60.5,2.8,9.45,108.5,50.22,34.83
2018,4,26,6,30,321.0,76.0,2.8,10.0,150.0,88.55,58.3
2018,4,26,6,45,413.5,84.5,2.85,10.5,204.5,133.36,90.56
2018,4,26,7,0,506.0,93.0,2.9,11.0,259.0,192.52,138.31
2018,4,26,7,15,531.5,105.0,2.9,11.5,306.0,244.72,184.58
2018,4,26,7,30,557.0,117.0,2.9,12.0,353.0,299.45,232.9
2018,4,26,7,45,638.5,113.0,2.85,12.55,416.5,364.02,287.45
2018,4,26,8,0,720.0,109.0,2.8,13.1,480.0,436.43,347.42
2018,4,26,8,15,743.5,113.5,2.8,13.65,529.0,494.98,395.5
2018,4,26,8,30,767.0,118.0,2.8,14.2,578.0,554.08,442.45
2018,4,26,8,45,785.0,120.0,2.8,14.7,622.0,607.66,483.84
2018,4,26,9,0,803.0,122.0,2.8,15.2,666.0,660.72,523.57
2018,4,26,9,15,821.0,122.5,2.85,15.7,707.0,711.49,560.74
2018,4,26,9,30,839.0,123.0,2.9,16.2,748.0,761.1,596.14
2018,4,26,9,45,856.0,121.0,2.9,16.7,784.0,798.75,620.51
2018,4,26,10,0,873.0,119.0,2.9,17.2,820.0,841.09,647.91
2018,4,26,10,15,880.5,120.5,2.95,17.6,848.0,876.59,670.74
2018,4,26,10,30,888.0,122.0,3.0,18.0,876.0,909.15,691.43
2018,4,26,10,45,892.0,123.5,3.1,18.35,896.0,935.46,708.25
2018,4,26,11,0,896.0,125.0,3.2,18.7,916.0,958.37,722.8
2018,4,26,11,15,899.0,125.0,3.25,18.9,928.5,975.38,733.46
2018,4,26,11,30,902.0,125.0,3.3,19.1,941.0,988.77,741.81
2018,4,26,11,45,903.5,125.0,3.4,19.35,946.5,997.03,747.06
2018,4,26,12,0,905.0,125.0,3.5,19.6,952.0,1001.54,749.93
2018,4,26,12,15,905.0,124.5,3.55,19.6,949.5,1000.34,749.47
2018,4,26,12,30,905.0,124.0,3.6,19.6,947.0,995.35,746.63
2018,4,26,12,45,904.0,123.5,3.65,19.65,937.5,985.65,740.6
2018,4,26,13,0,903.0,123.0,3.7,19.7,928.0,972.21,732.16
2018,4,26,13,15,899.0,122.0,3.75,19.55,910.0,951.88,719.67
2018,4,26,13,30,895.0,121.0,3.8,19.4,892.0,928.05,704.82
2018,4,26,13,45,889.5,119.5,3.85,19.25,867.0,899.06,686.37
2018,4,26,14,0,884.0,118.0,3.9,19.1,842.0,866.92,665.63
2018,4,26,14,15,876.5,116.0,3.95,18.85,810.0,829.68,641.37
2018,4,26,14,30,869.0,114.0,4.0,18.6,778.0,789.76,614.95
2018,4,26,14,45,859.0,112.0,4.0,18.35,741.0,745.53,584.86
2018,4,26,15,0,849.0,110.0,4.0,18.1,704.0,704.08,554.46
2018,4,26,15,15,834.0,107.0,4.0,18.1,660.0,650.97,514.23
2018,4,26,15,30,819.0,104.0,4.0,18.1,616.0,596.81,472.22
2018,4,26,15,45,800.5,100.5,4.05,17.4,569.0,539.51,427.85
2018,4,26,16,0,782.0,97.0,4.1,16.7,522.0,482.13,381.79
2018,4,26,16,15,757.5,93.0,4.1,16.15,472.0,421.93,331.62
2018,4,26,16,30,733.0,89.0,4.1,15.6,422.0,361.55,279.73
2018,4,26,16,45,697.5,84.0,4.05,15.1,369.5,299.45,225.32
2018,4,26,17,0,662.0,79.0,4.0,14.6,317.0,240.56,173.0
2018,4,26,17,15,611.0,73.0,3.85,13.95,265.5,181.41,121.93
2018,4,26,17,30,560.0,67.0,3.7,13.3,214.0,128.05,78.77
2018,4,26,17,45,483.5,58.5,3.5,12.65,165.0,77.13,44.84
2018,4,26,18,0,407.0,50.0,3.3,12.0,116.0,40.56,30.29
2018,4,26,18,15,293.5,38.0,3.1,11.5,77.0,31.3,21.18
2018,4,26,18,30,180.0,26.0,2.9,11.0,38.0,20.24,4.07
2018,4,26,18,45,93.5,13.5,2.7,10.55,19.5,11.52,0.0
2018,4,26,19,0,7.0,1.0,2.5,10.1,1.0,0.0,0.0
2018,4,26,19,15,3.5,0.5,2.5,9.9,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,5,15,39.5,8.5,1.2,8.95,10.0,0.0,0.0
2018,4,27,5,30,79.0,17.0,1.4,9.6,20.0,14.51,0.0
2018,4,27,5,45,152.0,32.0,1.6,10.25,48.5,24.67,13.41
2018,4,27,6,0,225.0,47.0,1.8,10.9,77.0,35.84,25.81
2018,4,27,6,15,315.5,58.5,1.9,11.4,121.0,49.98,33.65
2018,4,27,6,30,406.0,70.0,2.0,11.9,165.0,90.75,56.45
2018,4,27,6,45,330.5,94.5,2.15,12.4,184.5,128.99,89.88
2018,4,27,7,0,255.0,119.0,2.3,12.9,204.0,155.46,116.36
2018,4,27,7,15,147.0,118.5,2.3,13.4,169.5,141.9,110.18
2018,4,27,7,30,39.0,118.0,2.3,13.9,135.0,112.77,89.16
2018,4,27,7,45,19.5,89.5,2.3,14.4,98.0,83.76,65.1
2018,4,27,8,0,0.0,61.0,2.3,14.9,61.0,50.58,37.17
2018,4,27,8,15,12.0,98.5,2.35,15.3,105.5,88.02,68.32
2018,4,27,8,30,24.0,136.0,2.4,15.7,150.0,130.7,103.28
2018,4,27,8,45,49.0,185.0,2.4,16.15,217.0,190.84,151.93
2018,4,27,9,0,74.0,234.0,2.4,16.6,284.0,254.23,202.12
2018,4,27,9,15,84.5,272.0,2.5,16.9,332.5,300.35,237.77
2018,4,27,9,30,95.0,310.0,2.6,17.2,381.0,347.7,273.86
2018,4,27,9,45,63.5,304.5,2.65,17.55,353.0,322.48,252.86
2018,4,27,10,0,32.0,299.0,2.7,17.9,325.0,294.62,229.95
2018,4,27,10,15,50.0,333.5,2.75,18.15,375.5,344.1,268.02
2018,4,27,10,30,68.0,368.0,2.8,18.4,426.0,394.87,306.26
2018,4,27,10,45,124.0,391.5,2.9,18.6,500.0,485.28,374.76
2018,4,27,11,0,180.0,415.0,3.0,18.8,574.0,563.24,432.65
2018,4,27,11,15,215.5,415.0,3.0,18.95,608.5,600.38,459.72
2018,4,27,11,30,251.0,415.0,3.0,19.1,643.0,653.07,497.65
2018,4,27,11,45,375.5,370.0,3.05,19.2,713.0,730.49,555.95
2018,4,27,12,0,500.0,325.0,3.1,19.3,783.0,823.49,623.46
2018,4,27,12,15,475.0,336.5,3.15,19.35,770.5,810.01,612.85
2018,4,27,12,30,450.0,348.0,3.2,19.4,758.0,794.12,601.39
2018,4,27,12,45,346.5,392.0,3.25,19.45,705.5,719.22,546.43
2018,4,27,13,0,243.0,436.0,3.3,19.5,653.0,659.86,501.73
2018,4,27,13,15,365.0,376.5,3.35,19.45,695.0,707.65,540.58
2018,4,27,13,30,487.0,317.0,3.4,19.4,737.0,763.74,583.86
2018,4,27,13,45,642.5,243.5,3.5,19.35,781.0,818.21,626.65
2018,4,27,14,0,798.0,170.0,3.6,19.3,825.0,851.88,653.53
2018,4,27,14,15,816.5,155.5,3.6,19.1,803.0,825.53,636.16
2018,4,27,14,30,835.0,141.0,3.6,18.9,781.0,794.73,616.0
2018,4,27,14,45,822.0,138.5,3.65,18.75,742.5,748.19,583.17
2018,4,27,15,0,809.0,136.0,3.7,18.6,704.0,699.93,548.22
2018,4,27,15,15,792.0,132.5,3.7,18.6,660.0,646.75,508.27
2018,4,27,15,30,775.0,129.0,3.7,18.6,616.0,593.54,467.29
2018,4,27,15,45,753.0,125.0,3.7,18.0,568.0,535.52,422.52
2018,4,27,16,0,731.0,121.0,3.7,17.4,520.0,477.9,376.56
2018,4,27,16,15,701.5,115.5,3.7,17.0,468.5,416.4,325.86
2018,4,27,16,30,672.0,110.0,3.7,16.6,417.0,356.83,275.28
2018,4,27,16,45,632.0,104.0,3.65,16.2,365.0,295.84,222.65
2018,4,27,17,0,592.0,98.0,3.6,15.8,313.0,238.71,172.81
2018,4,27,17,15,536.5,90.0,3.35,15.2,261.0,181.2,124.16
2018,4,27,17,30,481.0,82.0,3.1,14.6,209.0,127.37,81.29
2018,4,27,17,45,396.5,71.0,2.8,14.0,160.5,79.03,49.18
2018,4,27,18,0,312.0,60.0,2.5,13.4,112.0,45.55,34.53
2018,4,27,18,15,211.5,45.0,2.3,12.8,74.5,34.45,23.85
2018,4,27,18,30,111.0,30.0,2.1,12.2,37.0,23.15,7.02
2018,4,27,18,45,56.5,15.5,1.85,11.6,19.0,13.23,0.0
2018,4,27,19,0,2.0,1.0,1.6,11.0,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.6,10.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,1.3,9.45,2.0,1.71,0.0
2018,4,28,5,30,0.0,4.0,1.6,10.0,4.0,3.41,0.0
2018,4,28,5,45,0.0,9.5,1.85,10.6,9.5,7.8,0.54
2018,4,28,6,0,0.0,15.0,2.1,11.2,15.0,12.33,5.21
2018,4,28,6,15,0.0,23.0,2.3,11.65,23.0,18.94,10.63
2018,4,28,6,30,0.0,31.0,2.5,12.1,31.0,25.57,16.47
2018,4,28,6,45,0.0,52.5,2.65,12.55,52.5,43.44,31.93
2018,4,28,7,0,0.0,74.0,2.8,13.0,74.0,61.22,47.09
2018,4,28,7,15,0.0,85.0,2.85,13.4,85.0,70.4,54.72
2018,4,28,7,30,0.0,96.0,2.9,13.8,96.0,79.63,62.26
2018,4,28,7,45,9.5,139.0,2.95,14.15,144.0,119.32,95.08
2018,4,28,8,0,19.0,182.0,3.0,14.5,192.0,160.67,128.77
2018,4,28,8,15,69.0,225.0,3.0,14.8,266.0,229.36,184.3
2018,4,28,8,30,119.0,268.0,3.0,15.1,340.0,307.64,246.58
2018,4,28,8,45,221.5,280.0,3.0,15.35,426.5,388.94,310.95
2018,4,28,9,0,324.0,292.0,3.0,15.6,513.0,488.98,388.51
2018,4,28,9,15,283.5,306.0,3.05,15.85,507.5,490.87,388.52
2018,4,28,9,30,243.0,320.0,3.1,16.1,502.0,488.38,385.39
2018,4,28,9,45,136.0,305.0,3.15,16.3,407.5,390.99,308.77
2018,4,28,10,0,29.0,290.0,3.2,16.5,313.0,283.44,222.53
2018,4,28,10,15,25.0,279.0,3.25,16.7,299.5,271.4,212.96
2018,4,28,10,30,21.0,268.0,3.3,16.9,286.0,258.95,202.8
2018,4,28,10,45,18.5,271.5,3.35,17.1,287.5,249.58,195.11
2018,4,28,11,0,16.0,275.0,3.4,17.3,289.0,250.96,195.82
2018,4,28,11,15,17.0,282.5,3.4,17.4,297.5,258.99,201.91
2018,4,28,11,30,18.0,290.0,3.4,17.5,306.0,266.97,207.95
2018,4,28,11,45,81.0,365.0,3.45,17.55,439.0,411.79,320.9
2018,4,28,12,0,144.0,440.0,3.5,17.6,572.0,561.8,433.29
2018,4,28,12,15,120.0,434.0,3.55,17.6,544.0,532.82,410.62
2018,4,28,12,30,96.0,428.0,3.6,17.6,516.0,486.79,376.21
2018,4,28,12,45,81.5,414.5,3.65,17.55,488.5,458.7,355.3
2018,4,28,13,0,67.0,401.0,3.7,17.5,461.0,430.52,334.12
2018,4,28,13,15,193.5,393.0,3.75,17.35,561.5,551.35,429.01
2018,4,28,13,30,320.0,385.0,3.8,17.2,662.0,664.73,515.37
2018,4,28,13,45,253.0,392.5,3.85,17.05,607.5,603.83,469.15
2018,4,28,14,0,186.0,400.0,3.9,16.9,553.0,532.32,415.47
2018,4,28,14,15,275.0,351.0,3.9,16.8,567.5,561.5,440.61
2018,4,28,14,30,364.0,302.0,3.9,16.7,582.0,570.83,450.27
2018,4,28,14,45,476.0,255.0,3.95,16.6,602.0,602.69,476.64
2018,4,28,15,0,588.0,208.0,4.0,16.5,622.0,616.67,488.95
2018,4,28,15,15,484.0,227.0,4.0,16.5,553.5,533.25,424.04
2018,4,28,15,30,380.0,246.0,4.0,16.5,485.0,453.54,361.53
2018,4,28,15,45,519.0,189.5,3.9,15.95,489.5,462.82,369.57
2018,4,28,16,0,658.0,133.0,3.8,15.4,494.0,452.16,359.79
2018,4,28,16,15,615.5,129.5,3.75,15.15,441.5,390.97,308.76
2018,4,28,16,30,573.0,126.0,3.7,14.9,389.0,333.28,259.72
2018,4,28,16,45,473.5,123.5,3.7,14.6,323.0,259.11,198.18
2018,4,28,17,0,374.0,121.0,3.7,14.3,257.0,200.0,149.55
2018,4,28,17,15,454.0,96.0,3.45,13.85,235.5,166.95,116.44
2018,4,28,17,30,534.0,71.0,3.2,13.4,214.0,126.2,78.43
2018,4,28,17,45,468.5,62.0,3.0,13.0,167.5,77.45,46.06
2018,4,28,18,0,403.0,53.0,2.8,12.6,121.0,42.97,32.4
2018,4,28,18,15,291.0,41.5,2.6,12.15,81.5,32.07,21.98
2018,4,28,18,30,179.0,30.0,2.4,11.7,42.0,23.28,8.42
2018,4,28,18,45,93.0,16.0,2.2,11.3,22.0,13.66,0.0
2018,4,28,19,0,7.0,2.0,2.0,10.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.95,10.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,29,5,15,41.0,9.5,1.45,9.45,11.5,8.11,0.0
2018,4,29,5,30,82.0,19.0,1.7,9.9,23.0,14.94,0.0
2018,4,29,5,45,188.0,34.5,2.0,10.3,57.5,26.62,15.94
2018,4,29,6,0,294.0,50.0,2.3,10.7,92.0,38.29,28.13
2018,4,29,6,15,322.0,60.5,2.45,11.05,123.5,51.38,34.96
2018,4,29,6,30,350.0,71.0,2.6,11.4,155.0,86.48,55.19
2018,4,29,6,45,240.0,93.0,2.8,11.75,157.0,112.73,80.46
2018,4,29,7,0,130.0,115.0,3.0,12.1,159.0,123.94,95.3
2018,4,29,7,15,111.0,134.5,3.0,12.35,176.5,144.93,114.4
2018,4,29,7,30,92.0,154.0,3.0,12.6,194.0,163.73,131.12
2018,4,29,7,45,152.0,166.5,3.05,12.9,242.0,205.22,164.93
2018,4,29,8,0,212.0,179.0,3.1,13.2,290.0,258.51,208.6
2018,4,29,8,15,230.0,209.5,3.15,13.55,340.5,308.93,249.54
2018,4,29,8,30,248.0,240.0,3.2,13.9,391.0,361.17,291.12
2018,4,29,8,45,323.5,232.0,3.3,14.25,444.5,414.72,333.98
2018,4,29,9,0,399.0,224.0,3.4,14.6,498.0,484.86,389.12
2018,4,29,9,15,260.5,219.0,3.45,14.95,402.0,392.67,315.64
2018,4,29,9,30,122.0,214.0,3.5,15.3,306.0,288.66,231.31
2018,4,29,9,45,70.5,217.5,3.55,15.6,271.0,257.58,205.22
2018,4,29,10,0,19.0,221.0,3.6,15.9,236.0,211.44,166.63
2018,4,29,10,15,9.5,163.0,3.65,16.15,170.5,145.6,113.5
2018,4,29,10,30,0.0,105.0,3.7,16.4,105.0,88.02,66.5
2018,4,29,10,45,2.5,133.0,3.75,16.6,135.0,114.24,87.75
2018,4,29,11,0,5.0,161.0,3.8,16.8,165.0,140.78,109.0
2018,4,29,11,15,5.5,169.0,3.85,16.8,173.5,148.34,114.96
2018,4,29,11,30,6.0,177.0,3.9,16.8,182.0,155.89,120.96
2018,4,29,11,45,54.5,229.5,3.9,16.85,279.5,258.22,203.74
2018,4,29,12,0,103.0,282.0,3.9,16.9,377.0,368.59,290.5
2018,4,29,12,15,281.5,259.0,3.9,16.9,517.0,546.82,430.61
2018,4,29,12,30,460.0,236.0,3.9,16.9,657.0,696.91,544.76
2018,4,29,12,45,268.5,232.5,3.9,16.9,477.5,502.94,396.46
2018,4,29,13,0,77.0,229.0,3.9,16.9,298.0,289.4,228.16
2018,4,29,13,15,130.5,306.5,3.9,16.85,421.0,410.12,323.31
2018,4,29,13,30,184.0,384.0,3.9,16.8,544.0,527.77,412.7
2018,4,29,13,45,320.5,318.0,3.85,16.8,586.5,589.31,462.31
2018,4,29,14,0,457.0,252.0,3.8,16.8,629.0,642.57,505.08
2018,4,29,14,15,473.0,257.5,3.8,16.7,634.5,643.11,505.59
2018,4,29,14,30,489.0,263.0,3.8,16.6,640.0,640.43,503.93
2018,4,29,14,45,623.0,203.0,3.8,16.55,659.0,664.05,524.13
2018,4,29,15,0,757.0,143.0,3.8,16.5,678.0,667.14,528.35
2018,4,29,15,15,777.0,128.5,3.8,16.5,648.0,629.62,499.64
2018,4,29,15,30,797.0,114.0,3.8,16.5,618.0,587.84,467.0
2018,4,29,15,45,785.0,108.0,3.8,16.2,572.5,532.93,423.46
2018,4,29,16,0,773.0,102.0,3.8,15.9,527.0,477.32,377.98
2018,4,29,16,15,748.5,97.5,3.75,15.6,477.0,417.39,327.61
2018,4,29,16,30,724.0,93.0,3.7,15.3,427.0,357.23,275.64
2018,4,29,16,45,690.5,87.5,3.7,15.0,375.0,296.11,221.99
2018,4,29,17,0,657.0,82.0,3.7,14.7,323.0,237.99,170.35
2018,4,29,17,15,610.5,75.5,3.5,14.25,272.0,179.9,120.23
2018,4,29,17,30,564.0,69.0,3.3,13.8,221.0,127.05,77.77
2018,4,29,17,45,494.0,60.0,3.15,13.35,172.0,76.3,44.52
2018,4,29,18,0,424.0,51.0,3.0,12.9,123.0,41.22,30.86
2018,4,29,18,15,302.0,40.0,2.8,12.35,82.5,32.81,22.69
2018,4,29,18,30,180.0,29.0,2.6,11.8,42.0,22.51,8.97
2018,4,29,18,45,94.5,15.5,2.35,11.3,22.0,13.23,0.0
2018,4,29,19,0,9.0,2.0,2.1,10.8,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.1,10.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.0,9.2,3.0,2.56,0.0
2018,4,30,5,30,0.0,6.0,2.2,9.6,6.0,4.92,0.0
2018,4,30,5,45,0.0,11.0,2.35,9.95,11.0,9.04,1.82
2018,4,30,6,0,0.0,16.0,2.5,10.3,16.0,13.16,6.02
2018,4,30,6,15,0.5,21.0,2.55,10.75,21.0,17.3,9.29
2018,4,30,6,30,1.0,26.0,2.6,11.2,26.0,21.51,13.0
2018,4,30,6,45,3.0,47.0,2.65,11.6,48.0,39.3,28.34
2018,4,30,7,0,5.0,68.0,2.7,12.0,70.0,57.41,43.79
2018,4,30,7,15,3.0,83.0,2.7,12.5,84.0,69.58,54.09
2018,4,30,7,30,1.0,98.0,2.7,13.0,98.0,81.6,64.07
2018,4,30,7,45,2.0,110.0,2.7,13.5,111.0,92.17,72.6
2018,4,30,8,0,3.0,122.0,2.7,14.0,124.0,102.91,81.17
2018,4,30,8,15,11.0,169.0,2.65,14.35,176.0,146.9,117.15
2018,4,30,8,30,19.0,216.0,2.6,14.7,228.0,192.36,153.65
2018,4,30,8,45,43.0,256.5,2.6,15.1,285.5,250.32,199.73
2018,4,30,9,0,67.0,297.0,2.6,15.5,343.0,305.76,242.97
2018,4,30,9,15,86.0,322.5,2.6,15.75,385.0,346.52,274.24
2018,4,30,9,30,105.0,348.0,2.6,16.0,427.0,388.92,306.41
2018,4,30,9,45,159.0,368.0,2.65,16.25,494.0,466.43,365.57
2018,4,30,10,0,213.0,388.0,2.7,16.5,561.0,536.6,418.03
2018,4,30,10,15,252.0,396.5,2.8,16.65,608.0,599.03,463.94
2018,4,30,10,30,291.0,405.0,2.9,16.8,655.0,650.35,501.38
2018,4,30,10,45,466.0,337.0,2.95,16.95,748.0,764.38,586.84
2018,4,30,11,0,641.0,269.0,3.0,17.1,841.0,874.34,666.94
2018,4,30,11,15,713.5,234.0,3.05,17.05,879.0,920.58,700.0
2018,4,30,11,30,786.0,199.0,3.1,17.0,917.0,954.8,723.26
2018,4,30,11,45,795.0,196.0,3.15,17.0,925.5,966.72,731.23
2018,4,30,12,0,804.0,193.0,3.2,17.0,934.0,975.22,737.19
2018,4,30,12,15,760.5,213.5,3.25,16.95,913.0,962.08,728.72
2018,4,30,12,30,717.0,234.0,3.3,16.9,892.0,936.59,712.04
2018,4,30,12,45,763.5,209.0,3.35,16.9,902.5,948.48,721.03
2018,4,30,13,0,810.0,184.0,3.4,16.9,913.0,948.05,721.37
2018,4,30,13,15,832.5,170.0,3.45,16.9,906.0,940.4,716.96
2018,4,30,13,30,855.0,156.0,3.5,16.9,899.0,928.2,709.56
2018,4,30,13,45,848.5,153.5,3.55,16.9,873.0,897.62,689.45
2018,4,30,14,0,842.0,151.0,3.6,16.9,847.0,864.04,667.26
2018,4,30,14,15,834.0,148.0,3.65,16.85,815.0,825.96,641.84
2018,4,30,14,30,826.0,145.0,3.7,16.8,783.0,785.36,614.15
2018,4,30,14,45,816.0,141.0,3.7,16.7,745.5,740.06,581.44
2018,4,30,15,0,806.0,137.0,3.7,16.6,708.0,692.86,546.63
2018,4,30,15,15,790.0,133.5,3.7,16.6,664.5,640.66,507.01
2018,4,30,15,30,774.0,130.0,3.7,16.6,621.0,588.23,466.2
2018,4,30,15,45,753.5,125.5,3.7,16.2,573.5,530.85,421.16
2018,4,30,16,0,733.0,121.0,3.7,15.8,526.0,473.72,374.89
2018,4,30,16,15,705.0,115.5,3.65,15.45,475.0,413.07,324.34
2018,4,30,16,30,677.0,110.0,3.6,15.1,424.0,354.18,273.85
2018,4,30,16,45,639.0,104.0,3.55,14.75,372.0,293.89,221.42
2018,4,30,17,0,601.0,98.0,3.5,14.4,320.0,237.2,171.65
2018,4,30,17,15,548.5,90.0,3.4,13.9,268.5,180.12,123.14
2018,4,30,17,30,496.0,82.0,3.3,13.4,217.0,129.17,82.72
2018,4,30,17,45,421.5,71.5,3.2,12.9,169.0,78.6,48.99
2018,4,30,18,0,347.0,61.0,3.1,12.4,121.0,46.38,35.51
2018,4,30,18,15,243.5,46.0,2.95,11.95,81.5,35.24,24.9
2018,4,30,18,30,140.0,31.0,2.8,11.5,42.0,23.93,10.8
2018,4,30,18,45,72.5,16.5,2.6,11.05,22.0,14.08,0.0
2018,4,30,19,0,5.0,2.0,2.4,10.6,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.25,10.35,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,1,5,15,1.0,6.5,2.4,8.7,6.5,5.55,0.0
2018,5,1,5,30,2.0,13.0,2.5,9.0,13.0,10.72,0.0
2018,5,1,5,45,1.5,28.5,2.6,9.35,28.5,23.25,13.84
2018,5,1,6,0,1.0,44.0,2.7,9.7,44.0,35.52,25.92
2018,5,1,6,15,12.0,63.0,2.7,10.1,66.0,50.59,37.9
2018,5,1,6,30,23.0,82.0,2.7,10.5,88.0,67.73,52.15
2018,5,1,6,45,85.0,99.5,2.7,10.85,128.0,94.25,72.0
2018,5,1,7,0,147.0,117.0,2.7,11.2,168.0,128.75,98.98
2018,5,1,7,15,96.5,116.0,2.6,11.8,151.5,125.41,98.55
2018,5,1,7,30,46.0,115.0,2.5,12.4,135.0,112.21,89.0
2018,5,1,7,45,215.0,151.5,2.45,13.0,263.5,220.13,176.14
2018,5,1,8,0,384.0,188.0,2.4,13.6,392.0,348.46,278.54
2018,5,1,8,15,562.5,161.5,2.4,14.25,491.5,443.55,353.46
2018,5,1,8,30,741.0,135.0,2.4,14.9,591.0,550.82,436.71
2018,5,1,8,45,764.5,136.5,2.45,15.55,637.0,606.06,478.52
2018,5,1,9,0,788.0,138.0,2.5,16.2,683.0,659.95,518.44
2018,5,1,9,15,811.5,135.5,2.55,16.75,724.5,710.73,555.28
2018,5,1,9,30,835.0,133.0,2.6,17.3,766.0,760.74,590.66
2018,5,1,9,45,857.5,128.0,2.65,17.8,803.0,806.4,621.33
2018,5,1,10,0,880.0,123.0,2.7,18.3,840.0,842.66,644.45
2018,5,1,10,15,887.5,123.5,2.75,18.7,867.5,876.99,666.35
2018,5,1,10,30,895.0,124.0,2.8,19.1,895.0,908.38,686.08
2018,5,1,10,45,901.0,124.5,2.85,19.5,915.5,935.3,702.72
2018,5,1,11,0,907.0,125.0,2.9,19.9,936.0,958.89,717.1
2018,5,1,11,15,910.5,125.5,2.9,20.1,949.5,976.69,727.78
2018,5,1,11,30,914.0,126.0,2.9,20.3,963.0,990.86,736.14
2018,5,1,11,45,916.0,125.5,2.95,20.55,968.0,998.96,740.89
2018,5,1,12,0,918.0,125.0,3.0,20.8,973.0,1003.28,743.3
2018,5,1,12,15,919.0,124.0,3.0,20.95,971.0,1002.39,742.26
2018,5,1,12,30,920.0,123.0,3.0,21.1,969.0,997.68,738.88
2018,5,1,12,45,920.5,120.5,3.05,21.25,959.0,987.25,732.27
2018,5,1,13,0,921.0,118.0,3.1,21.4,949.0,973.02,723.27
2018,5,1,13,15,905.0,124.0,3.2,21.4,927.0,948.2,708.03
2018,5,1,13,30,889.0,130.0,3.3,21.4,905.0,920.28,690.69
2018,5,1,13,45,804.5,167.0,3.35,21.4,853.0,870.61,657.98
2018,5,1,14,0,720.0,204.0,3.4,21.4,801.0,816.78,621.13
2018,5,1,14,15,654.0,223.0,3.5,21.25,749.5,756.15,578.62
2018,5,1,14,30,588.0,242.0,3.6,21.1,698.0,696.5,536.0
2018,5,1,14,45,499.5,259.5,3.65,20.95,633.5,619.04,479.24
2018,5,1,15,0,411.0,277.0,3.7,20.8,569.0,549.94,427.58
2018,5,1,15,15,397.0,263.5,3.7,20.8,531.5,497.72,388.73
2018,5,1,15,30,383.0,250.0,3.7,20.8,494.0,455.28,356.32
2018,5,1,15,45,319.5,241.0,3.85,20.05,434.0,391.06,307.42
2018,5,1,16,0,256.0,232.0,4.0,19.3,374.0,332.66,262.23
2018,5,1,16,15,318.0,198.5,4.0,18.7,358.0,312.1,245.26
2018,5,1,16,30,380.0,165.0,4.0,18.1,342.0,289.15,224.64
2018,5,1,16,45,294.5,153.5,4.05,17.45,281.0,223.26,171.53
2018,5,1,17,0,209.0,142.0,4.1,16.8,220.0,171.94,130.82
2018,5,1,17,15,200.5,111.5,4.0,16.0,177.0,129.54,95.18
2018,5,1,17,30,192.0,81.0,3.9,15.2,134.0,88.82,61.57
2018,5,1,17,45,192.0,71.0,3.85,14.4,114.5,65.84,44.86
2018,5,1,18,0,192.0,61.0,3.8,13.6,95.0,46.53,35.5
2018,5,1,18,15,128.0,44.0,3.6,13.0,63.5,33.92,23.71
2018,5,1,18,30,64.0,27.0,3.4,12.4,32.0,21.11,9.46
2018,5,1,18,45,32.5,14.0,3.2,11.8,16.5,11.95,0.0
2018,5,1,19,0,1.0,1.0,3.0,11.2,1.0,0.0,0.0
2018,5,1,19,15,0.5,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.05,9.4,13.5,9.39,0.0
2018,5,2,5,30,91.0,22.0,2.1,9.7,27.0,17.26,0.0
2018,5,2,5,45,201.5,38.0,2.15,10.0,64.0,29.24,19.04
2018,5,2,6,0,312.0,54.0,2.2,10.3,101.0,41.25,30.98
2018,5,2,6,15,397.5,64.5,2.15,10.7,148.5,55.37,37.88
2018,5,2,6,30,483.0,75.0,2.1,11.1,196.0,102.44,63.84
2018,5,2,6,45,540.5,82.5,2.05,11.5,247.5,151.04,99.34
2018,5,2,7,0,598.0,90.0,2.0,11.9,299.0,206.51,145.17
2018,5,2,7,15,640.5,95.0,1.9,12.45,351.0,262.26,193.63
2018,5,2,7,30,683.0,100.0,1.8,13.0,403.0,322.26,245.66
2018,5,2,7,45,715.5,104.0,1.7,13.6,455.0,381.37,296.13
2018,5,2,8,0,748.0,108.0,1.6,14.2,507.0,442.83,346.8
2018,5,2,8,15,772.0,110.5,1.5,14.9,556.0,501.18,393.1
2018,5,2,8,30,796.0,113.0,1.4,15.6,605.0,559.28,437.28
2018,5,2,8,45,816.0,114.5,1.3,16.3,650.5,614.34,477.37
2018,5,2,9,0,836.0,116.0,1.2,17.0,696.0,668.99,515.42
2018,5,2,9,15,850.0,118.0,1.2,17.65,736.5,719.23,549.87
2018,5,2,9,30,864.0,120.0,1.2,18.3,777.0,761.83,578.16
2018,5,2,9,45,876.0,120.0,1.15,18.95,811.5,804.39,603.52
2018,5,2,10,0,888.0,120.0,1.1,19.6,846.0,844.68,626.78
2018,5,2,10,15,895.5,121.5,1.25,20.1,874.0,880.12,649.68
2018,5,2,10,30,903.0,123.0,1.4,20.6,902.0,912.58,670.55
2018,5,2,10,45,908.5,122.5,1.5,21.1,922.0,938.23,686.24
2018,5,2,11,0,914.0,122.0,1.6,21.6,942.0,960.49,699.79
2018,5,2,11,15,916.5,122.0,1.8,21.9,954.0,976.94,711.5
2018,5,2,11,30,919.0,122.0,2.0,22.2,966.0,989.71,720.86
2018,5,2,11,45,920.5,122.5,2.2,22.5,971.5,998.27,727.51
2018,5,2,12,0,922.0,123.0,2.4,22.8,977.0,1003.05,731.73
2018,5,2,12,15,922.5,122.5,2.55,22.85,974.5,1002.12,732.49
2018,5,2,12,30,923.0,122.0,2.7,22.9,972.0,997.37,730.84
2018,5,2,12,45,922.5,120.0,2.9,22.95,961.5,986.45,725.64
2018,5,2,13,0,922.0,118.0,3.1,23.0,951.0,971.75,717.9
2018,5,2,13,15,918.0,117.0,3.2,22.95,932.5,951.11,705.69
2018,5,2,13,30,914.0,116.0,3.3,22.9,914.0,926.94,691.09
2018,5,2,13,45,908.5,115.0,3.35,22.8,889.0,898.07,673.06
2018,5,2,14,0,903.0,114.0,3.4,22.7,864.0,866.0,652.75
2018,5,2,14,15,896.0,112.0,3.45,22.5,832.5,828.76,628.95
2018,5,2,14,30,889.0,110.0,3.5,22.3,801.0,788.76,602.97
2018,5,2,14,45,878.5,108.0,3.5,22.1,762.5,743.69,572.49
2018,5,2,15,0,868.0,106.0,3.5,21.9,724.0,696.58,538.56
2018,5,2,15,15,853.5,103.5,3.5,21.9,680.5,648.09,502.25
2018,5,2,15,30,839.0,101.0,3.5,21.9,637.0,594.24,461.1
2018,5,2,15,45,821.0,97.5,3.45,21.25,589.0,536.73,416.98
2018,5,2,16,0,803.0,94.0,3.4,20.6,541.0,479.05,371.18
2018,5,2,16,15,780.0,90.0,3.4,20.05,490.5,418.94,321.88
2018,5,2,16,30,757.0,86.0,3.4,19.5,440.0,359.86,271.8
2018,5,2,16,45,724.0,81.5,3.35,18.95,388.0,298.64,218.95
2018,5,2,17,0,691.0,77.0,3.3,18.4,336.0,237.97,166.1
2018,5,2,17,15,644.0,71.0,3.15,17.65,283.5,178.62,115.91
2018,5,2,17,30,597.0,65.0,3.0,16.9,231.0,124.5,73.46
2018,5,2,17,45,527.5,57.5,2.85,16.15,181.5,73.44,41.46
2018,5,2,18,0,458.0,50.0,2.7,15.4,132.0,40.27,29.79
2018,5,2,18,15,350.0,39.5,2.55,14.7,90.5,32.26,22.18
2018,5,2,18,30,242.0,29.0,2.4,14.0,49.0,24.13,12.12
2018,5,2,18,45,133.0,16.5,2.2,13.3,26.5,14.08,0.0
2018,5,2,19,0,24.0,4.0,2.0,12.6,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,2.0,12.3,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.25,9.9,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,2.4,10.2,3.0,2.46,0.0
2018,5,3,5,45,0.0,6.0,2.5,10.5,6.0,4.92,0.0
2018,5,3,6,0,0.0,9.0,2.6,10.8,9.0,7.39,0.92
2018,5,3,6,15,0.0,14.0,2.6,11.1,14.0,11.51,4.3
2018,5,3,6,30,0.0,19.0,2.6,11.4,19.0,15.64,7.95
2018,5,3,6,45,0.0,37.5,2.55,11.75,37.5,30.96,21.25
2018,5,3,7,0,0.0,56.0,2.5,12.1,56.0,46.35,34.47
2018,5,3,7,15,0.0,57.0,2.5,12.45,57.0,47.19,35.03
2018,5,3,7,30,0.0,58.0,2.5,12.8,58.0,48.04,35.58
2018,5,3,7,45,0.0,66.0,2.5,13.2,66.0,54.73,41.07
2018,5,3,8,0,0.0,74.0,2.5,13.6,74.0,61.43,46.5
2018,5,3,8,15,0.0,89.5,2.5,14.1,89.5,74.43,57.12
2018,5,3,8,30,0.0,105.0,2.5,14.6,105.0,87.47,67.64
2018,5,3,8,45,0.5,124.0,2.55,15.1,124.5,103.85,80.8
2018,5,3,9,0,1.0,143.0,2.6,15.6,144.0,120.4,93.94
2018,5,3,9,15,4.5,174.0,2.65,16.05,177.5,149.46,117.15
2018,5,3,9,30,8.0,205.0,2.7,16.5,211.0,179.08,140.49
2018,5,3,9,45,18.0,257.0,2.75,17.0,271.5,232.61,182.53
2018,5,3,10,0,28.0,309.0,2.8,17.5,332.0,298.57,233.35
2018,5,3,10,15,114.0,354.0,2.9,17.85,452.0,427.35,333.19
2018,5,3,10,30,200.0,399.0,3.0,18.2,572.0,549.0,424.36
2018,5,3,10,45,503.5,290.5,3.05,18.55,739.5,749.77,575.68
2018,5,3,11,0,807.0,182.0,3.1,18.9,907.0,930.04,703.31
2018,5,3,11,15,868.0,151.0,3.15,19.15,941.0,956.81,719.15
2018,5,3,11,30,929.0,120.0,3.2,19.4,975.0,995.12,744.04
2018,5,3,11,45,932.5,119.5,3.2,19.65,981.5,1004.65,749.13
2018,5,3,12,0,936.0,119.0,3.2,19.9,988.0,1010.38,752.05
2018,5,3,12,15,937.5,117.5,3.25,20.05,985.5,1009.4,751.35
2018,5,3,12,30,939.0,116.0,3.3,20.2,983.0,1004.54,748.23
2018,5,3,12,45,939.0,114.5,3.35,20.35,973.0,994.39,741.73
2018,5,3,13,0,939.0,113.0,3.4,20.5,963.0,980.39,732.77
2018,5,3,13,15,935.5,111.5,3.4,20.55,944.5,959.43,719.15
2018,5,3,13,30,932.0,110.0,3.4,20.6,926.0,934.86,703.16
2018,5,3,13,45,926.5,108.5,3.45,20.65,900.0,905.08,683.95
2018,5,3,14,0,921.0,107.0,3.5,20.7,874.0,872.04,662.43
2018,5,3,14,15,913.0,106.0,3.45,20.6,842.0,834.42,637.41
2018,5,3,14,30,905.0,105.0,3.4,20.5,810.0,794.06,610.32
2018,5,3,14,45,894.0,103.5,3.4,20.4,771.5,748.55,579.29
2018,5,3,15,0,883.0,102.0,3.4,20.3,733.0,701.0,544.65
2018,5,3,15,15,869.0,99.5,3.4,20.3,689.0,648.82,505.54
2018,5,3,15,30,855.0,97.0,3.4,20.3,645.0,597.79,466.17
2018,5,3,15,45,835.5,94.5,3.3,19.9,596.5,539.76,420.84
2018,5,3,16,0,816.0,92.0,3.2,19.5,548.0,481.68,374.06
2018,5,3,16,15,788.5,89.5,3.1,19.1,496.5,420.51,323.48
2018,5,3,16,30,761.0,87.0,3.0,18.7,445.0,360.82,272.63
2018,5,3,16,45,724.0,83.5,2.95,18.3,392.0,297.16,217.82
2018,5,3,17,0,687.0,80.0,2.9,17.9,339.0,238.48,166.65
2018,5,3,17,15,639.0,74.5,2.75,17.2,286.5,179.71,117.06
2018,5,3,17,30,591.0,69.0,2.6,16.5,234.0,126.28,75.36
2018,5,3,17,45,518.5,61.0,2.45,15.75,184.0,75.13,43.47
2018,5,3,18,0,446.0,53.0,2.3,15.0,134.0,42.68,31.99
