Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,15,336.0,42.0,2.15,14.3,92.0,34.33,24.07
2018,5,3,18,30,226.0,31.0,2.0,13.6,50.0,24.09,12.62
2018,5,3,18,45,124.5,17.5,1.85,12.85,27.0,14.94,0.0
2018,5,3,19,0,23.0,4.0,1.7,12.1,4.0,0.0,0.0
2018,5,3,19,15,11.5,2.0,1.75,11.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.15,8.55,8.0,6.4,0.0
2018,5,4,5,30,10.0,15.0,1.4,9.1,16.0,12.66,0.0
2018,5,4,5,45,103.0,33.5,1.65,9.65,49.5,26.22,16.86
2018,5,4,6,0,196.0,52.0,1.9,10.2,83.0,39.18,29.27
2018,5,4,6,15,135.5,72.0,2.0,10.85,97.0,56.59,41.77
2018,5,4,6,30,75.0,92.0,2.1,11.5,111.0,79.1,59.71
2018,5,4,6,45,115.0,113.5,2.25,12.15,150.5,108.87,82.67
2018,5,4,7,0,155.0,135.0,2.4,12.8,190.0,143.98,110.71
2018,5,4,7,15,366.5,126.5,2.25,13.5,284.0,211.02,160.04
2018,5,4,7,30,578.0,118.0,2.1,14.2,378.0,302.26,231.29
2018,5,4,7,45,676.0,108.0,1.95,14.9,446.5,368.05,285.15
2018,5,4,8,0,774.0,98.0,1.8,15.6,515.0,444.23,346.31
2018,5,4,8,15,719.5,124.0,1.55,16.4,539.5,485.05,378.67
2018,5,4,8,30,665.0,150.0,1.3,17.2,564.0,519.47,403.96
2018,5,4,8,45,624.5,179.5,1.0,18.0,590.5,558.03,429.74
2018,5,4,9,0,584.0,209.0,0.7,18.8,617.0,590.6,448.95
2018,5,4,9,15,662.5,189.5,0.65,19.65,677.0,656.33,493.94
2018,5,4,9,30,741.0,170.0,0.6,20.5,737.0,725.34,539.21
2018,5,4,9,45,723.0,189.5,0.55,21.3,762.5,760.31,558.74
2018,5,4,10,0,705.0,209.0,0.5,22.1,788.0,791.27,575.36
2018,5,4,10,15,809.0,161.0,0.55,22.9,846.5,851.02,613.33
2018,5,4,10,30,913.0,113.0,0.6,23.7,905.0,908.12,646.8
2018,5,4,10,45,840.5,160.0,0.65,24.55,902.0,920.71,652.02
2018,5,4,11,0,768.0,207.0,0.7,25.4,899.0,924.26,652.34
2018,5,4,11,15,632.0,288.0,0.8,25.85,862.5,887.13,627.05
2018,5,4,11,30,496.0,369.0,0.9,26.3,826.0,842.51,596.12
2018,5,4,11,45,516.0,363.0,1.0,26.75,840.5,860.29,608.69
2018,5,4,12,0,536.0,357.0,1.1,27.2,855.0,875.59,618.89
2018,5,4,12,15,624.0,305.5,1.05,27.4,884.0,910.05,641.5
2018,5,4,12,30,712.0,254.0,1.0,27.6,913.0,942.44,662.2
2018,5,4,12,45,769.5,215.0,1.0,27.85,919.5,951.35,667.37
2018,5,4,13,0,827.0,176.0,1.0,28.1,926.0,947.57,664.62
2018,5,4,13,15,727.5,229.0,1.05,28.2,879.5,901.05,636.59
2018,5,4,13,30,628.0,282.0,1.1,28.3,833.0,844.62,599.9
2018,5,4,13,45,619.5,272.5,1.15,28.35,803.0,810.85,579.84
2018,5,4,14,0,611.0,263.0,1.2,28.4,773.0,774.96,557.75
2018,5,4,14,15,664.5,225.5,1.35,28.3,760.5,761.12,552.38
2018,5,4,14,30,718.0,188.0,1.5,28.2,748.0,740.18,541.57
2018,5,4,14,45,764.5,157.5,1.6,28.15,728.0,713.57,525.6
2018,5,4,15,0,811.0,127.0,1.7,28.1,708.0,679.2,503.64
2018,5,4,15,15,816.5,117.0,1.7,28.1,671.5,634.41,472.1
2018,5,4,15,30,822.0,107.0,1.7,28.1,635.0,586.72,437.57
2018,5,4,15,45,803.0,104.0,2.1,27.4,588.0,530.15,398.1
2018,5,4,16,0,784.0,101.0,2.5,26.7,541.0,473.54,356.18
2018,5,4,16,15,758.5,98.0,2.65,25.95,491.0,414.51,309.87
2018,5,4,16,30,733.0,95.0,2.8,25.2,441.0,355.08,261.54
2018,5,4,16,45,699.0,89.5,2.9,24.45,388.5,293.84,210.55
2018,5,4,17,0,665.0,84.0,3.0,23.7,336.0,235.62,161.35
2018,5,4,17,15,618.5,77.0,2.95,22.5,284.0,177.23,113.5
2018,5,4,17,30,572.0,70.0,2.9,21.3,232.0,124.06,73.01
2018,5,4,17,45,504.0,62.0,2.85,20.1,183.0,74.48,42.81
2018,5,4,18,0,436.0,54.0,2.8,18.9,134.0,43.4,32.1
2018,5,4,18,15,332.0,43.0,2.65,17.95,93.0,35.1,24.39
2018,5,4,18,30,228.0,32.0,2.5,17.0,52.0,24.85,13.36
2018,5,4,18,45,125.5,18.5,2.4,16.05,28.5,15.79,0.0
2018,5,4,19,0,23.0,5.0,2.3,15.1,5.0,4.27,0.0
2018,5,4,19,15,11.5,2.5,2.25,14.65,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,4,45,1.5,0.5,1.75,10.15,0.5,0.0,0.0
2018,5,5,5,0,3.0,1.0,1.8,10.3,1.0,0.0,0.0
2018,5,5,5,15,3.0,4.0,1.85,10.7,4.0,3.41,0.0
2018,5,5,5,30,3.0,7.0,1.9,11.1,7.0,5.9,0.0
2018,5,5,5,45,30.0,13.0,2.0,11.45,17.5,10.58,3.44
2018,5,5,6,0,57.0,19.0,2.1,11.8,28.0,15.35,8.0
2018,5,5,6,15,28.5,23.5,2.05,12.2,28.0,20.24,11.53
2018,5,5,6,30,0.0,28.0,2.0,12.6,28.0,23.08,14.34
2018,5,5,6,45,8.5,76.0,2.0,12.95,79.0,63.75,48.92
2018,5,5,7,0,17.0,124.0,2.0,13.3,130.0,104.58,83.06
2018,5,5,7,15,17.0,138.0,2.0,13.55,145.0,117.83,93.96
2018,5,5,7,30,17.0,152.0,2.0,13.8,160.0,131.04,104.72
2018,5,5,7,45,39.0,187.0,2.05,14.1,207.5,172.89,138.57
2018,5,5,8,0,61.0,222.0,2.1,14.4,255.0,215.96,173.05
2018,5,5,8,15,140.0,249.5,2.15,14.7,334.5,289.71,231.68
2018,5,5,8,30,219.0,277.0,2.2,15.0,414.0,366.95,292.29
2018,5,5,8,45,260.0,292.5,2.25,15.3,466.5,426.39,337.99
2018,5,5,9,0,301.0,308.0,2.3,15.6,519.0,482.19,380.32
2018,5,5,9,15,325.5,320.0,2.2,16.35,560.0,526.29,411.89
2018,5,5,9,30,350.0,332.0,2.1,17.1,601.0,571.43,443.48
2018,5,5,9,45,403.0,328.0,2.05,17.85,650.5,634.53,487.96
2018,5,5,10,0,456.0,324.0,2.0,18.6,700.0,690.92,526.57
2018,5,5,10,15,478.5,329.0,1.85,19.5,735.0,731.35,551.5
2018,5,5,10,30,501.0,334.0,1.7,20.4,770.0,771.03,575.23
2018,5,5,10,45,497.5,346.5,1.6,21.3,787.5,793.45,586.5
2018,5,5,11,0,494.0,359.0,1.5,22.2,805.0,813.48,596.02
2018,5,5,11,15,416.0,392.5,1.5,22.55,771.5,781.4,571.52
2018,5,5,11,30,338.0,426.0,1.5,22.9,738.0,734.76,537.86
2018,5,5,11,45,341.5,425.0,1.5,23.25,741.5,740.27,541.28
2018,5,5,12,0,345.0,424.0,1.5,23.6,745.0,743.97,543.02
2018,5,5,12,15,285.0,437.5,1.7,23.45,702.5,699.92,513.76
2018,5,5,12,30,225.0,451.0,1.9,23.3,660.0,640.07,473.41
2018,5,5,12,45,190.5,450.0,2.1,23.1,625.5,604.23,449.57
2018,5,5,13,0,156.0,449.0,2.3,22.9,591.0,568.09,424.79
2018,5,5,13,15,179.5,439.5,2.5,22.4,599.5,576.0,433.14
2018,5,5,13,30,203.0,430.0,2.7,21.9,608.0,582.1,439.91
2018,5,5,13,45,119.0,344.0,2.9,21.4,447.5,423.09,324.31
2018,5,5,14,0,35.0,258.0,3.1,20.9,287.0,257.61,198.81
2018,5,5,14,15,37.5,267.0,3.25,20.2,297.0,265.94,206.58
2018,5,5,14,30,40.0,276.0,3.4,19.5,307.0,273.85,213.63
2018,5,5,14,45,36.0,272.5,3.55,18.85,299.5,265.37,207.79
2018,5,5,15,0,32.0,269.0,3.7,18.2,292.0,257.04,202.09
2018,5,5,15,15,29.5,252.0,3.7,18.2,272.0,237.82,187.28
2018,5,5,15,30,27.0,235.0,3.7,18.2,252.0,218.87,172.62
2018,5,5,15,45,69.5,237.0,3.95,17.25,277.0,240.28,191.1
2018,5,5,16,0,112.0,239.0,4.2,16.3,302.0,262.15,209.45
2018,5,5,16,15,265.5,198.0,4.1,16.05,329.0,286.46,227.52
2018,5,5,16,30,419.0,157.0,4.0,15.8,356.0,292.49,228.11
2018,5,5,16,45,414.5,138.5,3.9,15.5,316.5,247.06,188.44
2018,5,5,17,0,410.0,120.0,3.8,15.2,277.0,201.82,148.56
2018,5,5,17,15,462.0,96.5,3.65,14.8,248.0,162.73,111.8
2018,5,5,17,30,514.0,73.0,3.5,14.4,219.0,119.27,73.63
2018,5,5,17,45,450.0,63.0,3.3,13.95,172.0,71.97,43.52
2018,5,5,18,0,386.0,53.0,3.1,13.5,125.0,42.18,31.8
2018,5,5,18,15,290.5,42.5,2.95,13.05,87.0,32.72,22.91
2018,5,5,18,30,195.0,32.0,2.8,12.6,49.0,24.75,13.95
2018,5,5,18,45,106.0,18.0,2.7,12.15,26.5,15.36,0.0
2018,5,5,19,0,17.0,4.0,2.6,11.7,4.0,3.41,0.0
2018,5,5,19,15,8.5,2.0,2.65,11.5,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.7,2.0,0.0,0.0
2018,5,6,5,15,32.0,12.0,2.3,9.1,14.0,10.24,0.0
2018,5,6,5,30,57.0,22.0,2.5,9.5,26.0,17.37,4.06
2018,5,6,5,45,86.5,39.0,2.65,9.9,50.5,30.13,20.43
2018,5,6,6,0,116.0,56.0,2.8,10.3,75.0,42.6,32.37
2018,5,6,6,15,160.0,69.0,2.85,10.75,105.5,54.84,40.16
2018,5,6,6,30,204.0,82.0,2.9,11.2,136.0,81.66,57.04
2018,5,6,6,45,294.0,99.0,2.9,11.65,195.0,124.51,88.06
2018,5,6,7,0,384.0,116.0,2.9,12.1,254.0,178.88,130.88
2018,5,6,7,15,421.0,130.5,2.85,12.65,303.5,227.92,172.69
2018,5,6,7,30,458.0,145.0,2.8,13.2,353.0,281.01,218.0
2018,5,6,7,45,569.5,135.5,2.7,13.7,425.0,349.81,274.29
2018,5,6,8,0,681.0,126.0,2.6,14.2,497.0,425.88,336.01
2018,5,6,8,15,760.5,114.0,2.65,14.8,563.0,494.57,391.43
2018,5,6,8,30,840.0,102.0,2.7,15.4,629.0,568.4,449.55
2018,5,6,8,45,839.0,110.0,2.75,15.95,668.0,618.82,488.29
2018,5,6,9,0,838.0,118.0,2.8,16.5,707.0,666.81,524.05
2018,5,6,9,15,800.5,142.5,2.85,17.0,730.5,702.63,549.36
2018,5,6,9,30,763.0,167.0,2.9,17.5,754.0,735.54,571.7
2018,5,6,9,45,775.5,170.0,3.0,18.0,789.0,774.91,599.41
2018,5,6,10,0,788.0,173.0,3.1,18.5,824.0,815.73,627.48
2018,5,6,10,15,858.5,142.0,3.25,18.9,872.5,870.65,664.61
2018,5,6,10,30,929.0,111.0,3.4,19.3,921.0,916.35,694.86
2018,5,6,10,45,857.5,157.5,3.5,19.7,918.0,929.55,702.44
2018,5,6,11,0,786.0,204.0,3.6,20.1,915.0,925.3,698.42
2018,5,6,11,15,748.5,228.5,3.7,20.3,913.0,935.98,705.4
2018,5,6,11,30,711.0,253.0,3.8,20.5,911.0,933.43,702.68
2018,5,6,11,45,649.5,292.0,3.9,20.7,895.5,916.86,689.51
2018,5,6,12,0,588.0,331.0,4.0,20.9,880.0,896.7,673.93
2018,5,6,12,15,500.5,366.5,4.0,20.9,833.0,846.7,637.37
2018,5,6,12,30,413.0,402.0,4.0,20.9,786.0,793.84,598.65
2018,5,6,12,45,555.0,330.0,4.05,20.9,839.5,854.27,645.48
2018,5,6,13,0,697.0,258.0,4.1,20.9,893.0,910.18,687.85
2018,5,6,13,15,692.0,252.5,4.0,20.65,872.5,887.05,671.91
2018,5,6,13,30,687.0,247.0,3.9,20.4,852.0,861.11,654.49
2018,5,6,13,45,518.5,306.5,3.85,20.15,755.5,750.75,574.02
2018,5,6,14,0,350.0,366.0,3.8,19.9,659.0,638.58,490.9
2018,5,6,14,15,370.5,333.5,3.7,19.5,633.5,610.52,472.64
2018,5,6,14,30,391.0,301.0,3.6,19.1,608.0,590.52,459.34
2018,5,6,14,45,339.5,310.0,3.5,18.7,567.0,533.69,416.95
2018,5,6,15,0,288.0,319.0,3.4,18.3,526.0,490.17,384.06
2018,5,6,15,15,266.5,293.5,3.4,18.3,476.0,437.68,344.35
2018,5,6,15,30,245.0,268.0,3.4,18.3,426.0,386.67,305.17
2018,5,6,15,45,276.0,243.5,3.25,17.5,409.5,365.66,289.57
2018,5,6,16,0,307.0,219.0,3.1,16.7,393.0,341.01,270.14
2018,5,6,16,15,177.5,188.0,3.05,16.3,286.5,236.68,187.46
2018,5,6,16,30,48.0,157.0,3.0,15.9,180.0,148.97,117.91
2018,5,6,16,45,53.0,146.0,2.95,15.45,168.5,137.25,108.34
2018,5,6,17,0,58.0,135.0,2.9,15.0,157.0,124.76,97.78
2018,5,6,17,15,229.0,109.0,2.85,14.65,177.5,130.27,94.89
2018,5,6,17,30,400.0,83.0,2.8,14.3,198.0,111.79,72.31
2018,5,6,17,45,371.0,70.0,2.75,13.9,160.0,71.24,45.24
2018,5,6,18,0,342.0,57.0,2.7,13.5,122.0,43.28,32.81
2018,5,6,18,15,260.0,46.5,2.55,13.2,87.0,35.55,25.41
2018,5,6,18,30,178.0,36.0,2.4,12.9,52.0,27.73,16.62
2018,5,6,18,45,96.5,20.5,2.25,12.55,28.5,15.94,0.0
2018,5,6,19,0,15.0,5.0,2.1,12.2,5.0,4.27,0.0
2018,5,6,19,15,7.5,2.5,2.1,12.1,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.7,8.95,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,5,7,5,15,109.0,15.0,1.95,9.7,22.5,12.8,0.0
2018,5,7,5,30,208.0,28.0,2.2,10.4,43.0,21.81,7.83
2018,5,7,5,45,324.5,39.0,2.45,11.1,83.5,32.1,22.12
2018,5,7,6,0,441.0,50.0,2.7,11.8,124.0,40.56,30.4
2018,5,7,6,15,515.5,58.0,2.65,12.45,173.5,53.09,35.18
2018,5,7,6,30,590.0,66.0,2.6,13.1,223.0,101.65,58.9
2018,5,7,6,45,639.0,72.0,2.55,13.75,275.5,153.96,96.58
2018,5,7,7,0,688.0,78.0,2.5,14.4,328.0,211.84,144.4
2018,5,7,7,15,723.0,82.5,2.5,15.05,381.0,269.91,195.16
2018,5,7,7,30,758.0,87.0,2.5,15.7,434.0,333.15,250.24
2018,5,7,7,45,783.0,91.5,2.5,16.4,486.0,393.11,301.84
2018,5,7,8,0,808.0,96.0,2.5,17.1,538.0,454.45,352.94
2018,5,7,8,15,827.5,99.0,2.5,17.8,587.0,512.68,399.96
2018,5,7,8,30,847.0,102.0,2.5,18.5,636.0,571.01,445.32
2018,5,7,8,45,861.5,104.5,2.5,19.2,680.5,625.64,486.33
2018,5,7,9,0,876.0,107.0,2.5,19.9,725.0,675.58,522.62
2018,5,7,9,15,888.5,108.0,2.45,20.45,764.5,724.24,556.83
2018,5,7,9,30,901.0,109.0,2.4,21.0,804.0,771.09,588.47
2018,5,7,9,45,911.5,109.0,2.4,21.6,838.5,813.4,614.97
2018,5,7,10,0,922.0,109.0,2.4,22.2,873.0,853.24,639.41
2018,5,7,10,15,928.0,110.5,2.4,22.7,900.5,888.07,660.41
2018,5,7,10,30,934.0,112.0,2.4,23.2,928.0,919.75,679.12
2018,5,7,10,45,937.5,113.5,2.4,23.7,948.0,945.91,694.07
2018,5,7,11,0,941.0,115.0,2.4,24.2,968.0,968.51,706.66
2018,5,7,11,15,943.0,116.0,2.45,24.55,980.5,985.6,716.6
2018,5,7,11,30,945.0,117.0,2.5,24.9,993.0,998.92,724.21
2018,5,7,11,45,944.5,117.5,2.55,25.3,997.0,1005.61,727.54
2018,5,7,12,0,944.0,118.0,2.6,25.7,1001.0,1008.43,728.54
2018,5,7,12,15,940.5,119.0,2.65,25.85,996.5,1005.04,726.41
2018,5,7,12,30,937.0,120.0,2.7,26.0,992.0,997.82,721.98
2018,5,7,12,45,911.5,133.5,2.8,26.2,974.0,978.1,709.89
2018,5,7,13,0,886.0,147.0,2.9,26.4,956.0,954.96,695.64
2018,5,7,13,15,849.5,164.0,2.9,26.4,927.0,934.97,683.23
2018,5,7,13,30,813.0,181.0,2.9,26.4,898.0,900.1,660.95
2018,5,7,13,45,809.0,175.5,2.95,26.45,872.0,870.12,642.15
2018,5,7,14,0,805.0,170.0,3.0,26.5,846.0,837.17,621.18
2018,5,7,14,15,831.5,149.5,3.05,26.35,824.5,811.3,605.37
2018,5,7,14,30,858.0,129.0,3.1,26.2,803.0,780.22,585.76
2018,5,7,14,45,856.5,122.5,3.1,26.1,768.0,737.76,556.39
2018,5,7,15,0,855.0,116.0,3.1,26.0,733.0,692.62,524.49
2018,5,7,15,15,847.0,111.5,3.1,26.0,692.0,642.9,488.17
2018,5,7,15,30,839.0,107.0,3.1,26.0,651.0,591.48,449.61
2018,5,7,15,45,821.5,103.5,3.2,25.35,603.5,534.62,407.15
2018,5,7,16,0,804.0,100.0,3.3,24.7,556.0,477.54,362.87
2018,5,7,16,15,782.5,95.0,3.35,24.05,505.5,417.51,314.61
2018,5,7,16,30,761.0,90.0,3.4,23.4,455.0,358.35,265.38
2018,5,7,16,45,730.5,85.5,3.4,22.75,403.0,295.98,212.55
2018,5,7,17,0,700.0,81.0,3.4,22.1,351.0,237.97,162.71
2018,5,7,17,15,654.5,75.0,3.25,21.1,298.5,178.9,113.83
2018,5,7,17,30,609.0,69.0,3.1,20.1,246.0,124.83,72.65
2018,5,7,17,45,541.5,62.0,3.0,19.1,196.0,74.18,42.48
2018,5,7,18,0,474.0,55.0,2.9,18.1,146.0,44.19,32.98
2018,5,7,18,15,369.0,45.0,2.65,17.2,103.0,36.73,26.02
2018,5,7,18,30,264.0,35.0,2.4,16.3,60.0,27.19,16.18
2018,5,7,18,45,147.0,20.5,2.2,15.4,33.0,16.0,0.0
2018,5,7,19,0,30.0,6.0,2.0,14.5,6.0,5.12,0.0
2018,5,7,19,15,15.0,3.0,2.05,14.15,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,8,5,15,124.5,15.0,2.55,11.0,23.5,12.8,0.0
2018,5,8,5,30,236.0,28.0,2.8,11.5,45.0,23.46,9.9
2018,5,8,5,45,348.0,37.5,3.05,11.95,85.5,30.74,20.95
2018,5,8,6,0,460.0,47.0,3.3,12.4,126.0,37.98,28.07
2018,5,8,6,15,530.5,54.5,3.4,12.95,175.0,50.11,32.61
2018,5,8,6,30,601.0,62.0,3.5,13.5,224.0,98.75,56.03
2018,5,8,6,45,647.0,67.5,3.6,14.0,275.5,150.73,93.53
2018,5,8,7,0,693.0,73.0,3.7,14.5,327.0,207.86,141.11
2018,5,8,7,15,725.0,77.5,3.75,15.05,378.5,267.52,193.68
2018,5,8,7,30,757.0,82.0,3.8,15.6,430.0,327.42,246.73
2018,5,8,7,45,780.5,85.5,3.8,16.15,480.5,385.65,297.79
2018,5,8,8,0,804.0,89.0,3.8,16.7,531.0,445.07,348.38
2018,5,8,8,15,820.0,92.5,3.7,16.8,578.0,501.65,395.72
2018,5,8,8,30,836.0,96.0,3.6,16.9,625.0,557.98,441.33
2018,5,8,8,45,847.5,99.5,3.5,17.05,668.0,608.53,481.1
2018,5,8,9,0,859.0,103.0,3.4,17.2,711.0,659.54,519.92
2018,5,8,9,15,868.0,105.5,3.25,17.15,749.0,706.34,554.72
2018,5,8,9,30,877.0,108.0,3.1,17.1,787.0,751.12,586.99
2018,5,8,9,45,883.0,110.5,3.0,17.05,819.0,791.35,614.05
2018,5,8,10,0,889.0,113.0,2.9,17.0,851.0,828.9,638.87
2018,5,8,10,15,840.0,145.5,2.9,17.1,860.5,855.08,655.8
2018,5,8,10,30,791.0,178.0,2.9,17.2,870.0,867.24,663.03
2018,5,8,10,45,807.5,173.0,2.85,17.35,893.0,896.32,681.65
2018,5,8,11,0,824.0,168.0,2.8,17.5,916.0,922.68,698.13
2018,5,8,11,15,870.5,142.0,2.8,18.0,942.0,941.18,708.69
2018,5,8,11,30,917.0,116.0,2.8,18.5,968.0,969.97,726.22
2018,5,8,11,45,920.5,114.0,2.85,19.05,973.0,977.81,729.9
2018,5,8,12,0,924.0,112.0,2.9,19.6,978.0,981.92,731.38
2018,5,8,12,15,880.0,139.5,2.95,20.3,962.0,965.19,718.7
2018,5,8,12,30,836.0,167.0,3.0,21.0,946.0,958.74,713.16
2018,5,8,12,45,759.5,215.5,3.1,21.65,917.0,934.27,696.07
2018,5,8,13,0,683.0,264.0,3.2,22.3,888.0,898.97,670.26
2018,5,8,13,15,798.0,186.0,3.35,22.65,901.5,907.57,678.43
2018,5,8,13,30,913.0,108.0,3.5,23.0,915.0,905.99,677.89
2018,5,8,13,45,892.0,115.5,3.7,23.3,885.5,872.34,655.97
2018,5,8,14,0,871.0,123.0,3.9,23.6,856.0,836.29,632.36
2018,5,8,14,15,879.5,112.0,4.05,23.4,828.5,804.09,612.14
2018,5,8,14,30,888.0,101.0,4.2,23.2,801.0,768.01,588.87
2018,5,8,14,45,878.5,99.0,4.35,23.0,763.5,724.09,559.03
2018,5,8,15,0,869.0,97.0,4.5,22.8,726.0,678.07,525.97
2018,5,8,15,15,855.5,95.0,4.5,22.8,683.5,627.72,487.8
2018,5,8,15,30,842.0,93.0,4.5,22.8,641.0,576.13,447.72
2018,5,8,15,45,823.5,90.5,4.55,21.9,593.5,521.72,405.91
2018,5,8,16,0,805.0,88.0,4.6,21.0,546.0,465.26,360.95
2018,5,8,16,15,779.5,85.5,4.4,20.5,496.0,406.11,311.42
2018,5,8,16,30,754.0,83.0,4.2,20.0,446.0,348.23,261.65
2018,5,8,16,45,719.5,79.5,4.05,19.5,394.0,288.39,209.74
2018,5,8,17,0,685.0,76.0,3.9,19.0,342.0,229.06,158.09
2018,5,8,17,15,638.0,71.5,3.65,18.45,291.0,172.16,110.24
2018,5,8,17,30,591.0,67.0,3.4,17.9,240.0,120.4,70.47
2018,5,8,17,45,522.5,60.5,3.2,17.35,191.0,71.4,41.19
2018,5,8,18,0,454.0,54.0,3.0,16.8,142.0,43.14,32.27
2018,5,8,18,15,355.0,44.0,2.8,16.3,100.5,35.7,25.28
2018,5,8,18,30,256.0,34.0,2.6,15.8,59.0,26.4,15.81
2018,5,8,18,45,146.5,21.0,2.4,15.3,33.5,16.38,0.0
2018,5,8,19,0,37.0,8.0,2.2,14.8,8.0,6.83,0.0
2018,5,8,19,15,18.5,4.0,2.1,14.5,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.95,10.7,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,5,9,5,15,134.0,15.0,2.3,11.25,24.5,12.8,0.0
2018,5,9,5,30,253.0,28.0,2.6,11.8,47.0,23.39,10.7
2018,5,9,5,45,368.5,37.0,2.9,12.35,88.5,30.28,20.59
2018,5,9,6,0,484.0,46.0,3.2,12.9,130.0,37.17,27.33
2018,5,9,6,15,454.0,60.5,3.25,13.4,160.0,53.41,36.21
2018,5,9,6,30,424.0,75.0,3.3,13.9,190.0,92.93,57.78
2018,5,9,6,45,375.0,101.0,3.4,14.4,218.5,136.59,93.66
2018,5,9,7,0,326.0,127.0,3.5,14.9,247.0,172.67,126.65
2018,5,9,7,15,338.5,145.5,3.55,15.4,286.5,213.87,162.1
2018,5,9,7,30,351.0,164.0,3.6,15.9,326.0,256.37,198.56
2018,5,9,7,45,461.5,153.5,3.65,16.4,392.5,317.64,248.12
2018,5,9,8,0,572.0,143.0,3.7,16.9,459.0,390.24,306.85
2018,5,9,8,15,601.5,152.5,3.75,17.3,510.5,447.32,353.32
2018,5,9,8,30,631.0,162.0,3.8,17.7,562.0,506.16,400.02
2018,5,9,8,45,753.5,131.0,3.9,18.15,642.0,583.7,460.72
2018,5,9,9,0,876.0,100.0,4.0,18.6,722.0,666.27,524.12
2018,5,9,9,15,897.5,98.0,4.05,18.9,765.5,718.03,562.64
2018,5,9,9,30,919.0,96.0,4.1,19.2,809.0,768.69,599.07
2018,5,9,9,45,926.5,97.0,4.2,19.55,842.0,810.12,627.02
2018,5,9,10,0,934.0,98.0,4.3,19.9,875.0,848.85,652.86
2018,5,9,10,15,940.0,98.5,4.3,20.15,902.0,882.94,675.07
2018,5,9,10,30,946.0,99.0,4.3,20.4,929.0,913.86,694.94
2018,5,9,10,45,950.5,100.0,4.35,20.65,949.5,940.6,712.1
2018,5,9,11,0,955.0,101.0,4.4,20.9,970.0,963.79,726.84
2018,5,9,11,15,957.0,101.5,4.4,21.05,982.5,980.55,737.24
2018,5,9,11,30,959.0,102.0,4.4,21.2,995.0,993.5,745.16
2018,5,9,11,45,959.5,102.5,4.4,21.35,999.5,1001.19,749.63
2018,5,9,12,0,960.0,103.0,4.4,21.5,1004.0,1004.96,751.6
2018,5,9,12,15,955.0,105.5,4.35,21.55,999.5,1001.6,748.9
2018,5,9,12,30,950.0,108.0,4.3,21.6,995.0,994.36,743.76
2018,5,9,12,45,942.5,111.0,4.25,21.7,982.5,981.49,734.81
2018,5,9,13,0,935.0,114.0,4.2,21.8,970.0,964.96,723.52
2018,5,9,13,15,931.5,112.5,4.2,21.8,951.5,944.2,710.0
2018,5,9,13,30,928.0,111.0,4.2,21.8,933.0,919.88,694.1
2018,5,9,13,45,923.0,109.5,4.2,21.8,907.5,890.85,674.96
2018,5,9,14,0,918.0,108.0,4.2,21.8,882.0,858.57,653.54
2018,5,9,14,15,910.0,107.0,4.25,21.65,850.0,821.34,629.11
2018,5,9,14,30,902.0,106.0,4.3,21.5,818.0,781.41,602.53
2018,5,9,14,45,892.0,103.5,4.35,21.4,779.5,736.16,570.88
2018,5,9,15,0,882.0,101.0,4.4,21.3,741.0,688.82,536.21
2018,5,9,15,15,868.5,98.5,4.4,21.3,697.5,637.47,497.22
2018,5,9,15,30,855.0,96.0,4.4,21.3,654.0,584.84,456.25
2018,5,9,15,45,836.5,94.0,4.45,20.6,606.5,530.37,413.93
2018,5,9,16,0,818.0,92.0,4.5,19.9,559.0,473.74,368.42
2018,5,9,16,15,792.5,89.0,4.5,19.4,508.0,413.46,318.17
2018,5,9,16,30,767.0,86.0,4.5,18.9,457.0,354.42,267.47
2018,5,9,16,45,733.5,82.5,4.45,18.35,405.0,294.17,214.96
2018,5,9,17,0,700.0,79.0,4.4,17.8,353.0,234.22,162.5
2018,5,9,17,15,654.0,74.0,4.2,17.15,300.5,176.2,113.47
2018,5,9,17,30,608.0,69.0,4.0,16.5,248.0,123.2,72.58
2018,5,9,17,45,539.5,62.0,3.8,15.9,198.0,72.82,42.43
2018,5,9,18,0,471.0,55.0,3.6,15.3,148.0,44.0,33.25
2018,5,9,18,15,367.0,45.5,3.35,14.65,105.0,36.98,26.61
2018,5,9,18,30,263.0,36.0,3.1,14.0,62.0,27.93,17.39
2018,5,9,18,45,148.5,22.0,2.85,13.4,35.0,17.15,0.0
2018,5,9,19,0,34.0,8.0,2.6,12.8,8.0,6.83,0.0
2018,5,9,19,15,17.0,4.0,2.6,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,4,45,6.5,2.0,2.2,10.35,2.0,0.0,0.0
2018,5,10,5,0,13.0,4.0,2.3,10.5,4.0,0.0,0.0
2018,5,10,5,15,66.5,16.0,2.4,10.9,21.0,13.66,0.0
2018,5,10,5,30,120.0,28.0,2.5,11.3,38.0,21.57,10.1
2018,5,10,5,45,172.5,43.5,2.55,11.75,68.5,33.08,23.15
2018,5,10,6,0,225.0,59.0,2.6,12.2,99.0,44.26,33.73
2018,5,10,6,15,246.5,75.0,2.65,12.65,132.0,60.05,43.88
2018,5,10,6,30,268.0,91.0,2.7,13.1,165.0,92.68,63.69
2018,5,10,6,45,305.0,107.0,2.75,13.6,207.5,130.94,92.28
2018,5,10,7,0,342.0,123.0,2.8,14.1,250.0,174.06,127.38
2018,5,10,7,15,481.5,120.0,2.85,14.7,328.0,232.96,173.18
2018,5,10,7,30,621.0,117.0,2.9,15.3,406.0,310.86,236.03
2018,5,10,7,45,704.0,109.0,2.9,15.95,471.5,374.34,288.92
2018,5,10,8,0,787.0,101.0,2.9,16.6,537.0,446.72,348.13
2018,5,10,8,15,806.0,104.5,3.0,17.15,585.0,503.8,394.97
2018,5,10,8,30,825.0,108.0,3.1,17.7,633.0,560.96,440.43
2018,5,10,8,45,838.5,111.0,3.15,18.3,676.5,614.16,481.3
2018,5,10,9,0,852.0,114.0,3.2,18.9,720.0,666.3,520.1
2018,5,10,9,15,798.5,146.0,3.3,19.3,738.5,698.66,543.01
2018,5,10,9,30,745.0,178.0,3.4,19.7,757.0,726.71,562.01
2018,5,10,9,45,679.0,222.0,3.45,20.15,767.0,747.2,574.34
2018,5,10,10,0,613.0,266.0,3.5,20.6,777.0,759.18,580.26
2018,5,10,10,15,590.5,289.5,3.5,20.85,794.5,780.96,594.11
2018,5,10,10,30,568.0,313.0,3.5,21.1,812.0,801.62,606.83
2018,5,10,10,45,570.5,321.5,3.5,21.35,832.0,826.94,623.33
2018,5,10,11,0,573.0,330.0,3.5,21.6,852.0,849.88,638.01
2018,5,10,11,15,601.5,320.5,3.5,21.75,875.0,877.33,656.74
2018,5,10,11,30,630.0,311.0,3.5,21.9,898.0,902.51,673.79
2018,5,10,11,45,654.0,298.5,3.45,22.05,910.5,919.17,684.71
2018,5,10,12,0,678.0,286.0,3.4,22.2,923.0,932.77,693.61
2018,5,10,12,15,677.0,283.5,3.45,22.25,918.0,928.71,691.02
2018,5,10,12,30,676.0,281.0,3.5,22.3,913.0,921.5,686.48
2018,5,10,12,45,648.5,291.5,3.55,22.35,892.5,898.35,670.54
2018,5,10,13,0,621.0,302.0,3.6,22.4,872.0,872.61,652.86
2018,5,10,13,15,696.0,253.0,3.7,22.2,880.0,883.36,663.78
2018,5,10,13,30,771.0,204.0,3.8,22.0,888.0,886.11,668.66
2018,5,10,13,45,787.0,188.5,3.9,21.8,869.5,857.68,650.68
2018,5,10,14,0,803.0,173.0,4.0,21.6,851.0,832.69,635.19
2018,5,10,14,15,822.0,154.0,4.05,21.4,826.0,802.58,615.72
2018,5,10,14,30,841.0,135.0,4.1,21.2,801.0,767.9,592.33
2018,5,10,14,45,848.5,123.5,4.15,21.0,768.0,727.81,564.14
2018,5,10,15,0,856.0,112.0,4.2,20.8,735.0,680.26,529.84
2018,5,10,15,15,841.5,110.0,4.2,20.8,692.0,633.21,493.91
2018,5,10,15,30,827.0,108.0,4.2,20.8,649.0,581.0,453.27
2018,5,10,15,45,808.0,105.0,4.15,20.2,601.5,524.71,409.32
2018,5,10,16,0,789.0,102.0,4.1,19.6,554.0,468.38,363.89
2018,5,10,16,15,764.0,98.0,4.05,19.1,503.5,408.96,314.51
2018,5,10,16,30,739.0,94.0,4.0,18.6,453.0,348.88,263.26
2018,5,10,16,45,705.5,89.5,3.95,18.1,401.0,289.02,211.35
2018,5,10,17,0,672.0,85.0,3.9,17.6,349.0,232.07,161.61
2018,5,10,17,15,622.5,80.5,3.8,16.95,297.5,175.61,114.32
2018,5,10,17,30,573.0,76.0,3.7,16.3,246.0,124.62,75.35
2018,5,10,17,45,501.5,68.5,3.65,15.6,196.5,75.95,46.29
2018,5,10,18,0,430.0,61.0,3.6,14.9,147.0,48.79,37.55
2018,5,10,18,15,328.5,50.5,3.45,14.3,105.0,38.74,28.23
2018,5,10,18,30,227.0,40.0,3.3,13.7,63.0,30.83,20.0
2018,5,10,18,45,127.5,24.5,3.2,13.15,36.0,19.03,0.0
2018,5,10,19,0,28.0,9.0,3.1,12.6,9.0,7.68,0.0
2018,5,10,19,15,14.0,4.5,3.1,12.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,4,45,12.0,2.0,1.45,9.7,2.0,0.0,0.0
2018,5,11,5,0,24.0,4.0,1.5,9.8,4.0,0.0,0.0
2018,5,11,5,15,105.0,16.5,1.8,10.4,24.0,14.08,0.0
2018,5,11,5,30,186.0,29.0,2.1,11.0,44.0,22.48,11.32
2018,5,11,5,45,256.5,41.5,2.4,11.65,78.5,31.88,22.19
2018,5,11,6,0,327.0,54.0,2.7,12.3,113.0,41.1,30.95
2018,5,11,6,15,376.5,66.5,2.9,12.95,155.0,54.46,38.14
2018,5,11,6,30,426.0,79.0,3.1,13.6,197.0,95.43,60.02
2018,5,11,6,45,457.0,92.0,3.35,14.3,242.0,140.26,93.09
2018,5,11,7,0,488.0,105.0,3.6,15.0,287.0,188.7,133.16
2018,5,11,7,15,545.5,110.5,3.65,15.6,342.5,244.44,180.01
2018,5,11,7,30,603.0,116.0,3.7,16.2,398.0,303.34,230.02
2018,5,11,7,45,601.5,130.0,3.8,16.8,438.0,353.01,273.44
2018,5,11,8,0,600.0,144.0,3.9,17.4,478.0,401.51,314.61
2018,5,11,8,15,599.0,161.0,3.95,18.0,519.0,451.55,355.48
2018,5,11,8,30,598.0,178.0,4.0,18.6,560.0,500.14,393.85
2018,5,11,8,45,604.0,192.5,4.05,19.25,601.0,549.09,431.24
2018,5,11,9,0,610.0,207.0,4.1,19.9,642.0,596.96,466.72
2018,5,11,9,15,611.5,223.0,4.2,20.4,679.5,641.76,499.35
2018,5,11,9,30,613.0,239.0,4.3,20.9,717.0,684.7,529.88
2018,5,11,9,45,749.0,185.0,4.4,21.45,793.5,764.83,589.36
2018,5,11,10,0,885.0,131.0,4.5,22.0,870.0,837.25,640.65
2018,5,11,10,15,914.0,121.0,4.55,22.35,905.5,879.15,668.1
2018,5,11,10,30,943.0,111.0,4.6,22.7,941.0,919.05,694.1
2018,5,11,10,45,950.0,110.5,4.65,23.1,962.5,946.38,711.18
2018,5,11,11,0,957.0,110.0,4.7,23.5,984.0,970.26,725.95
2018,5,11,11,15,961.0,109.0,4.75,23.7,996.5,987.37,736.75
2018,5,11,11,30,965.0,108.0,4.8,23.9,1009.0,1000.71,745.13
2018,5,11,11,45,967.5,107.5,4.8,24.15,1014.5,1009.29,749.86
2018,5,11,12,0,970.0,107.0,4.8,24.4,1020.0,1013.97,752.09
2018,5,11,12,15,968.0,107.5,4.8,24.6,1016.5,1011.47,749.81
2018,5,11,12,30,966.0,108.0,4.8,24.8,1013.0,1005.04,745.08
2018,5,11,12,45,962.0,109.0,4.8,24.95,1001.5,993.37,737.11
2018,5,11,13,0,958.0,110.0,4.8,25.1,990.0,977.91,726.72
2018,5,11,13,15,955.0,108.5,4.8,25.2,971.5,957.24,713.06
2018,5,11,13,30,952.0,107.0,4.8,25.3,953.0,932.92,696.99
2018,5,11,13,45,947.5,105.5,4.8,25.4,927.5,903.77,677.66
2018,5,11,14,0,943.0,104.0,4.8,25.5,902.0,871.29,656.0
2018,5,11,14,15,935.5,102.5,4.85,25.5,869.5,833.27,630.97
2018,5,11,14,30,928.0,101.0,4.9,25.5,837.0,792.45,603.75
2018,5,11,14,45,918.5,99.0,5.0,25.55,798.5,747.15,572.43
2018,5,11,15,0,909.0,97.0,5.1,25.6,760.0,699.64,537.7
2018,5,11,15,15,896.0,95.0,5.1,25.6,716.0,648.01,498.77
2018,5,11,15,30,883.0,93.0,5.1,25.6,672.0,595.0,457.79
2018,5,11,15,45,868.0,90.0,5.05,25.3,625.0,538.92,413.75
2018,5,11,16,0,853.0,87.0,5.0,25.0,578.0,482.53,368.1
2018,5,11,16,15,834.5,83.5,4.8,24.65,528.0,422.94,318.48
2018,5,11,16,30,816.0,80.0,4.6,24.3,478.0,363.77,267.88
2018,5,11,16,45,789.0,75.5,4.4,23.95,425.0,301.92,214.45
2018,5,11,17,0,762.0,71.0,4.2,23.6,372.0,242.09,162.52
2018,5,11,17,15,722.5,66.0,3.9,22.85,318.5,182.04,112.61
2018,5,11,17,30,683.0,61.0,3.6,22.1,265.0,126.18,70.41
2018,5,11,17,45,624.5,55.0,3.25,21.3,214.0,69.68,37.23
2018,5,11,18,0,566.0,49.0,2.9,20.5,163.0,39.43,28.61
2018,5,11,18,15,469.5,41.0,2.75,19.7,117.5,33.38,23.03
2018,5,11,18,30,373.0,33.0,2.6,18.9,72.0,27.33,16.82
2018,5,11,18,45,226.5,21.5,2.5,18.15,41.5,17.95,0.0
2018,5,11,19,0,80.0,10.0,2.4,17.4,11.0,8.54,0.0
2018,5,11,19,15,40.0,5.0,2.35,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,12,4,45,16.5,2.5,1.3,10.7,2.5,0.0,0.0
2018,5,12,5,0,33.0,5.0,1.3,10.9,5.0,4.27,0.0
2018,5,12,5,15,160.5,17.5,1.3,11.9,29.5,14.94,0.0
2018,5,12,5,30,288.0,30.0,1.3,12.9,54.0,25.02,13.59
2018,5,12,5,45,397.0,38.5,1.35,13.9,96.5,31.46,21.68
2018,5,12,6,0,506.0,47.0,1.4,14.9,139.0,37.92,27.87
2018,5,12,6,15,573.5,53.5,1.55,15.7,189.0,48.48,31.38
2018,5,12,6,30,641.0,60.0,1.7,16.5,239.0,98.32,53.84
2018,5,12,6,45,686.0,64.5,1.85,17.25,291.5,154.28,93.35
2018,5,12,7,0,731.0,69.0,2.0,18.0,344.0,211.94,140.2
2018,5,12,7,15,763.5,72.5,2.1,18.7,397.0,270.07,190.39
2018,5,12,7,30,796.0,76.0,2.2,19.4,450.0,331.01,243.09
2018,5,12,7,45,820.0,79.0,2.25,20.15,501.5,390.73,293.99
2018,5,12,8,0,844.0,82.0,2.3,20.9,553.0,451.75,344.33
2018,5,12,8,15,862.0,84.5,2.3,21.45,602.0,509.39,390.62
2018,5,12,8,30,880.0,87.0,2.3,22.0,651.0,566.85,435.09
2018,5,12,8,45,893.5,89.5,2.3,22.55,696.0,621.17,475.7
2018,5,12,9,0,907.0,92.0,2.3,23.1,741.0,674.28,514.03
2018,5,12,9,15,913.0,95.5,2.3,23.45,779.0,721.73,547.54
2018,5,12,9,30,919.0,99.0,2.3,23.8,817.0,766.8,578.23
2018,5,12,9,45,920.5,103.5,2.35,24.15,848.5,806.79,603.8
2018,5,12,10,0,922.0,108.0,2.4,24.5,880.0,843.67,627.04
2018,5,12,10,15,928.0,109.5,2.45,24.75,907.5,878.17,648.76
2018,5,12,10,30,934.0,111.0,2.5,25.0,935.0,909.54,668.29
2018,5,12,10,45,937.0,112.0,2.6,25.2,954.0,934.52,684.13
2018,5,12,11,0,940.0,113.0,2.7,25.4,973.0,955.95,697.71
2018,5,12,11,15,941.5,114.0,2.8,25.55,985.0,972.37,708.24
2018,5,12,11,30,943.0,115.0,2.9,25.7,997.0,985.05,716.44
2018,5,12,11,45,942.5,115.5,3.0,25.85,1000.5,991.61,720.8
2018,5,12,12,0,942.0,116.0,3.1,26.0,1004.0,994.35,722.82
2018,5,12,12,15,936.0,119.0,3.2,26.05,999.0,990.49,720.95
2018,5,12,12,30,930.0,122.0,3.3,26.1,994.0,982.86,716.75
2018,5,12,12,45,920.5,125.5,3.4,26.1,980.5,968.81,708.56
2018,5,12,13,0,911.0,129.0,3.5,26.1,967.0,951.24,698.12
2018,5,12,13,15,905.5,128.5,3.6,26.05,948.0,930.18,685.5
2018,5,12,13,30,900.0,128.0,3.7,26.0,929.0,905.75,670.59
2018,5,12,13,45,893.0,127.5,3.85,25.9,903.5,876.82,652.94
2018,5,12,14,0,886.0,127.0,4.0,25.8,878.0,844.86,633.04
2018,5,12,14,15,876.0,125.0,4.05,25.55,844.5,806.35,608.32
2018,5,12,14,30,866.0,123.0,4.1,25.3,811.0,765.38,581.61
2018,5,12,14,45,853.0,122.0,4.15,25.05,773.0,726.22,554.05
2018,5,12,15,0,840.0,121.0,4.2,24.8,735.0,679.27,520.33
2018,5,12,15,15,825.5,118.0,4.2,24.8,692.0,628.02,482.04
2018,5,12,15,30,811.0,115.0,4.2,24.8,649.0,575.73,442.01
2018,5,12,15,45,790.0,112.0,4.25,23.95,601.0,519.35,399.23
2018,5,12,16,0,769.0,109.0,4.3,23.1,553.0,463.16,355.06
2018,5,12,16,15,742.5,105.0,4.2,22.5,502.5,402.79,305.74
2018,5,12,16,30,716.0,101.0,4.1,21.9,452.0,345.06,257.15
2018,5,12,16,45,682.5,96.0,4.05,21.3,400.5,286.21,206.94
2018,5,12,17,0,649.0,91.0,4.0,20.7,349.0,230.3,158.93
2018,5,12,17,15,603.5,84.5,3.75,19.95,297.5,174.34,112.69
2018,5,12,17,30,558.0,78.0,3.5,19.2,246.0,123.43,74.24
2018,5,12,17,45,493.0,70.0,3.25,18.5,197.5,75.78,46.17
2018,5,12,18,0,428.0,62.0,3.0,17.8,149.0,49.43,37.7
2018,5,12,18,15,333.5,50.0,2.65,17.0,106.5,38.36,27.65
2018,5,12,18,30,239.0,38.0,2.3,16.2,64.0,29.33,18.83
2018,5,12,18,45,138.0,23.0,2.0,15.4,36.5,17.87,0.35
2018,5,12,19,0,37.0,8.0,1.7,14.6,9.0,6.83,0.0
2018,5,12,19,15,18.5,4.0,1.7,14.3,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,2.6,11.7,4.0,3.41,0.0
2018,5,13,5,15,84.5,19.5,2.75,12.0,26.5,16.64,0.0
2018,5,13,5,30,158.0,35.0,2.9,12.3,49.0,26.95,15.5
2018,5,13,5,45,255.5,48.5,3.0,12.6,88.0,37.06,26.7
2018,5,13,6,0,353.0,62.0,3.1,12.9,127.0,47.04,36.17
2018,5,13,6,15,383.0,75.0,3.1,13.25,165.5,60.12,48.16
2018,5,13,6,30,413.0,88.0,3.1,13.6,204.0,100.47,64.92
2018,5,13,6,45,442.5,101.0,3.05,13.9,248.0,144.34,97.27
2018,5,13,7,0,472.0,114.0,3.0,14.2,292.0,191.6,136.38
2018,5,13,7,15,488.5,128.0,2.95,14.7,336.0,239.49,177.97
2018,5,13,7,30,505.0,142.0,2.9,15.2,380.0,288.86,220.81
2018,5,13,7,45,569.0,142.5,2.85,15.7,439.0,349.75,271.33
2018,5,13,8,0,633.0,143.0,2.8,16.2,498.0,413.03,323.05
2018,5,13,8,15,702.0,134.0,2.8,16.8,559.0,475.69,373.34
2018,5,13,8,30,771.0,125.0,2.8,17.4,620.0,543.69,426.54
2018,5,13,8,45,788.5,127.0,2.75,17.95,663.5,595.56,466.04
2018,5,13,9,0,806.0,129.0,2.7,18.5,707.0,646.85,503.9
2018,5,13,9,15,827.0,127.0,2.7,19.0,748.0,695.86,539.37
2018,5,13,9,30,848.0,125.0,2.7,19.5,789.0,743.89,573.2
2018,5,13,9,45,868.5,120.0,2.75,20.0,825.0,781.08,598.33
2018,5,13,10,0,889.0,115.0,2.8,20.5,861.0,822.36,625.07
2018,5,13,10,15,895.5,116.0,2.85,20.9,887.5,855.74,646.28
2018,5,13,10,30,902.0,117.0,2.9,21.3,914.0,886.14,665.37
2018,5,13,10,45,906.5,118.0,3.0,21.7,934.0,911.64,681.43
2018,5,13,11,0,911.0,119.0,3.1,22.1,954.0,933.77,695.24
2018,5,13,11,15,913.5,119.5,3.2,22.35,966.0,950.16,705.65
2018,5,13,11,30,916.0,120.0,3.3,22.6,978.0,962.94,713.77
2018,5,13,11,45,916.5,120.5,3.35,22.85,982.5,970.22,717.97
2018,5,13,12,0,917.0,121.0,3.4,23.1,987.0,973.8,719.87
2018,5,13,12,15,908.5,126.0,3.5,23.2,982.0,969.46,717.4
2018,5,13,12,30,900.0,131.0,3.6,23.3,977.0,961.48,712.63
2018,5,13,12,45,886.0,138.0,3.7,23.35,963.0,946.73,703.56
2018,5,13,13,0,872.0,145.0,3.8,23.4,949.0,928.66,692.31
2018,5,13,13,15,867.5,144.5,3.85,23.3,931.0,909.21,680.27
2018,5,13,13,30,863.0,144.0,3.9,23.2,913.0,886.49,665.99
2018,5,13,13,45,855.5,143.0,3.95,23.1,887.5,857.66,647.48
2018,5,13,14,0,848.0,142.0,4.0,23.0,862.0,834.74,633.03
2018,5,13,14,15,839.5,139.5,4.0,22.8,830.5,797.29,608.29
2018,5,13,14,30,831.0,137.0,4.0,22.6,799.0,757.38,580.85
2018,5,13,14,45,820.0,134.0,4.05,22.35,761.5,713.03,549.49
2018,5,13,15,0,809.0,131.0,4.1,22.1,724.0,666.88,516.06
2018,5,13,15,15,794.0,128.0,4.1,22.1,681.5,616.73,478.18
2018,5,13,15,30,779.0,125.0,4.1,22.1,639.0,565.67,438.67
2018,5,13,15,45,761.5,120.5,4.05,21.35,593.0,511.32,396.7
2018,5,13,16,0,744.0,116.0,4.0,20.6,547.0,455.81,352.44
2018,5,13,16,15,723.0,110.5,3.9,20.1,498.5,398.84,305.27
2018,5,13,16,30,702.0,105.0,3.8,19.6,450.0,342.8,257.55
2018,5,13,16,45,671.5,99.0,3.75,19.1,399.5,284.79,207.6
