Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,0,641.0,93.0,3.7,18.6,349.0,229.42,159.62
2018,5,13,17,15,597.0,86.0,3.6,17.95,298.0,173.86,113.39
2018,5,13,17,30,553.0,79.0,3.5,17.3,247.0,123.18,74.84
2018,5,13,17,45,491.0,70.5,3.35,16.6,199.0,75.64,46.63
2018,5,13,18,0,429.0,62.0,3.2,15.9,151.0,49.34,37.94
2018,5,13,18,15,337.5,51.0,3.0,15.3,109.0,39.1,28.54
2018,5,13,18,30,246.0,40.0,2.8,14.7,67.0,30.84,20.35
2018,5,13,18,45,142.5,25.0,2.6,14.1,39.0,19.41,2.62
2018,5,13,19,0,39.0,10.0,2.4,13.5,11.0,8.54,0.0
2018,5,13,19,15,19.5,5.0,2.35,13.15,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,1.0,1.95,9.9,1.0,0.0,0.0
2018,5,14,5,0,0.0,2.0,1.9,9.9,2.0,1.71,0.0
2018,5,14,5,15,0.0,9.0,2.0,10.2,9.0,7.4,0.0
2018,5,14,5,30,0.0,16.0,2.1,10.5,16.0,13.18,4.94
2018,5,14,5,45,0.0,28.0,2.15,10.75,28.0,23.12,14.74
2018,5,14,6,0,0.0,40.0,2.2,11.0,40.0,33.08,24.05
2018,5,14,6,15,0.0,56.5,2.15,11.5,56.5,46.34,36.19
2018,5,14,6,30,0.0,73.0,2.1,12.0,73.0,59.66,45.94
2018,5,14,6,45,2.5,97.5,2.1,12.5,98.5,79.69,62.84
2018,5,14,7,0,5.0,122.0,2.1,13.0,124.0,100.38,79.99
2018,5,14,7,15,11.0,144.5,2.1,13.55,149.5,121.03,96.7
2018,5,14,7,30,17.0,167.0,2.1,14.1,175.0,142.62,114.0
2018,5,14,7,45,28.0,193.5,2.1,14.65,208.5,172.45,137.78
2018,5,14,8,0,39.0,220.0,2.1,15.2,242.0,202.43,161.39
2018,5,14,8,15,48.5,245.5,2.1,15.75,275.0,232.31,184.64
2018,5,14,8,30,58.0,271.0,2.1,16.3,308.0,263.39,208.52
2018,5,14,8,45,135.5,284.0,2.15,16.85,379.0,331.65,261.85
2018,5,14,9,0,213.0,297.0,2.2,17.4,450.0,400.85,315.06
2018,5,14,9,15,392.0,268.5,2.3,17.9,569.0,525.69,410.66
2018,5,14,9,30,571.0,240.0,2.4,18.4,688.0,651.14,503.8
2018,5,14,9,45,700.5,194.0,2.5,18.9,766.5,731.72,562.46
2018,5,14,10,0,830.0,148.0,2.6,19.4,845.0,812.55,619.94
2018,5,14,10,15,845.0,145.0,2.7,19.75,874.0,848.17,642.92
2018,5,14,10,30,860.0,142.0,2.8,20.1,903.0,871.45,657.7
2018,5,14,10,45,865.5,142.5,2.9,20.5,922.5,896.35,673.56
2018,5,14,11,0,871.0,143.0,3.0,20.9,942.0,918.08,687.23
2018,5,14,11,15,874.0,143.5,3.1,21.1,954.5,934.26,697.73
2018,5,14,11,30,877.0,144.0,3.2,21.3,967.0,947.01,706.04
2018,5,14,11,45,879.0,144.0,3.3,21.55,972.0,954.91,711.07
2018,5,14,12,0,881.0,144.0,3.4,21.8,977.0,959.3,713.88
2018,5,14,12,15,880.0,144.5,3.5,21.85,974.5,957.81,713.41
2018,5,14,12,30,879.0,145.0,3.6,21.9,972.0,952.78,710.7
2018,5,14,12,45,875.0,145.5,3.7,21.95,961.0,941.5,703.87
2018,5,14,13,0,871.0,146.0,3.8,22.0,950.0,926.8,694.8
2018,5,14,13,15,867.5,144.0,3.85,21.9,932.0,906.95,682.38
2018,5,14,13,30,864.0,142.0,3.9,21.8,914.0,883.81,667.72
2018,5,14,13,45,858.5,140.5,3.95,21.65,889.5,856.22,650.09
2018,5,14,14,0,853.0,139.0,4.0,21.5,865.0,825.66,630.29
2018,5,14,14,15,845.5,136.0,4.0,21.25,833.5,796.93,611.68
2018,5,14,14,30,838.0,133.0,4.0,21.0,802.0,757.15,584.31
2018,5,14,14,45,828.0,130.5,4.0,20.75,765.5,713.79,553.27
2018,5,14,15,0,818.0,128.0,4.0,20.5,729.0,668.52,520.12
2018,5,14,15,15,803.0,125.5,4.0,20.5,686.5,618.55,482.13
2018,5,14,15,30,788.0,123.0,4.0,20.5,644.0,567.62,442.49
2018,5,14,15,45,770.0,118.5,3.95,19.8,597.5,512.67,399.74
2018,5,14,16,0,752.0,114.0,3.9,19.1,551.0,456.52,354.66
2018,5,14,16,15,729.5,109.5,3.85,18.55,502.5,399.53,307.31
2018,5,14,16,30,707.0,105.0,3.8,18.0,454.0,343.6,259.49
2018,5,14,16,45,675.0,99.5,3.75,17.5,403.0,285.41,209.12
2018,5,14,17,0,643.0,94.0,3.7,17.0,352.0,230.0,160.9
2018,5,14,17,15,598.0,87.5,3.6,16.35,301.0,174.67,114.68
2018,5,14,17,30,553.0,81.0,3.5,15.7,250.0,124.32,76.32
2018,5,14,17,45,490.5,72.5,3.45,15.05,201.5,76.85,48.11
2018,5,14,18,0,428.0,64.0,3.4,14.4,153.0,50.94,39.62
2018,5,14,18,15,335.5,53.0,3.25,13.85,111.0,40.55,30.02
2018,5,14,18,30,243.0,42.0,3.1,13.3,69.0,32.32,21.84
2018,5,14,18,45,143.0,26.5,2.95,12.7,40.5,20.55,4.64
2018,5,14,19,0,43.0,11.0,2.8,12.1,12.0,9.39,0.0
2018,5,14,19,15,21.5,5.5,2.75,11.85,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.7,1.0,0.85,0.0
2018,5,15,5,15,10.0,7.0,1.6,10.15,8.0,6.04,0.0
2018,5,15,5,30,20.0,13.0,1.8,10.6,15.0,11.1,3.39
2018,5,15,5,45,16.5,20.0,1.95,11.05,22.0,16.97,9.33
2018,5,15,6,0,13.0,27.0,2.1,11.5,29.0,22.91,14.92
2018,5,15,6,15,6.5,38.5,2.1,12.0,39.5,31.89,23.15
2018,5,15,6,30,0.0,50.0,2.1,12.5,50.0,41.36,30.15
2018,5,15,6,45,1.5,78.0,2.05,12.95,78.5,64.42,49.78
2018,5,15,7,0,3.0,106.0,2.0,13.4,107.0,87.45,69.04
2018,5,15,7,15,13.5,138.5,1.95,13.9,144.5,116.89,93.02
2018,5,15,7,30,24.0,171.0,1.9,14.4,182.0,147.99,118.09
2018,5,15,7,45,34.0,196.5,1.85,14.85,214.5,177.01,141.18
2018,5,15,8,0,44.0,222.0,1.8,15.3,247.0,206.04,164.01
2018,5,15,8,15,133.5,245.5,1.8,15.85,330.0,278.56,221.01
2018,5,15,8,30,223.0,269.0,1.8,16.4,413.0,356.15,281.14
2018,5,15,8,45,459.0,219.0,1.8,16.9,541.5,478.52,375.61
2018,5,15,9,0,695.0,169.0,1.8,17.4,670.0,611.76,475.41
2018,5,15,9,15,765.0,150.5,1.85,17.9,729.0,672.67,519.37
2018,5,15,9,30,835.0,132.0,1.9,18.4,788.0,738.07,566.07
2018,5,15,9,45,846.5,132.0,2.0,18.9,821.0,778.98,594.2
2018,5,15,10,0,858.0,132.0,2.1,19.4,854.0,810.05,614.06
2018,5,15,10,15,864.0,133.5,2.2,19.85,880.0,842.44,634.91
2018,5,15,10,30,870.0,135.0,2.3,20.3,906.0,871.92,653.65
2018,5,15,10,45,875.5,135.5,2.4,20.7,926.0,897.02,669.52
2018,5,15,11,0,881.0,136.0,2.5,21.1,946.0,918.9,683.25
2018,5,15,11,15,884.5,136.0,2.6,21.4,958.0,935.21,693.58
2018,5,15,11,30,888.0,136.0,2.7,21.7,970.0,948.07,701.72
2018,5,15,11,45,889.0,135.5,2.8,22.05,974.0,954.67,705.67
2018,5,15,12,0,890.0,135.0,2.9,22.4,978.0,957.71,707.41
2018,5,15,12,15,888.0,135.5,3.05,22.5,974.5,955.3,706.71
2018,5,15,12,30,886.0,136.0,3.2,22.6,971.0,949.33,703.73
2018,5,15,12,45,882.0,136.5,3.3,22.7,960.0,938.02,696.89
2018,5,15,13,0,878.0,137.0,3.4,22.8,949.0,923.25,687.81
2018,5,15,13,15,874.0,136.0,3.45,22.7,931.0,903.76,675.78
2018,5,15,13,30,870.0,135.0,3.5,22.6,913.0,880.97,661.53
2018,5,15,13,45,863.5,133.5,3.6,22.5,888.0,852.46,643.57
2018,5,15,14,0,857.0,132.0,3.7,22.4,863.0,821.01,623.45
2018,5,15,14,15,848.5,131.0,3.75,22.1,832.0,785.68,600.67
2018,5,15,14,30,840.0,130.0,3.8,21.8,801.0,754.22,579.72
2018,5,15,14,45,829.0,127.5,3.85,21.45,764.0,710.17,548.65
2018,5,15,15,0,818.0,125.0,3.9,21.1,727.0,664.31,515.52
2018,5,15,15,15,804.0,122.0,3.9,21.1,685.0,614.58,477.81
2018,5,15,15,30,790.0,119.0,3.9,21.1,643.0,563.82,438.38
2018,5,15,15,45,770.0,116.0,4.0,20.05,596.5,509.25,396.76
2018,5,15,16,0,750.0,113.0,4.1,19.0,550.0,454.82,353.63
2018,5,15,16,15,724.5,109.0,4.05,18.45,501.0,396.09,304.88
2018,5,15,16,30,699.0,105.0,4.0,17.9,452.0,339.95,256.88
2018,5,15,16,45,666.5,100.0,4.0,17.3,401.5,282.62,207.3
2018,5,15,17,0,634.0,95.0,4.0,16.7,351.0,228.13,159.9
2018,5,15,17,15,591.5,88.0,3.9,16.1,300.5,173.42,114.06
2018,5,15,17,30,549.0,81.0,3.8,15.5,250.0,123.4,75.84
2018,5,15,17,45,489.0,72.0,3.7,14.95,202.0,75.96,47.56
2018,5,15,18,0,429.0,63.0,3.6,14.4,154.0,49.99,38.8
2018,5,15,18,15,324.5,52.0,3.45,14.0,110.0,39.74,29.32
2018,5,15,18,30,220.0,41.0,3.3,13.6,66.0,31.48,21.19
2018,5,15,18,45,130.0,25.5,3.1,13.15,38.5,19.75,5.38
2018,5,15,19,0,40.0,10.0,2.9,12.7,11.0,8.54,0.0
2018,5,15,19,15,20.0,5.0,2.75,12.45,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,16,4,45,12.5,3.5,1.5,9.4,3.5,0.0,0.0
2018,5,16,5,0,25.0,7.0,1.5,9.6,7.0,5.97,0.0
2018,5,16,5,15,84.0,18.5,1.75,10.15,25.5,14.37,0.0
2018,5,16,5,30,143.0,30.0,2.0,10.7,44.0,23.07,13.31
2018,5,16,5,45,116.0,39.5,2.3,11.25,55.0,30.84,21.55
2018,5,16,6,0,89.0,49.0,2.6,11.8,66.0,39.27,29.51
2018,5,16,6,15,83.5,73.0,2.6,12.25,93.0,57.35,45.93
2018,5,16,6,30,78.0,97.0,2.6,12.7,120.0,82.08,62.07
2018,5,16,6,45,148.5,121.0,2.6,13.1,174.5,117.29,87.95
2018,5,16,7,0,219.0,145.0,2.6,13.5,229.0,162.43,122.82
2018,5,16,7,15,298.0,152.0,2.55,13.95,284.0,205.14,156.39
2018,5,16,7,30,377.0,159.0,2.5,14.4,339.0,259.91,200.75
2018,5,16,7,45,326.5,152.5,2.5,14.85,320.5,260.73,204.52
2018,5,16,8,0,276.0,146.0,2.5,15.3,302.0,254.57,201.75
2018,5,16,8,15,161.0,169.5,2.5,15.75,262.5,230.78,183.77
2018,5,16,8,30,46.0,193.0,2.5,16.2,223.0,189.5,150.08
2018,5,16,8,45,107.5,246.5,2.5,16.65,322.5,281.65,223.47
2018,5,16,9,0,169.0,300.0,2.5,17.1,422.0,374.41,295.18
2018,5,16,9,15,168.5,320.0,2.55,17.45,447.0,401.33,314.79
2018,5,16,9,30,168.0,340.0,2.6,17.8,472.0,427.81,334.06
2018,5,16,9,45,123.5,352.5,2.65,18.15,452.0,413.89,321.84
2018,5,16,10,0,79.0,365.0,2.7,18.5,432.0,385.53,298.78
2018,5,16,10,15,144.5,396.5,2.8,18.75,523.0,482.95,372.75
2018,5,16,10,30,210.0,428.0,2.9,19.0,614.0,572.89,439.08
2018,5,16,10,45,162.0,426.5,2.95,19.25,572.0,536.43,410.36
2018,5,16,11,0,114.0,425.0,3.0,19.5,530.0,497.06,379.98
2018,5,16,11,15,235.5,412.5,3.05,19.7,633.0,610.38,465.51
2018,5,16,11,30,357.0,400.0,3.1,19.9,736.0,713.19,540.69
2018,5,16,11,45,511.0,328.0,3.1,20.05,811.5,803.73,606.96
2018,5,16,12,0,665.0,256.0,3.1,20.2,887.0,882.68,664.13
2018,5,16,12,15,716.0,231.5,3.15,20.3,909.0,906.07,680.76
2018,5,16,12,30,767.0,207.0,3.2,20.4,931.0,916.4,687.83
2018,5,16,12,45,817.5,182.0,3.25,20.45,946.0,932.25,698.94
2018,5,16,13,0,868.0,157.0,3.3,20.5,961.0,930.09,697.91
2018,5,16,13,15,866.0,154.5,3.35,20.5,943.5,923.11,693.99
2018,5,16,13,30,864.0,152.0,3.4,20.5,926.0,900.06,679.22
2018,5,16,13,45,860.5,148.0,3.4,20.5,901.0,871.02,660.11
2018,5,16,14,0,857.0,144.0,3.4,20.5,876.0,838.85,638.8
2018,5,16,14,15,844.0,143.5,3.45,20.35,842.5,799.72,613.09
2018,5,16,14,30,831.0,143.0,3.5,20.2,809.0,758.41,584.4
2018,5,16,14,45,829.5,136.0,3.5,20.1,774.5,717.11,554.83
2018,5,16,15,0,828.0,129.0,3.5,20.0,740.0,673.23,522.67
2018,5,16,15,15,802.0,130.0,3.5,20.0,693.5,619.53,482.0
2018,5,16,15,30,776.0,131.0,3.5,20.0,647.0,565.81,440.38
2018,5,16,15,45,740.5,130.0,3.6,19.45,594.0,505.31,393.68
2018,5,16,16,0,705.0,129.0,3.7,18.9,541.0,446.64,346.96
2018,5,16,16,15,714.5,116.5,3.7,18.45,502.5,397.89,305.86
2018,5,16,16,30,724.0,104.0,3.7,18.0,464.0,346.82,261.3
2018,5,16,16,45,695.0,98.0,3.65,17.6,413.0,288.27,210.43
2018,5,16,17,0,666.0,92.0,3.6,17.2,362.0,232.13,161.42
2018,5,16,17,15,625.5,84.5,3.55,16.65,310.5,175.52,113.98
2018,5,16,17,30,585.0,77.0,3.5,16.1,259.0,123.33,74.12
2018,5,16,17,45,527.0,69.5,3.4,15.55,210.5,75.08,45.94
2018,5,16,18,0,469.0,62.0,3.3,15.0,162.0,49.3,38.11
2018,5,16,18,15,380.5,51.5,3.0,14.4,118.5,41.65,30.98
2018,5,16,18,30,292.0,41.0,2.7,13.8,75.0,31.71,21.47
2018,5,16,18,45,180.0,26.5,2.45,13.25,44.5,20.6,6.85
2018,5,16,19,0,68.0,12.0,2.2,12.7,14.0,10.24,0.0
2018,5,16,19,15,34.0,6.0,2.05,12.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,4,45,2.5,1.5,1.5,9.85,1.5,0.0,0.0
2018,5,17,5,0,5.0,3.0,1.6,10.1,3.0,2.56,0.0
2018,5,17,5,15,29.5,12.0,1.85,10.6,14.5,9.72,0.0
2018,5,17,5,30,54.0,21.0,2.1,11.1,26.0,16.8,8.27
2018,5,17,5,45,33.0,29.0,2.35,11.6,32.5,23.89,15.43
2018,5,17,6,0,12.0,37.0,2.6,12.1,39.0,30.97,22.09
2018,5,17,6,15,6.0,49.0,2.65,12.65,50.0,40.62,30.92
2018,5,17,6,30,0.0,61.0,2.7,13.2,61.0,50.48,37.87
2018,5,17,6,45,1.0,88.0,2.75,13.75,88.5,72.17,56.22
2018,5,17,7,0,2.0,115.0,2.8,14.3,116.0,94.29,74.6
2018,5,17,7,15,5.5,137.0,2.75,14.85,139.5,113.56,90.21
2018,5,17,7,30,9.0,159.0,2.7,15.4,163.0,133.48,106.13
2018,5,17,7,45,14.5,181.0,2.65,15.95,188.5,154.73,122.93
2018,5,17,8,0,20.0,203.0,2.6,16.5,214.0,176.77,140.17
2018,5,17,8,15,39.0,237.0,2.6,17.0,261.5,219.78,174.03
2018,5,17,8,30,58.0,271.0,2.6,17.5,309.0,262.49,207.17
2018,5,17,8,45,111.5,301.0,2.6,18.0,379.5,330.82,260.09
2018,5,17,9,0,165.0,331.0,2.6,18.5,450.0,398.41,311.47
2018,5,17,9,15,428.5,259.5,2.65,18.95,592.0,539.26,420.42
2018,5,17,9,30,692.0,188.0,2.7,19.4,734.0,687.31,531.05
2018,5,17,9,45,783.0,154.0,2.7,19.85,796.0,748.64,574.69
2018,5,17,10,0,874.0,120.0,2.7,20.3,858.0,808.51,615.36
2018,5,17,10,15,880.5,121.0,2.8,20.65,884.0,841.24,636.51
2018,5,17,10,30,887.0,122.0,2.9,21.0,910.0,871.04,655.77
2018,5,17,10,45,891.5,122.5,2.95,21.4,929.5,895.58,670.93
2018,5,17,11,0,896.0,123.0,3.0,21.8,949.0,916.82,683.87
2018,5,17,11,15,898.0,123.5,3.1,22.0,960.5,932.42,693.96
2018,5,17,11,30,900.0,124.0,3.2,22.2,972.0,944.49,701.79
2018,5,17,11,45,900.5,124.5,3.25,22.45,976.5,951.61,705.93
2018,5,17,12,0,901.0,125.0,3.3,22.7,981.0,955.12,707.81
2018,5,17,12,15,901.0,125.0,3.45,22.8,978.5,954.12,707.89
2018,5,17,12,30,901.0,125.0,3.6,22.9,976.0,949.5,705.65
2018,5,17,12,45,900.0,123.0,3.7,22.95,965.5,938.54,699.04
2018,5,17,13,0,899.0,121.0,3.8,23.0,955.0,924.0,690.11
2018,5,17,13,15,895.5,120.0,3.9,22.9,937.0,904.65,678.33
2018,5,17,13,30,892.0,119.0,4.0,22.8,919.0,881.91,664.22
2018,5,17,13,45,887.0,117.5,4.1,22.75,894.5,854.17,646.48
2018,5,17,14,0,882.0,116.0,4.2,22.7,870.0,823.36,626.48
2018,5,17,14,15,874.5,114.0,4.25,22.45,839.0,787.23,602.85
2018,5,17,14,30,867.0,112.0,4.3,22.2,808.0,748.51,577.14
2018,5,17,14,45,857.5,109.5,4.35,21.9,771.0,705.55,546.51
2018,5,17,15,0,848.0,107.0,4.4,21.6,734.0,660.58,513.69
2018,5,17,15,15,834.5,105.0,4.4,21.6,692.0,611.84,476.42
2018,5,17,15,30,821.0,103.0,4.4,21.6,650.0,563.81,438.67
2018,5,17,15,45,804.5,99.5,4.4,20.8,604.0,509.32,396.28
2018,5,17,16,0,788.0,96.0,4.4,20.0,558.0,454.55,352.18
2018,5,17,16,15,766.0,92.5,4.35,19.45,509.5,397.6,304.52
2018,5,17,16,30,744.0,89.0,4.3,18.9,461.0,341.56,256.28
2018,5,17,16,45,715.0,85.0,4.25,18.35,411.0,284.29,206.31
2018,5,17,17,0,686.0,81.0,4.2,17.8,361.0,226.55,155.89
2018,5,17,17,15,644.5,75.5,4.1,17.15,310.0,170.52,108.87
2018,5,17,17,30,603.0,70.0,4.0,16.5,259.0,118.93,69.65
2018,5,17,17,45,529.0,64.5,3.9,15.85,208.0,70.71,42.27
2018,5,17,18,0,455.0,59.0,3.8,15.2,157.0,46.61,35.72
2018,5,17,18,15,372.0,49.5,3.7,14.7,116.0,39.77,29.32
2018,5,17,18,30,289.0,40.0,3.6,14.2,75.0,30.93,20.84
2018,5,17,18,45,171.5,26.0,3.5,13.7,44.0,20.19,7.38
2018,5,17,19,0,54.0,12.0,3.4,13.2,13.0,10.24,0.0
2018,5,17,19,15,27.0,6.0,3.35,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.6,11.0,2.0,1.71,0.0
2018,5,18,5,15,12.0,7.0,2.75,11.3,8.0,6.06,0.0
2018,5,18,5,30,20.0,12.0,2.9,11.6,14.0,10.3,2.93
2018,5,18,5,45,21.5,16.5,3.0,11.9,19.5,14.06,6.77
2018,5,18,6,0,23.0,21.0,3.1,12.2,25.0,17.76,10.27
2018,5,18,6,15,11.5,25.0,3.1,12.6,27.0,21.29,13.55
2018,5,18,6,30,0.0,29.0,3.1,13.0,29.0,23.91,15.04
2018,5,18,6,45,0.0,45.0,3.1,13.45,45.0,37.19,26.42
2018,5,18,7,0,0.0,61.0,3.1,13.9,61.0,50.52,37.69
2018,5,18,7,15,0.0,73.5,3.1,14.3,73.5,60.97,46.36
2018,5,18,7,30,0.0,86.0,3.1,14.7,86.0,71.4,54.9
2018,5,18,7,45,0.0,100.0,3.1,15.1,100.0,83.02,64.32
2018,5,18,8,0,0.0,114.0,3.1,15.5,114.0,94.72,73.69
2018,5,18,8,15,0.0,130.0,3.05,15.95,130.0,108.16,84.37
2018,5,18,8,30,0.0,146.0,3.0,16.4,146.0,121.69,95.01
2018,5,18,8,45,3.0,168.0,3.0,16.9,170.0,142.11,111.14
2018,5,18,9,0,6.0,190.0,3.0,17.4,194.0,162.96,127.42
2018,5,18,9,15,10.0,221.0,3.0,17.9,228.5,192.54,150.49
2018,5,18,9,30,14.0,252.0,3.0,18.4,263.0,222.68,173.68
2018,5,18,9,45,16.5,271.0,3.0,18.9,284.5,241.83,188.0
2018,5,18,10,0,19.0,290.0,3.0,19.4,306.0,261.2,202.39
2018,5,18,10,15,48.5,343.5,3.05,19.85,386.0,343.76,265.67
2018,5,18,10,30,78.0,397.0,3.1,20.3,466.0,419.88,322.49
2018,5,18,10,45,338.0,334.5,3.1,20.7,645.0,613.17,470.15
2018,5,18,11,0,598.0,272.0,3.1,21.1,824.0,807.66,610.77
2018,5,18,11,15,753.5,198.5,3.2,21.4,903.0,881.54,662.61
2018,5,18,11,30,909.0,125.0,3.3,21.7,982.0,951.78,709.13
2018,5,18,11,45,910.5,124.5,3.35,21.95,986.5,958.96,712.82
2018,5,18,12,0,912.0,124.0,3.4,22.2,991.0,962.52,714.72
2018,5,18,12,15,909.5,125.0,3.45,22.25,987.5,960.13,713.33
2018,5,18,12,30,907.0,126.0,3.5,22.3,984.0,954.11,709.65
2018,5,18,12,45,902.5,127.0,3.6,22.4,973.0,942.69,702.64
2018,5,18,13,0,898.0,128.0,3.7,22.5,962.0,927.78,693.35
2018,5,18,13,15,852.0,154.0,3.75,22.4,933.0,906.94,680.32
2018,5,18,13,30,806.0,180.0,3.8,22.3,904.0,873.24,658.46
2018,5,18,13,45,808.0,172.0,3.85,22.15,881.0,846.67,641.6
2018,5,18,14,0,810.0,164.0,3.9,22.0,858.0,816.84,622.31
2018,5,18,14,15,822.5,149.5,3.85,21.75,832.0,785.86,601.68
2018,5,18,14,30,835.0,135.0,3.8,21.5,806.0,750.97,577.57
2018,5,18,14,45,781.0,151.0,3.8,21.25,756.0,694.68,536.54
2018,5,18,15,0,727.0,167.0,3.8,21.0,706.0,641.47,497.05
2018,5,18,15,15,760.5,142.0,3.8,21.0,677.0,602.98,468.38
2018,5,18,15,30,794.0,117.0,3.8,21.0,648.0,560.81,435.76
2018,5,18,15,45,770.5,113.5,3.8,20.2,598.5,504.09,391.9
2018,5,18,16,0,747.0,110.0,3.8,19.4,549.0,447.89,347.01
2018,5,18,16,15,734.0,103.5,3.85,18.8,504.0,394.01,302.15
2018,5,18,16,30,721.0,97.0,3.9,18.2,459.0,337.99,254.14
2018,5,18,16,45,692.0,93.5,3.9,17.6,410.5,282.1,205.51
2018,5,18,17,0,663.0,90.0,3.9,17.0,362.0,228.54,158.68
2018,5,18,17,15,621.5,83.5,3.9,16.35,311.0,173.0,112.2
2018,5,18,17,30,580.0,77.0,3.9,15.7,260.0,121.96,73.4
2018,5,18,17,45,519.0,70.0,3.85,15.05,211.5,74.49,45.95
2018,5,18,18,0,458.0,63.0,3.8,14.4,163.0,49.89,38.76
2018,5,18,18,15,370.0,53.5,3.7,14.0,120.5,41.02,30.53
2018,5,18,18,30,282.0,44.0,3.6,13.6,78.0,33.89,23.5
2018,5,18,18,45,172.0,29.0,3.5,13.15,47.0,22.48,9.62
2018,5,18,19,0,62.0,14.0,3.4,12.7,16.0,11.95,0.0
2018,5,18,19,15,31.0,7.0,3.4,12.5,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,4.5,3.0,3.85,10.95,3.0,0.0,0.0
2018,5,19,5,0,9.0,6.0,3.8,11.0,6.0,5.12,0.0
2018,5,19,5,15,17.5,18.0,3.85,11.15,19.5,14.78,0.0
2018,5,19,5,30,26.0,30.0,3.9,11.3,33.0,24.43,14.81
2018,5,19,5,45,21.0,49.0,3.95,11.45,52.0,38.79,28.6
2018,5,19,6,0,16.0,68.0,4.0,11.6,71.0,53.7,42.44
2018,5,19,6,15,40.0,86.5,4.0,11.8,97.5,66.96,54.63
2018,5,19,6,30,64.0,105.0,4.0,12.0,124.0,87.03,67.05
2018,5,19,6,45,71.0,126.5,4.05,12.2,151.0,110.15,85.75
2018,5,19,7,0,78.0,148.0,4.1,12.4,178.0,134.47,105.9
2018,5,19,7,15,68.5,171.0,4.1,12.9,200.0,156.78,124.94
2018,5,19,7,30,59.0,194.0,4.1,13.4,222.0,178.2,142.89
2018,5,19,7,45,110.0,221.0,4.15,13.85,281.0,227.66,182.41
2018,5,19,8,0,161.0,248.0,4.2,14.3,340.0,280.7,224.81
2018,5,19,8,15,183.5,271.0,4.2,14.75,384.0,322.27,257.89
2018,5,19,8,30,206.0,294.0,4.2,15.2,428.0,365.99,292.24
2018,5,19,8,45,226.0,312.0,4.25,15.6,468.5,405.91,323.27
2018,5,19,9,0,246.0,330.0,4.3,16.0,509.0,454.49,360.48
2018,5,19,9,15,475.5,261.5,4.3,16.45,630.0,570.43,451.71
2018,5,19,9,30,705.0,193.0,4.3,16.9,751.0,698.24,549.49
2018,5,19,9,45,791.0,161.0,4.35,17.3,811.5,757.95,593.82
2018,5,19,10,0,877.0,129.0,4.4,17.7,872.0,815.74,635.09
2018,5,19,10,15,883.0,131.0,4.4,18.05,898.5,848.98,656.76
2018,5,19,10,30,889.0,133.0,4.4,18.4,925.0,879.24,676.32
2018,5,19,10,45,894.5,134.0,4.45,18.7,945.5,905.07,693.18
2018,5,19,11,0,900.0,135.0,4.5,19.0,966.0,927.64,707.77
2018,5,19,11,15,901.0,137.0,4.55,19.15,978.5,943.69,718.3
2018,5,19,11,30,902.0,139.0,4.6,19.3,991.0,956.17,726.48
2018,5,19,11,45,900.0,141.0,4.65,19.45,994.5,962.31,730.41
2018,5,19,12,0,898.0,143.0,4.7,19.6,998.0,964.84,732.0
2018,5,19,12,15,894.5,145.0,4.7,19.6,994.5,962.41,730.34
2018,5,19,12,30,891.0,147.0,4.7,19.6,991.0,956.43,726.37
2018,5,19,12,45,885.5,149.5,4.75,19.6,980.5,945.58,719.54
2018,5,19,13,0,880.0,152.0,4.8,19.6,970.0,931.31,710.43
2018,5,19,13,15,874.5,151.5,4.85,19.45,951.5,911.11,697.65
2018,5,19,13,30,869.0,151.0,4.9,19.3,933.0,887.67,682.59
2018,5,19,13,45,861.5,150.0,4.9,19.2,907.5,868.9,670.39
2018,5,19,14,0,854.0,149.0,4.9,19.1,882.0,836.52,648.44
2018,5,19,14,15,845.0,147.5,4.9,18.85,850.5,799.79,623.57
2018,5,19,14,30,836.0,146.0,4.9,18.6,819.0,760.63,595.48
2018,5,19,14,45,825.0,144.0,4.9,18.35,782.5,717.4,563.81
2018,5,19,15,0,814.0,142.0,4.9,18.1,746.0,672.35,530.08
2018,5,19,15,15,798.5,138.5,4.9,18.1,703.0,621.65,490.79
2018,5,19,15,30,783.0,135.0,4.9,18.1,660.0,570.06,449.89
2018,5,19,15,45,760.5,132.5,4.85,17.45,613.0,514.66,405.91
2018,5,19,16,0,738.0,130.0,4.8,16.8,566.0,459.74,360.99
2018,5,19,16,15,706.5,127.5,4.8,16.35,515.5,401.93,312.43
2018,5,19,16,30,675.0,125.0,4.8,15.9,465.0,346.14,264.4
2018,5,19,16,45,634.0,120.5,4.75,15.45,412.5,288.32,214.31
2018,5,19,17,0,593.0,116.0,4.7,15.0,360.0,234.36,167.56
2018,5,19,17,15,542.0,108.5,4.6,14.4,308.5,177.51,120.4
2018,5,19,17,30,491.0,101.0,4.5,13.8,257.0,129.26,83.91
2018,5,19,17,45,353.0,78.5,4.4,13.25,180.0,72.32,48.33
2018,5,19,18,0,215.0,56.0,4.3,12.7,103.0,41.48,31.54
2018,5,19,18,15,142.5,40.0,4.2,12.3,68.0,31.48,22.34
2018,5,19,18,30,70.0,24.0,4.1,11.9,33.0,19.2,11.02
2018,5,19,18,45,40.5,15.5,3.95,11.5,20.0,12.52,3.26
2018,5,19,19,0,11.0,7.0,3.8,11.1,7.0,5.97,0.0
2018,5,19,19,15,5.5,3.5,3.8,11.0,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,3.45,10.45,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,3.5,10.5,3.0,2.56,0.0
2018,5,20,5,15,0.0,9.5,3.55,10.65,9.5,7.81,0.0
2018,5,20,5,30,0.0,16.0,3.6,10.8,16.0,13.17,5.47
2018,5,20,5,45,10.0,16.5,3.6,10.95,18.5,13.97,6.75
2018,5,20,6,0,20.0,17.0,3.6,11.1,21.0,14.5,7.41
2018,5,20,6,15,10.0,21.5,3.65,11.35,23.5,18.29,10.92
2018,5,20,6,30,0.0,26.0,3.7,11.6,26.0,21.43,12.98
2018,5,20,6,45,0.0,38.0,3.7,11.85,38.0,31.38,21.57
2018,5,20,7,0,0.0,50.0,3.7,12.1,50.0,41.36,30.09
2018,5,20,7,15,1.0,85.5,3.75,12.4,86.0,71.12,55.32
2018,5,20,7,30,2.0,121.0,3.8,12.7,122.0,100.55,79.89
2018,5,20,7,45,10.5,160.0,3.8,13.05,166.0,136.0,108.96
2018,5,20,8,0,19.0,199.0,3.8,13.4,210.0,172.8,138.79
2018,5,20,8,15,19.5,211.0,3.75,13.5,223.0,184.72,148.12
2018,5,20,8,30,20.0,223.0,3.7,13.6,236.0,196.64,157.44
2018,5,20,8,45,80.5,267.0,3.7,13.7,325.0,275.63,221.29
2018,5,20,9,0,141.0,311.0,3.7,13.8,414.0,364.22,291.56
2018,5,20,9,15,179.5,342.0,3.7,13.9,480.0,425.67,339.29
2018,5,20,9,30,218.0,373.0,3.7,14.0,546.0,490.07,388.64
2018,5,20,9,45,208.5,389.5,3.75,14.05,560.5,508.19,401.63
2018,5,20,10,0,199.0,406.0,3.8,14.1,575.0,524.93,413.64
2018,5,20,10,15,272.0,402.0,3.85,14.3,640.5,599.07,470.26
2018,5,20,10,30,345.0,398.0,3.9,14.5,706.0,666.13,520.62
2018,5,20,10,45,464.0,347.0,3.95,14.7,770.5,742.71,578.72
2018,5,20,11,0,583.0,296.0,4.0,14.9,835.0,812.27,630.99
2018,5,20,11,15,727.0,224.5,4.05,15.3,905.5,886.93,686.43
2018,5,20,11,30,871.0,153.0,4.1,15.7,976.0,938.52,721.18
2018,5,20,11,45,875.0,151.0,4.15,16.15,981.5,946.43,725.16
2018,5,20,12,0,879.0,149.0,4.2,16.6,987.0,950.9,727.17
2018,5,20,12,15,787.5,208.0,4.25,16.95,957.0,933.37,714.3
2018,5,20,12,30,696.0,267.0,4.3,17.3,927.0,909.53,695.81
2018,5,20,12,45,685.5,271.0,4.35,17.65,915.0,896.5,686.11
2018,5,20,13,0,675.0,275.0,4.4,18.0,903.0,880.59,674.39
2018,5,20,13,15,656.5,280.5,4.45,17.95,882.0,856.3,657.65
2018,5,20,13,30,638.0,286.0,4.5,17.9,861.0,829.73,639.2
2018,5,20,13,45,600.0,293.0,4.5,17.9,822.0,786.33,607.84
2018,5,20,14,0,562.0,300.0,4.5,17.9,783.0,742.12,575.66
2018,5,20,14,15,573.5,279.0,4.5,17.45,756.5,711.33,555.06
2018,5,20,14,30,585.0,258.0,4.5,17.0,730.0,677.71,531.86
2018,5,20,14,45,646.0,218.0,4.5,16.6,717.0,662.14,522.21
2018,5,20,15,0,707.0,178.0,4.5,16.2,704.0,636.27,504.16
2018,5,20,15,15,646.0,187.5,4.5,16.2,647.0,573.69,455.3
2018,5,20,15,30,585.0,197.0,4.5,16.2,590.0,514.33,408.31
2018,5,20,15,45,489.5,208.5,4.4,15.25,521.5,439.75,349.96
2018,5,20,16,0,394.0,220.0,4.3,14.3,453.0,376.8,300.03
2018,5,20,16,15,346.0,208.5,4.25,13.9,400.5,318.45,252.59
2018,5,20,16,30,298.0,197.0,4.2,13.5,348.0,269.76,212.52
2018,5,20,16,45,251.0,167.0,4.1,13.1,285.0,211.56,164.56
2018,5,20,17,0,204.0,137.0,4.0,12.7,222.0,159.09,121.43
2018,5,20,17,15,112.5,101.5,3.9,12.5,147.5,101.54,76.34
2018,5,20,17,30,21.0,66.0,3.8,12.3,73.0,56.69,42.42
2018,5,20,17,45,31.5,70.0,3.7,12.05,78.0,57.76,43.54
2018,5,20,18,0,42.0,74.0,3.6,11.8,83.0,57.81,46.3
2018,5,20,18,15,34.0,56.5,3.55,11.65,62.5,44.67,34.14
2018,5,20,18,30,26.0,39.0,3.5,11.5,42.0,31.37,21.66
2018,5,20,18,45,18.5,26.0,3.45,11.4,27.5,21.05,9.81
2018,5,20,19,0,11.0,13.0,3.4,11.3,13.0,11.1,0.0
2018,5,20,19,15,5.5,6.5,3.35,11.25,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.65,10.6,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.6,10.7,8.0,6.83,0.0
2018,5,21,5,15,74.0,25.0,1.65,10.95,32.0,19.44,0.06
2018,5,21,5,30,133.0,42.0,1.7,11.2,56.0,32.22,21.64
2018,5,21,5,45,222.5,58.0,1.7,11.45,96.5,43.8,33.11
2018,5,21,6,0,312.0,74.0,1.7,11.7,137.0,55.32,43.93
2018,5,21,6,15,383.5,85.0,1.65,12.15,184.5,64.43,52.32
2018,5,21,6,30,455.0,96.0,1.6,12.6,232.0,105.95,68.98
2018,5,21,6,45,506.0,104.5,1.55,13.0,282.0,151.34,100.41
2018,5,21,7,0,557.0,113.0,1.5,13.4,332.0,205.42,143.6
2018,5,21,7,15,595.0,119.5,1.45,14.05,382.5,257.19,187.28
2018,5,21,7,30,633.0,126.0,1.4,14.7,433.0,312.7,234.33
2018,5,21,7,45,663.5,129.5,1.3,15.3,482.0,366.23,279.26
2018,5,21,8,0,694.0,133.0,1.2,15.9,531.0,421.91,324.53
2018,5,21,8,15,716.5,137.0,1.2,16.6,578.0,476.01,367.39
2018,5,21,8,30,739.0,141.0,1.2,17.3,625.0,530.75,409.22
2018,5,21,8,45,757.0,143.0,1.15,18.0,667.5,581.38,446.28
2018,5,21,9,0,775.0,145.0,1.1,18.7,710.0,630.73,481.06
2018,5,21,9,15,793.0,145.0,1.25,19.3,749.5,677.84,515.12
2018,5,21,9,30,811.0,145.0,1.4,19.9,789.0,723.87,547.68
2018,5,21,9,45,827.0,143.5,1.5,20.5,823.5,765.63,576.2
2018,5,21,10,0,843.0,142.0,1.6,21.1,858.0,805.55,602.41
2018,5,21,10,15,850.5,143.0,1.8,21.55,884.5,829.96,618.6
2018,5,21,10,30,858.0,144.0,2.0,22.0,911.0,859.66,638.4
2018,5,21,10,45,778.5,196.5,2.15,22.5,903.5,869.52,644.24
2018,5,21,11,0,699.0,249.0,2.3,23.0,896.0,871.26,643.52
2018,5,21,11,15,764.5,211.0,2.45,23.3,927.5,906.04,668.14
2018,5,21,11,30,830.0,173.0,2.6,23.6,959.0,931.31,684.72
2018,5,21,11,45,853.5,159.0,2.75,23.9,970.5,931.98,685.18
2018,5,21,12,0,877.0,145.0,2.9,24.2,982.0,943.9,693.34
2018,5,21,12,15,874.5,146.5,3.0,24.3,979.0,942.0,692.51
2018,5,21,12,30,872.0,148.0,3.1,24.4,976.0,936.65,689.57
2018,5,21,12,45,866.5,149.5,3.25,24.5,964.5,925.18,682.99
2018,5,21,13,0,861.0,151.0,3.4,24.6,953.0,910.38,674.23
2018,5,21,13,15,856.5,149.0,3.45,24.5,934.5,890.18,661.74
2018,5,21,13,30,852.0,147.0,3.5,24.4,916.0,866.78,647.1
2018,5,21,13,45,846.0,145.5,3.6,24.35,891.5,848.92,636.37
2018,5,21,14,0,840.0,144.0,3.7,24.3,867.0,817.85,616.44
2018,5,21,14,15,831.0,141.0,3.75,24.05,834.5,780.32,592.06
2018,5,21,14,30,822.0,138.0,3.8,23.8,802.0,740.43,564.59
2018,5,21,14,45,811.0,135.5,3.85,23.55,765.5,697.49,534.28
2018,5,21,15,0,800.0,133.0,3.9,23.3,729.0,652.78,501.93
2018,5,21,15,15,785.5,130.0,3.9,23.3,687.5,603.99,465.14
2018,5,21,15,30,771.0,127.0,3.9,23.3,646.0,554.26,426.74
2018,5,21,15,45,752.0,123.0,3.95,22.4,600.0,500.7,385.89
2018,5,21,16,0,733.0,119.0,4.0,21.5,554.0,445.93,342.66
2018,5,21,16,15,709.0,114.0,4.0,20.8,505.5,389.5,296.42
2018,5,21,16,30,685.0,109.0,4.0,20.1,457.0,334.33,249.88
2018,5,21,16,45,653.5,103.5,4.0,19.4,407.0,278.15,201.85
2018,5,21,17,0,622.0,98.0,4.0,18.7,357.0,224.7,155.93
2018,5,21,17,15,578.0,91.5,4.0,17.85,307.0,171.38,112.06
2018,5,21,17,30,534.0,85.0,4.0,17.0,257.0,122.9,75.8
2018,5,21,17,45,472.5,77.0,3.95,16.2,209.5,77.61,49.66
2018,5,21,18,0,411.0,69.0,3.9,15.4,162.0,52.03,40.53
2018,5,21,18,15,307.5,58.0,3.9,14.75,117.5,43.94,33.08
2018,5,21,18,30,204.0,47.0,3.9,14.1,73.0,35.8,25.27
2018,5,21,18,45,120.0,31.0,3.85,13.45,44.5,24.14,12.41
2018,5,21,19,0,36.0,15.0,3.8,12.8,16.0,12.8,0.0
2018,5,21,19,15,18.0,7.5,3.85,12.6,8.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,2.0,2.9,10.8,2.0,0.0,0.0
2018,5,22,5,0,7.0,4.0,2.9,10.9,4.0,3.41,0.0
2018,5,22,5,15,28.0,11.0,2.95,11.1,13.5,8.97,0.0
2018,5,22,5,30,49.0,18.0,3.0,11.3,23.0,14.53,6.7
2018,5,22,5,45,42.0,21.5,3.05,11.55,27.5,18.18,10.47
2018,5,22,6,0,35.0,25.0,3.1,11.8,32.0,21.03,13.26
2018,5,22,6,15,17.5,34.5,3.1,12.1,38.0,29.4,20.91
2018,5,22,6,30,0.0,44.0,3.1,12.4,44.0,36.36,25.84
2018,5,22,6,45,0.0,72.5,3.1,12.75,72.5,59.95,46.03
2018,5,22,7,0,0.0,101.0,3.1,13.1,101.0,82.9,65.37
2018,5,22,7,15,7.0,127.0,3.1,13.5,130.5,105.91,84.18
2018,5,22,7,30,14.0,153.0,3.1,13.9,160.0,130.02,103.72
2018,5,22,7,45,20.0,174.5,3.1,14.3,185.5,151.18,120.68
2018,5,22,8,0,26.0,196.0,3.1,14.7,211.0,175.51,140.1
2018,5,22,8,15,28.0,220.0,3.15,15.3,237.5,199.22,158.69
2018,5,22,8,30,30.0,244.0,3.2,15.9,264.0,223.37,177.37
2018,5,22,8,45,31.0,264.0,3.2,16.5,285.5,243.88,192.89
2018,5,22,9,0,32.0,284.0,3.2,17.1,307.0,264.58,208.35
2018,5,22,9,15,42.0,312.0,3.3,17.55,344.0,298.47,234.24
2018,5,22,9,30,52.0,340.0,3.4,18.0,381.0,333.36,260.59
2018,5,22,9,45,112.5,374.5,3.45,18.45,468.5,421.94,328.5
2018,5,22,10,0,173.0,409.0,3.5,18.9,556.0,505.92,391.32
2018,5,22,10,15,305.0,379.5,3.55,19.25,648.5,603.39,465.04
2018,5,22,10,30,437.0,350.0,3.6,19.6,741.0,707.3,541.56
2018,5,22,10,45,641.0,251.5,3.65,19.95,838.5,807.55,616.3
2018,5,22,11,0,845.0,153.0,3.7,20.3,936.0,889.99,674.38
2018,5,22,11,15,874.0,139.5,3.8,20.45,958.5,916.63,691.85
2018,5,22,11,30,903.0,126.0,3.9,20.6,981.0,940.3,707.7
2018,5,22,11,45,904.5,126.0,3.95,20.8,986.0,947.9,712.26
2018,5,22,12,0,906.0,126.0,4.0,21.0,991.0,951.92,714.59
2018,5,22,12,15,904.0,127.0,4.05,20.95,988.0,950.06,713.75
2018,5,22,12,30,902.0,128.0,4.1,20.9,985.0,944.63,710.61
2018,5,22,12,45,896.5,130.0,4.1,20.9,974.0,933.4,703.22
2018,5,22,13,0,891.0,132.0,4.1,20.9,963.0,918.74,693.59
2018,5,22,13,15,886.5,131.0,4.15,20.75,945.0,898.91,681.13
2018,5,22,13,30,882.0,130.0,4.2,20.6,927.0,875.78,666.4
2018,5,22,13,45,875.5,129.5,4.2,20.5,902.5,848.26,648.22
2018,5,22,14,0,869.0,129.0,4.2,20.4,878.0,817.78,627.91
2018,5,22,14,15,861.0,127.0,4.2,20.2,846.5,782.03,603.97
2018,5,22,14,30,853.0,125.0,4.2,20.0,815.0,743.75,577.34
2018,5,22,14,45,842.0,122.5,4.2,19.8,778.0,705.45,549.32
2018,5,22,15,0,831.0,120.0,4.2,19.6,741.0,659.61,515.25
2018,5,22,15,15,817.5,117.5,4.2,19.6,699.5,610.68,477.67
2018,5,22,15,30,804.0,115.0,4.2,19.6,658.0,560.63,438.29
2018,5,22,15,45,785.5,112.0,4.15,18.95,612.0,506.77,395.84
2018,5,22,16,0,767.0,109.0,4.1,18.3,566.0,452.86,352.0
2018,5,22,16,15,742.5,105.5,4.05,17.85,517.0,396.36,304.61
2018,5,22,16,30,718.0,102.0,4.0,17.4,468.0,338.81,255.2
2018,5,22,16,45,686.5,97.5,3.95,16.95,417.5,281.78,205.56
2018,5,22,17,0,655.0,93.0,3.9,16.5,367.0,227.4,158.09
2018,5,22,17,15,613.0,87.0,3.85,15.95,316.5,172.98,112.62
2018,5,22,17,30,571.0,81.0,3.8,15.4,266.0,123.09,74.9
2018,5,22,17,45,505.5,74.0,3.7,14.8,216.5,76.25,48.1
2018,5,22,18,0,440.0,67.0,3.6,14.2,167.0,52.79,41.42
2018,5,22,18,15,317.5,57.0,3.5,13.7,120.0,43.24,32.64
2018,5,22,18,30,195.0,47.0,3.4,13.2,73.0,35.74,25.39
2018,5,22,18,45,101.5,30.0,3.25,12.75,43.0,23.43,12.3
2018,5,22,19,0,8.0,13.0,3.1,12.3,13.0,11.1,0.0
2018,5,22,19,15,4.0,6.5,3.1,12.1,6.5,5.55,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,4,45,4.0,2.0,1.95,11.05,2.0,0.0,0.0
2018,5,23,5,0,8.0,4.0,2.0,11.1,4.0,3.41,0.0
2018,5,23,5,15,9.0,7.5,2.1,11.3,8.0,6.49,0.0
2018,5,23,5,30,10.0,11.0,2.2,11.5,12.0,9.3,2.29
2018,5,23,5,45,5.0,16.0,2.3,11.65,16.5,13.53,6.36
2018,5,23,6,0,0.0,21.0,2.4,11.8,21.0,17.29,9.91
2018,5,23,6,15,0.0,31.0,2.45,12.15,31.0,25.57,17.47
2018,5,23,6,30,0.0,41.0,2.5,12.5,41.0,33.87,23.69
2018,5,23,6,45,0.0,64.5,2.5,12.8,64.5,53.45,40.46
2018,5,23,7,0,0.0,88.0,2.5,13.1,88.0,72.61,56.62
2018,5,23,7,15,0.0,96.5,2.6,13.45,96.5,79.76,62.39
2018,5,23,7,30,0.0,105.0,2.7,13.8,105.0,86.91,68.1
2018,5,23,7,45,0.5,121.0,2.75,14.2,121.5,100.42,79.0
2018,5,23,8,0,1.0,137.0,2.8,14.6,138.0,114.07,89.91
2018,5,23,8,15,5.5,170.5,2.9,15.05,174.5,144.29,114.25
2018,5,23,8,30,10.0,204.0,3.0,15.5,211.0,175.25,138.85
2018,5,23,8,45,9.5,202.5,3.1,15.95,209.5,174.65,137.78
2018,5,23,9,0,9.0,201.0,3.2,16.4,208.0,173.89,136.67
2018,5,23,9,15,12.0,222.5,3.3,16.95,232.0,194.82,152.89
2018,5,23,9,30,15.0,244.0,3.4,17.5,256.0,216.1,169.19
2018,5,23,9,45,19.0,267.0,3.5,18.0,283.0,239.73,187.24
2018,5,23,10,0,23.0,290.0,3.6,18.5,310.0,271.92,211.76
2018,5,23,10,15,34.5,328.5,3.65,18.85,359.0,317.34,246.45
2018,5,23,10,30,46.0,367.0,3.7,19.2,408.0,363.68,281.33
2018,5,23,10,45,88.5,378.0,3.8,19.55,459.5,412.08,318.5
2018,5,23,11,0,131.0,389.0,3.9,19.9,511.0,474.29,365.43
2018,5,23,11,15,168.0,367.5,3.9,20.1,525.5,490.42,378.03
2018,5,23,11,30,205.0,346.0,3.9,20.3,540.0,517.89,399.04
2018,5,23,11,45,355.0,314.0,3.95,20.5,652.5,639.48,491.26
2018,5,23,12,0,505.0,282.0,4.0,20.7,765.0,747.58,571.14
2018,5,23,12,15,524.5,281.0,4.0,20.75,781.5,765.19,583.12
2018,5,23,12,30,544.0,280.0,4.0,20.8,798.0,778.86,592.9
2018,5,23,12,45,676.0,225.0,4.0,20.85,861.5,841.58,639.85
2018,5,23,13,0,808.0,170.0,4.0,20.9,925.0,890.21,674.04
2018,5,23,13,15,857.0,144.0,4.0,20.85,931.5,883.38,669.55
2018,5,23,13,30,906.0,118.0,4.0,20.8,938.0,883.84,670.6
