Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,30,915.0,115.0,2.3,31.2,940.0,863.42,620.33
2018,6,2,10,45,919.0,115.5,2.4,31.75,959.5,887.99,634.77
2018,6,2,11,0,923.0,116.0,2.5,32.3,979.0,909.21,647.07
2018,6,2,11,15,926.0,116.5,2.5,32.65,992.0,926.11,656.34
2018,6,2,11,30,929.0,117.0,2.5,33.0,1005.0,939.46,663.43
2018,6,2,11,45,931.0,117.0,2.5,33.4,1010.5,947.89,667.36
2018,6,2,12,0,933.0,117.0,2.5,33.8,1016.0,952.71,669.13
2018,6,2,12,15,934.0,116.5,2.45,34.0,1014.5,952.55,668.01
2018,6,2,12,30,935.0,116.0,2.4,34.2,1013.0,948.73,664.75
2018,6,2,12,45,935.0,114.0,2.4,34.45,1003.5,939.01,658.24
2018,6,2,13,0,935.0,112.0,2.4,34.7,994.0,925.62,649.56
2018,6,2,13,15,932.0,111.0,2.4,34.8,976.5,906.92,638.04
2018,6,2,13,30,929.0,110.0,2.4,34.9,959.0,884.72,624.38
2018,6,2,13,45,924.0,109.0,2.4,35.0,935.0,857.51,607.54
2018,6,2,14,0,919.0,108.0,2.4,35.1,911.0,827.12,588.65
2018,6,2,14,15,912.0,106.5,2.45,35.0,880.0,791.75,567.23
2018,6,2,14,30,905.0,105.0,2.5,34.9,849.0,753.66,543.47
2018,6,2,14,45,896.0,103.0,2.55,34.85,812.5,711.22,515.05
2018,6,2,15,0,887.0,101.0,2.6,34.8,776.0,666.63,484.41
2018,6,2,15,15,875.0,99.0,2.6,34.8,734.5,618.32,450.05
2018,6,2,15,30,863.0,97.0,2.6,34.8,693.0,568.59,413.74
2018,6,2,15,45,848.0,94.5,2.7,34.3,647.5,515.76,375.19
2018,6,2,16,0,833.0,92.0,2.8,33.8,602.0,462.0,334.48
2018,6,2,16,15,813.0,89.0,2.8,33.35,553.0,405.17,289.88
2018,6,2,16,30,793.0,86.0,2.8,32.9,504.0,348.91,244.37
2018,6,2,16,45,767.5,82.5,2.8,32.4,453.5,291.5,197.24
2018,6,2,17,0,742.0,79.0,2.8,31.9,403.0,235.87,151.34
2018,6,2,17,15,706.5,74.5,2.55,30.75,352.0,179.81,107.19
2018,6,2,17,30,671.0,70.0,2.3,29.6,301.0,123.65,66.99
2018,6,2,17,45,620.5,64.5,2.1,28.5,251.0,73.14,40.14
2018,6,2,18,0,570.0,59.0,1.9,27.4,201.0,46.41,33.87
2018,6,2,18,15,494.5,52.0,1.7,26.1,155.0,41.5,29.65
2018,6,2,18,30,419.0,45.0,1.5,24.8,109.0,36.57,25.18
2018,6,2,18,45,305.5,34.5,1.35,23.45,72.5,28.39,17.42
2018,6,2,19,0,192.0,24.0,1.2,22.1,36.0,18.73,1.4
2018,6,2,19,15,100.0,13.0,1.2,21.55,19.0,11.1,0.0
2018,6,2,19,30,8.0,2.0,1.2,21.0,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.15,20.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,1.95,14.8,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,2.1,15.1,19.0,12.8,0.0
2018,6,3,5,15,236.0,26.5,2.25,15.85,50.5,21.97,9.51
2018,6,3,5,30,361.0,38.0,2.4,16.6,82.0,31.2,20.93
2018,6,3,5,45,447.5,46.0,2.6,17.3,126.0,37.09,26.7
2018,6,3,6,0,534.0,54.0,2.8,18.0,170.0,42.96,32.13
2018,6,3,6,15,591.0,59.5,2.7,18.8,219.0,46.58,35.38
2018,6,3,6,30,648.0,65.0,2.6,19.6,268.0,88.21,48.29
2018,6,3,6,45,687.5,69.5,2.5,20.45,319.0,142.47,83.01
2018,6,3,7,0,727.0,74.0,2.4,21.3,370.0,197.11,125.16
2018,6,3,7,15,755.5,78.0,2.4,22.3,421.0,252.6,171.59
2018,6,3,7,30,784.0,82.0,2.4,23.3,472.0,310.41,220.55
2018,6,3,7,45,805.0,84.5,2.35,24.3,521.0,366.23,267.45
2018,6,3,8,0,826.0,87.0,2.3,25.3,570.0,422.88,313.58
2018,6,3,8,15,842.0,90.0,2.3,26.15,617.0,478.46,357.59
2018,6,3,8,30,858.0,93.0,2.3,27.0,664.0,532.84,399.08
2018,6,3,8,45,870.5,95.0,2.25,27.85,706.5,583.76,436.37
2018,6,3,9,0,883.0,97.0,2.2,28.7,749.0,633.47,471.36
2018,6,3,9,15,891.5,99.5,2.25,29.35,787.0,679.56,503.45
2018,6,3,9,30,900.0,102.0,2.3,30.0,825.0,723.62,533.21
2018,6,3,9,45,906.0,104.5,2.35,30.7,857.5,763.58,559.16
2018,6,3,10,0,912.0,107.0,2.4,31.4,890.0,800.89,581.58
2018,6,3,10,15,917.5,108.5,2.5,31.9,916.5,834.05,601.85
2018,6,3,10,30,923.0,110.0,2.6,32.4,943.0,864.17,620.03
2018,6,3,10,45,927.0,110.5,2.65,32.9,962.5,888.94,634.31
2018,6,3,11,0,931.0,111.0,2.7,33.4,982.0,910.33,646.41
2018,6,3,11,15,933.5,111.5,2.75,33.8,994.5,926.94,655.75
2018,6,3,11,30,936.0,112.0,2.8,34.2,1007.0,939.98,662.89
2018,6,3,11,45,937.5,112.0,2.85,34.55,1012.5,948.05,667.13
2018,6,3,12,0,939.0,112.0,2.9,34.9,1018.0,952.47,669.18
2018,6,3,12,15,937.5,112.5,3.0,34.95,1015.0,951.0,668.83
2018,6,3,12,30,936.0,113.0,3.1,35.0,1012.0,945.89,666.3
2018,6,3,12,45,905.5,131.0,3.2,35.05,993.5,927.07,655.14
2018,6,3,13,0,875.0,149.0,3.3,35.1,975.0,904.92,641.91
2018,6,3,13,15,899.5,130.0,3.35,35.0,965.5,895.27,636.83
2018,6,3,13,30,924.0,111.0,3.4,34.9,956.0,880.66,628.49
2018,6,3,13,45,893.0,125.5,3.45,34.75,925.0,846.51,607.56
2018,6,3,14,0,862.0,140.0,3.5,34.6,894.0,810.26,585.18
2018,6,3,14,15,840.5,145.0,3.5,34.35,859.0,778.87,565.32
2018,6,3,14,30,819.0,150.0,3.5,34.1,824.0,737.92,537.83
2018,6,3,14,45,808.0,146.0,3.55,33.8,786.5,694.61,508.75
2018,6,3,15,0,797.0,142.0,3.6,33.5,749.0,649.55,477.71
2018,6,3,15,15,822.5,122.0,3.6,33.5,718.5,610.13,449.42
2018,6,3,15,30,848.0,102.0,3.6,33.5,688.0,564.61,415.79
2018,6,3,15,45,840.5,96.5,3.65,32.55,645.0,513.61,378.4
2018,6,3,16,0,833.0,91.0,3.7,31.6,602.0,460.93,338.22
2018,6,3,16,15,815.0,87.5,3.65,30.9,553.5,404.52,293.35
2018,6,3,16,30,797.0,84.0,3.6,30.2,505.0,348.44,247.37
2018,6,3,16,45,773.0,80.5,3.55,29.45,455.5,291.3,199.78
2018,6,3,17,0,749.0,77.0,3.5,28.7,406.0,235.76,153.26
2018,6,3,17,15,715.5,72.5,3.45,27.6,355.0,179.68,108.3
2018,6,3,17,30,682.0,68.0,3.4,26.5,304.0,123.34,67.25
2018,6,3,17,45,634.0,62.5,3.3,25.4,254.0,72.33,39.65
2018,6,3,18,0,586.0,57.0,3.2,24.3,204.0,44.9,33.05
2018,6,3,18,15,514.0,50.0,3.1,23.15,158.0,39.92,28.7
2018,6,3,18,30,442.0,43.0,3.0,22.0,112.0,34.9,24.1
2018,6,3,18,45,330.0,34.0,2.9,20.9,75.5,27.97,17.36
2018,6,3,19,0,218.0,25.0,2.8,19.8,39.0,21.0,3.5
2018,6,3,19,15,114.5,13.5,2.8,19.15,20.5,11.52,0.0
2018,6,3,19,30,11.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.8,17.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,4,4,45,66.5,8.0,2.9,12.9,10.0,0.0,0.0
2018,6,4,5,0,133.0,16.0,3.0,13.1,20.0,13.66,0.0
2018,6,4,5,15,264.0,26.0,3.1,13.6,52.5,21.55,9.52
2018,6,4,5,30,395.0,36.0,3.2,14.1,85.0,29.53,19.75
2018,6,4,5,45,479.5,43.0,3.25,14.65,129.0,34.71,24.93
2018,6,4,6,0,564.0,50.0,3.3,15.2,173.0,39.89,29.81
2018,6,4,6,15,619.0,55.0,3.4,16.0,222.0,43.29,32.89
2018,6,4,6,30,674.0,60.0,3.5,16.8,271.0,88.63,48.67
2018,6,4,6,45,712.5,63.5,3.6,17.6,322.0,139.53,80.57
2018,6,4,7,0,751.0,67.0,3.7,18.4,373.0,194.48,123.65
2018,6,4,7,15,778.0,70.5,3.8,19.15,424.0,250.43,171.63
2018,6,4,7,30,805.0,74.0,3.9,19.9,475.0,308.49,222.31
2018,6,4,7,45,825.0,77.0,4.0,20.6,524.5,367.17,273.24
2018,6,4,8,0,845.0,80.0,4.1,21.3,574.0,424.23,321.74
2018,6,4,8,15,860.5,82.5,4.15,21.9,621.0,479.14,367.3
2018,6,4,8,30,876.0,85.0,4.2,22.5,668.0,533.65,411.09
2018,6,4,8,45,888.0,87.0,4.25,23.05,711.0,585.08,451.26
2018,6,4,9,0,900.0,89.0,4.3,23.6,754.0,635.22,489.24
2018,6,4,9,15,905.0,93.5,4.3,24.0,791.5,681.6,523.47
2018,6,4,9,30,910.0,98.0,4.3,24.4,829.0,725.6,555.06
2018,6,4,9,45,910.5,104.0,4.35,24.8,860.5,765.15,582.69
2018,6,4,10,0,911.0,110.0,4.4,25.2,892.0,801.62,606.49
2018,6,4,10,15,917.0,111.0,4.4,25.4,918.5,834.69,628.04
2018,6,4,10,30,923.0,112.0,4.4,25.6,945.0,864.76,647.39
2018,6,4,10,45,927.5,112.5,4.45,25.75,965.0,889.96,663.68
2018,6,4,11,0,932.0,113.0,4.5,25.9,985.0,911.81,677.71
2018,6,4,11,15,936.0,113.0,4.55,25.95,998.5,929.31,689.13
2018,6,4,11,30,940.0,113.0,4.6,26.0,1012.0,943.27,698.36
2018,6,4,11,45,942.0,113.0,4.65,26.05,1018.0,951.85,704.09
2018,6,4,12,0,944.0,113.0,4.7,26.1,1024.0,956.78,707.49
2018,6,4,12,15,943.5,113.0,4.75,25.95,1021.5,955.79,707.62
2018,6,4,12,30,943.0,113.0,4.8,25.8,1019.0,951.14,705.41
2018,6,4,12,45,941.5,112.0,4.85,25.7,1009.0,941.02,699.48
2018,6,4,13,0,940.0,111.0,4.9,25.6,999.0,927.26,691.15
2018,6,4,13,15,937.0,110.5,4.95,25.4,982.0,909.05,680.12
2018,6,4,13,30,934.0,110.0,5.0,25.2,965.0,887.33,666.69
2018,6,4,13,45,930.5,108.0,5.0,25.0,941.5,860.43,649.33
2018,6,4,14,0,927.0,106.0,5.0,24.8,918.0,830.26,629.64
2018,6,4,14,15,908.5,111.0,5.0,24.5,884.0,792.06,604.41
2018,6,4,14,30,890.0,116.0,5.0,24.2,850.0,751.84,576.76
2018,6,4,14,45,808.5,145.0,5.0,23.9,789.5,693.62,533.59
2018,6,4,15,0,727.0,174.0,5.0,23.6,729.0,634.54,489.27
2018,6,4,15,15,789.5,139.0,5.0,23.6,711.5,605.66,467.68
2018,6,4,15,30,852.0,104.0,5.0,23.6,694.0,568.36,438.54
2018,6,4,15,45,849.0,97.5,4.95,22.75,652.5,518.59,399.59
2018,6,4,16,0,846.0,91.0,4.9,21.9,611.0,467.04,357.81
2018,6,4,16,15,826.5,88.0,4.85,21.35,562.0,409.46,309.65
2018,6,4,16,30,807.0,85.0,4.8,20.8,513.0,352.75,260.86
2018,6,4,16,45,778.5,82.0,4.75,20.2,461.0,294.26,210.06
2018,6,4,17,0,750.0,79.0,4.7,19.6,409.0,237.87,160.95
2018,6,4,17,15,717.0,74.5,4.6,18.9,358.0,181.83,114.02
2018,6,4,17,30,684.0,70.0,4.5,18.2,307.0,125.38,71.2
2018,6,4,17,45,613.0,66.5,4.45,17.45,253.5,74.84,43.5
2018,6,4,18,0,542.0,63.0,4.4,16.7,200.0,49.32,38.06
2018,6,4,18,15,433.0,56.0,4.25,16.05,150.0,44.36,33.53
2018,6,4,18,30,324.0,49.0,4.1,15.4,100.0,37.57,27.17
2018,6,4,18,45,238.0,36.5,3.95,14.75,67.0,28.18,18.13
2018,6,4,19,0,152.0,24.0,3.8,14.1,34.0,18.65,3.58
2018,6,4,19,15,80.5,13.0,3.8,13.8,18.0,11.1,0.0
2018,6,4,19,30,9.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.8,13.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,39.0,8.0,3.5,10.7,9.5,0.0,0.0
2018,6,5,5,0,78.0,16.0,3.6,10.9,19.0,13.66,0.0
2018,6,5,5,15,190.5,30.0,3.7,11.3,50.5,23.27,11.02
2018,6,5,5,30,303.0,44.0,3.8,11.7,82.0,33.96,23.81
2018,6,5,5,45,392.5,54.5,3.95,12.05,126.0,44.12,33.55
2018,6,5,6,0,482.0,65.0,4.1,12.4,170.0,51.75,40.75
2018,6,5,6,15,540.0,72.5,4.1,12.8,219.0,56.53,45.18
2018,6,5,6,30,598.0,80.0,4.1,13.2,268.0,95.77,58.08
2018,6,5,6,45,635.5,87.5,4.1,13.65,318.5,145.82,90.57
2018,6,5,7,0,673.0,95.0,4.1,14.1,369.0,199.95,133.61
2018,6,5,7,15,698.5,100.5,4.05,14.6,418.0,253.36,179.84
2018,6,5,7,30,724.0,106.0,4.0,15.1,467.0,308.84,228.76
2018,6,5,7,45,747.0,110.5,4.0,15.65,516.5,364.36,277.42
2018,6,5,8,0,770.0,115.0,4.0,16.2,566.0,423.0,327.49
2018,6,5,8,15,801.0,115.0,4.0,16.8,617.5,479.83,374.71
2018,6,5,8,30,832.0,115.0,4.0,17.4,669.0,537.95,421.58
2018,6,5,8,45,802.5,133.5,4.0,18.0,696.0,579.92,454.61
2018,6,5,9,0,773.0,152.0,4.0,18.6,723.0,616.81,482.55
2018,6,5,9,15,824.0,138.5,3.95,19.1,775.5,672.5,524.3
2018,6,5,9,30,875.0,125.0,3.9,19.6,828.0,724.54,562.45
2018,6,5,9,45,904.0,116.0,3.9,20.1,868.0,770.08,594.94
2018,6,5,10,0,933.0,107.0,3.9,20.6,908.0,814.37,624.38
2018,6,5,10,15,923.0,116.5,3.9,21.05,929.5,843.19,642.43
2018,6,5,10,30,913.0,126.0,3.9,21.5,951.0,867.95,657.64
2018,6,5,10,45,934.0,116.5,3.9,21.9,976.0,897.84,676.45
2018,6,5,11,0,955.0,107.0,3.9,22.3,1001.0,924.93,693.18
2018,6,5,11,15,957.5,106.5,3.9,22.55,1013.0,941.06,702.84
2018,6,5,11,30,960.0,106.0,3.9,22.8,1025.0,953.52,710.14
2018,6,5,11,45,962.0,105.5,3.95,23.05,1030.5,961.83,715.05
2018,6,5,12,0,964.0,105.0,4.0,23.3,1036.0,966.42,717.57
2018,6,5,12,15,941.5,119.5,4.05,23.3,1027.0,958.83,712.74
2018,6,5,12,30,919.0,134.0,4.1,23.3,1018.0,947.4,705.49
2018,6,5,12,45,916.5,134.0,4.15,23.3,1008.0,937.59,699.43
2018,6,5,13,0,914.0,134.0,4.2,23.3,998.0,924.26,691.03
2018,6,5,13,15,922.0,126.5,4.25,23.15,984.5,909.82,682.36
2018,6,5,13,30,930.0,119.0,4.3,23.0,971.0,891.42,671.0
2018,6,5,13,45,926.5,116.5,4.35,22.85,947.0,864.26,653.6
2018,6,5,14,0,923.0,114.0,4.4,22.7,923.0,833.83,633.86
2018,6,5,14,15,917.5,111.5,4.4,22.4,892.5,798.77,610.87
2018,6,5,14,30,912.0,109.0,4.4,22.1,862.0,760.86,585.23
2018,6,5,14,45,904.5,107.0,4.4,21.8,826.0,719.38,555.46
2018,6,5,15,0,897.0,105.0,4.4,21.5,790.0,675.59,523.25
2018,6,5,15,15,885.5,102.5,4.4,21.5,748.0,626.88,485.96
2018,6,5,15,30,874.0,100.0,4.4,21.5,706.0,576.67,446.56
2018,6,5,15,45,860.5,97.0,4.35,20.8,660.5,523.78,405.0
2018,6,5,16,0,847.0,94.0,4.3,20.1,615.0,469.8,361.18
2018,6,5,16,15,830.0,90.0,4.25,19.65,566.5,412.67,313.19
2018,6,5,16,30,813.0,86.0,4.2,19.2,518.0,355.74,264.02
2018,6,5,16,45,789.0,82.0,4.15,18.75,467.0,297.34,212.93
2018,6,5,17,0,765.0,78.0,4.1,18.3,416.0,240.51,163.06
2018,6,5,17,15,729.5,74.0,4.05,17.7,364.0,183.65,115.37
2018,6,5,17,30,694.0,70.0,4.0,17.1,312.0,126.65,72.08
2018,6,5,17,45,643.5,65.5,3.9,16.45,261.5,75.61,43.47
2018,6,5,18,0,593.0,61.0,3.8,15.8,211.0,48.05,37.08
2018,6,5,18,15,516.5,54.0,3.65,15.15,164.0,43.14,32.6
2018,6,5,18,30,440.0,47.0,3.5,14.5,117.0,38.23,27.89
2018,6,5,18,45,323.5,37.0,3.35,13.9,79.0,30.52,20.26
2018,6,5,19,0,207.0,27.0,3.2,13.3,41.0,21.05,5.67
2018,6,5,19,15,108.5,14.5,3.25,13.0,21.5,12.38,0.0
2018,6,5,19,30,10.0,2.0,3.3,12.7,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.0,3.45,11.05,3.0,0.0,0.0
2018,6,6,5,0,5.0,6.0,3.5,11.2,6.0,5.12,0.0
2018,6,6,5,15,2.5,13.5,3.55,11.5,13.5,11.12,2.38
2018,6,6,5,30,0.0,21.0,3.6,11.8,21.0,17.31,9.39
2018,6,6,5,45,0.0,31.5,3.65,12.15,31.5,26.01,17.49
2018,6,6,6,0,0.0,42.0,3.7,12.5,42.0,34.72,25.53
2018,6,6,6,15,28.5,69.0,3.75,12.85,78.0,55.42,44.19
2018,6,6,6,30,57.0,96.0,3.8,13.2,114.0,79.15,60.62
2018,6,6,6,45,113.5,128.5,3.8,13.6,172.0,114.02,86.69
2018,6,6,7,0,170.0,161.0,3.8,14.0,230.0,157.81,120.44
2018,6,6,7,15,146.0,176.5,3.85,14.4,241.5,177.28,137.88
2018,6,6,7,30,122.0,192.0,3.9,14.8,253.0,193.76,152.65
2018,6,6,7,45,152.5,212.0,3.9,15.2,296.0,230.06,181.89
2018,6,6,8,0,183.0,232.0,3.9,15.6,339.0,269.68,213.72
2018,6,6,8,15,236.5,257.0,3.9,16.05,407.0,330.73,262.09
2018,6,6,8,30,290.0,282.0,3.9,16.5,475.0,394.18,311.73
2018,6,6,8,45,388.5,271.0,3.95,17.0,547.5,457.05,360.76
2018,6,6,9,0,487.0,260.0,4.0,17.5,620.0,534.54,420.33
2018,6,6,9,15,608.0,223.5,4.05,17.85,696.5,608.36,477.03
2018,6,6,9,30,729.0,187.0,4.1,18.2,773.0,686.23,535.96
2018,6,6,9,45,783.5,168.5,4.1,18.6,821.5,734.85,571.6
2018,6,6,10,0,838.0,150.0,4.1,19.0,870.0,786.88,609.15
2018,6,6,10,15,832.0,159.5,4.2,19.3,892.5,816.99,629.7
2018,6,6,10,30,826.0,169.0,4.3,19.6,915.0,843.63,647.37
2018,6,6,10,45,783.5,199.0,4.35,19.85,919.0,854.23,653.61
2018,6,6,11,0,741.0,229.0,4.4,20.1,923.0,868.05,661.62
2018,6,6,11,15,792.5,199.5,4.45,20.3,950.5,890.57,677.5
2018,6,6,11,30,844.0,170.0,4.5,20.5,978.0,919.08,696.65
2018,6,6,11,45,846.0,170.5,4.6,20.7,984.0,927.77,702.47
2018,6,6,12,0,848.0,171.0,4.7,20.9,990.0,933.04,706.15
2018,6,6,12,15,858.5,164.0,4.7,20.9,991.5,935.59,707.88
2018,6,6,12,30,869.0,157.0,4.7,20.9,993.0,921.61,698.33
2018,6,6,12,45,860.5,160.5,4.75,20.95,981.5,909.93,690.76
2018,6,6,13,0,852.0,164.0,4.8,21.0,970.0,907.73,689.84
2018,6,6,13,15,855.5,158.5,4.8,20.9,955.5,891.42,679.17
2018,6,6,13,30,859.0,153.0,4.8,20.8,941.0,861.22,658.87
2018,6,6,13,45,853.0,151.5,4.8,20.7,917.0,844.24,647.94
2018,6,6,14,0,847.0,150.0,4.8,20.6,893.0,813.98,627.49
2018,6,6,14,15,839.0,148.5,4.8,20.45,863.0,779.45,603.34
2018,6,6,14,30,831.0,147.0,4.8,20.3,833.0,742.46,576.62
2018,6,6,14,45,820.5,143.5,4.75,20.1,796.5,699.7,545.09
2018,6,6,15,0,810.0,140.0,4.7,19.9,760.0,655.1,511.57
2018,6,6,15,15,795.5,137.5,4.7,19.9,719.0,607.44,474.75
2018,6,6,15,30,781.0,135.0,4.7,19.9,678.0,558.78,436.29
2018,6,6,15,45,762.5,132.0,4.7,19.3,633.0,506.97,395.38
2018,6,6,16,0,744.0,129.0,4.7,18.7,588.0,453.63,352.05
2018,6,6,16,15,689.5,132.0,4.65,18.25,530.5,392.55,301.6
2018,6,6,16,30,635.0,135.0,4.6,17.8,473.0,335.76,253.86
2018,6,6,16,45,612.5,126.5,4.6,17.35,426.0,283.13,208.34
2018,6,6,17,0,590.0,118.0,4.6,16.9,379.0,232.24,164.17
2018,6,6,17,15,545.5,110.0,4.5,16.35,328.0,180.15,121.25
2018,6,6,17,30,501.0,102.0,4.4,15.8,277.0,130.38,83.62
2018,6,6,17,45,451.5,90.5,4.3,15.2,229.5,85.3,56.31
2018,6,6,18,0,402.0,79.0,4.2,14.6,182.0,58.72,46.74
2018,6,6,18,15,334.0,69.0,4.0,14.1,142.0,51.74,40.37
2018,6,6,18,30,266.0,59.0,3.8,13.6,102.0,44.64,33.64
2018,6,6,18,45,176.0,43.5,3.6,13.1,68.0,33.21,22.68
2018,6,6,19,0,86.0,28.0,3.4,12.6,34.0,21.73,6.83
2018,6,6,19,15,44.0,14.5,3.4,12.45,17.5,12.38,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.45,12.15,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.0,3.35,10.7,3.0,0.0,0.0
2018,6,7,5,0,1.0,6.0,3.4,10.8,6.0,5.12,0.0
2018,6,7,5,15,0.5,13.5,3.55,11.15,13.5,11.11,2.44
2018,6,7,5,30,0.0,21.0,3.7,11.5,21.0,17.31,9.41
2018,6,7,5,45,0.0,32.5,3.8,11.8,32.5,26.84,18.26
2018,6,7,6,0,0.0,44.0,3.9,12.1,44.0,36.39,27.07
2018,6,7,6,15,0.0,62.5,3.95,12.65,62.5,51.27,40.51
2018,6,7,6,30,0.0,81.0,4.0,13.2,81.0,65.94,51.09
2018,6,7,6,45,4.0,105.0,4.0,13.7,106.5,85.5,67.36
2018,6,7,7,0,8.0,129.0,4.0,14.2,132.0,105.86,84.02
2018,6,7,7,15,23.0,157.5,4.05,14.75,168.5,133.06,105.74
2018,6,7,7,30,38.0,186.0,4.1,15.3,205.0,162.7,129.36
2018,6,7,7,45,59.5,214.0,4.1,15.85,247.0,196.5,156.11
2018,6,7,8,0,81.0,242.0,4.1,16.4,289.0,233.02,184.92
2018,6,7,8,15,78.5,263.5,4.05,16.9,312.5,255.79,202.68
2018,6,7,8,30,76.0,285.0,4.0,17.4,336.0,278.32,219.93
2018,6,7,8,45,104.5,312.0,3.95,17.95,386.5,322.48,253.97
2018,6,7,9,0,133.0,339.0,3.9,18.5,437.0,375.31,294.17
2018,6,7,9,15,358.0,292.5,3.95,18.95,576.0,495.24,387.96
2018,6,7,9,30,583.0,246.0,4.0,19.4,715.0,636.5,495.1
2018,6,7,9,45,723.5,193.0,4.0,19.9,798.5,715.58,553.7
2018,6,7,10,0,864.0,140.0,4.0,20.4,882.0,789.01,607.63
2018,6,7,10,15,870.5,142.0,4.1,20.7,909.0,821.96,629.42
2018,6,7,10,30,877.0,144.0,4.2,21.0,936.0,852.07,649.36
2018,6,7,10,45,881.0,145.5,4.35,21.35,956.0,876.68,665.51
2018,6,7,11,0,885.0,147.0,4.5,21.7,976.0,898.08,679.65
2018,6,7,11,15,888.5,147.5,4.55,21.85,989.0,914.89,690.67
2018,6,7,11,30,892.0,148.0,4.6,22.0,1002.0,928.33,699.46
2018,6,7,11,45,894.0,147.0,4.65,22.15,1007.0,935.76,704.23
2018,6,7,12,0,896.0,146.0,4.7,22.3,1012.0,939.77,706.79
2018,6,7,12,15,895.5,147.0,4.65,22.35,1010.5,939.79,706.27
2018,6,7,12,30,895.0,148.0,4.6,22.4,1009.0,936.37,703.52
2018,6,7,12,45,893.0,148.0,4.6,22.5,1000.0,927.33,697.3
2018,6,7,13,0,891.0,148.0,4.6,22.6,991.0,914.86,688.84
2018,6,7,13,15,888.5,146.0,4.6,22.65,974.0,896.84,676.81
2018,6,7,13,30,886.0,144.0,4.6,22.7,957.0,875.47,662.52
2018,6,7,13,45,882.5,141.5,4.6,22.7,934.0,849.58,645.24
2018,6,7,14,0,879.0,139.0,4.6,22.7,911.0,820.56,625.75
2018,6,7,14,15,874.5,136.5,4.55,22.65,882.0,787.78,603.38
2018,6,7,14,30,870.0,134.0,4.5,22.6,853.0,752.21,577.57
2018,6,7,14,45,862.0,130.5,4.5,22.5,817.0,715.63,550.81
2018,6,7,15,0,854.0,127.0,4.5,22.4,781.0,671.07,517.77
2018,6,7,15,15,840.5,124.0,4.5,22.4,739.0,621.77,480.25
2018,6,7,15,30,827.0,121.0,4.5,22.4,697.0,571.29,440.91
2018,6,7,15,45,813.5,117.0,4.4,21.85,652.5,518.98,399.74
2018,6,7,16,0,800.0,113.0,4.3,21.3,608.0,466.04,356.82
2018,6,7,16,15,784.0,108.0,4.25,20.8,560.5,410.86,310.92
2018,6,7,16,30,768.0,103.0,4.2,20.3,513.0,355.86,263.9
2018,6,7,16,45,743.5,98.0,4.1,19.8,462.5,296.02,212.36
2018,6,7,17,0,719.0,93.0,4.0,19.3,412.0,240.37,164.06
2018,6,7,17,15,683.0,87.5,3.9,18.65,360.5,184.39,117.53
2018,6,7,17,30,647.0,82.0,3.8,18.0,309.0,132.02,78.12
2018,6,7,17,45,596.0,75.0,3.7,17.35,258.5,81.69,49.23
2018,6,7,18,0,545.0,68.0,3.6,16.7,208.0,53.23,41.52
2018,6,7,18,15,468.5,59.5,3.35,16.0,161.5,47.35,36.21
2018,6,7,18,30,392.0,51.0,3.1,15.3,115.0,41.39,30.59
2018,6,7,18,45,283.0,40.0,2.9,14.55,78.0,30.93,20.67
2018,6,7,19,0,174.0,29.0,2.7,13.8,41.0,22.51,7.89
2018,6,7,19,15,90.5,15.5,2.65,13.4,21.5,13.23,0.0
2018,6,7,19,30,7.0,2.0,2.6,13.0,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.6,12.65,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,4,45,50.5,7.5,2.35,10.55,9.5,0.0,0.0
2018,6,8,5,0,101.0,15.0,2.5,10.9,19.0,12.8,0.0
2018,6,8,5,15,215.5,28.5,2.7,11.55,51.0,22.18,10.55
2018,6,8,5,30,330.0,42.0,2.9,12.2,83.0,34.57,24.34
2018,6,8,5,45,413.0,51.0,3.05,12.85,126.0,41.12,30.81
2018,6,8,6,0,496.0,60.0,3.2,13.5,169.0,47.59,36.89
2018,6,8,6,15,553.0,67.0,3.15,14.15,217.5,52.15,41.05
2018,6,8,6,30,610.0,74.0,3.1,14.8,266.0,89.48,52.74
2018,6,8,6,45,650.0,79.0,3.1,15.4,316.0,138.25,83.11
2018,6,8,7,0,690.0,84.0,3.1,16.0,366.0,191.31,124.48
2018,6,8,7,15,720.0,88.5,3.1,16.75,417.0,245.61,170.71
2018,6,8,7,30,750.0,93.0,3.1,17.5,468.0,305.2,222.19
2018,6,8,7,45,772.5,97.0,3.1,18.2,517.5,360.86,270.38
2018,6,8,8,0,795.0,101.0,3.1,18.9,567.0,417.63,318.33
2018,6,8,8,15,812.5,104.5,3.1,19.55,614.0,472.46,363.48
2018,6,8,8,30,830.0,108.0,3.1,20.2,661.0,527.26,407.09
2018,6,8,8,45,843.0,110.5,3.15,20.9,703.5,578.31,446.55
2018,6,8,9,0,856.0,113.0,3.2,21.6,746.0,625.76,482.17
2018,6,8,9,15,864.5,115.5,3.25,22.2,783.0,670.7,515.04
2018,6,8,9,30,873.0,118.0,3.3,22.8,820.0,713.67,545.59
2018,6,8,9,45,879.5,120.0,3.35,23.4,852.0,752.56,572.51
2018,6,8,10,0,886.0,122.0,3.4,24.0,884.0,788.91,596.36
2018,6,8,10,15,891.5,123.0,3.45,24.5,909.5,820.88,616.54
2018,6,8,10,30,897.0,124.0,3.5,25.0,935.0,849.91,634.57
2018,6,8,10,45,901.5,125.0,3.55,25.5,955.0,875.03,649.84
2018,6,8,11,0,906.0,126.0,3.6,26.0,975.0,896.89,662.9
2018,6,8,11,15,908.5,126.0,3.65,26.4,987.0,912.78,672.22
2018,6,8,11,30,911.0,126.0,3.7,26.8,999.0,925.2,679.32
2018,6,8,11,45,913.0,126.0,3.8,27.25,1004.5,933.69,684.03
2018,6,8,12,0,915.0,126.0,3.9,27.7,1010.0,938.66,686.51
2018,6,8,12,15,911.5,127.0,3.95,27.85,1006.0,936.08,684.64
2018,6,8,12,30,908.0,128.0,4.0,28.0,1002.0,929.99,680.59
2018,6,8,12,45,903.5,129.0,4.1,28.15,991.5,919.55,674.01
2018,6,8,13,0,899.0,130.0,4.2,28.3,981.0,905.68,665.23
2018,6,8,13,15,895.5,129.0,4.3,28.25,964.0,887.56,654.15
2018,6,8,13,30,892.0,128.0,4.4,28.2,947.0,866.1,640.82
2018,6,8,13,45,887.0,126.0,4.45,28.1,923.0,839.3,623.75
2018,6,8,14,0,882.0,124.0,4.5,28.0,899.0,809.45,604.52
2018,6,8,14,15,876.5,121.5,4.6,27.8,869.5,775.88,583.09
2018,6,8,14,30,871.0,119.0,4.7,27.6,840.0,739.58,558.68
2018,6,8,14,45,863.5,115.5,4.75,27.35,804.5,698.5,529.74
2018,6,8,15,0,856.0,112.0,4.8,27.1,769.0,655.22,498.47
2018,6,8,15,15,843.5,110.0,4.8,27.1,728.0,608.31,463.02
2018,6,8,15,30,831.0,108.0,4.8,27.1,687.0,561.57,426.78
2018,6,8,15,45,818.0,104.5,4.85,26.3,643.0,509.92,387.32
2018,6,8,16,0,805.0,101.0,4.9,25.5,599.0,457.58,345.88
2018,6,8,16,15,788.5,95.5,4.85,24.95,551.0,401.62,299.83
2018,6,8,16,30,772.0,90.0,4.8,24.4,503.0,345.91,252.7
2018,6,8,16,45,749.0,86.0,4.7,23.8,454.0,290.2,204.84
2018,6,8,17,0,726.0,82.0,4.6,23.2,405.0,236.0,158.13
2018,6,8,17,15,695.0,76.5,4.45,22.4,355.0,177.59,109.93
2018,6,8,17,30,664.0,71.0,4.3,21.6,305.0,125.23,70.74
2018,6,8,17,45,621.5,64.5,4.15,20.85,256.5,74.82,42.07
2018,6,8,18,0,579.0,58.0,4.0,20.1,208.0,45.46,34.17
2018,6,8,18,15,513.5,51.5,3.7,19.3,163.0,40.94,30.15
2018,6,8,18,30,448.0,45.0,3.4,18.5,118.0,36.41,25.89
2018,6,8,18,45,347.0,35.5,3.15,17.7,81.0,29.1,18.88
2018,6,8,19,0,246.0,26.0,2.9,16.9,44.0,21.7,7.79
2018,6,8,19,15,131.0,14.0,2.85,16.45,23.0,11.95,0.0
2018,6,8,19,30,16.0,2.0,2.8,16.0,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.8,15.55,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,3.5,2.8,12.95,3.5,2.99,0.0
2018,6,9,5,0,8.0,7.0,3.0,13.1,7.0,5.97,0.0
2018,6,9,5,15,11.5,16.5,3.25,13.45,17.5,13.97,4.53
2018,6,9,5,30,15.0,26.0,3.5,13.8,28.0,21.87,13.24
2018,6,9,5,45,10.0,25.0,3.7,14.15,26.5,21.19,13.09
2018,6,9,6,0,5.0,24.0,3.9,14.5,25.0,19.8,12.03
2018,6,9,6,15,2.5,37.5,4.0,14.8,38.0,30.98,22.09
2018,6,9,6,30,0.0,51.0,4.1,15.1,51.0,42.19,30.5
2018,6,9,6,45,10.0,93.5,4.2,15.45,97.5,77.45,59.87
2018,6,9,7,0,20.0,136.0,4.3,15.8,144.0,113.21,89.14
2018,6,9,7,15,81.5,168.5,4.3,15.95,208.0,154.75,121.0
2018,6,9,7,30,143.0,201.0,4.3,16.1,272.0,206.04,161.36
2018,6,9,7,45,184.0,225.5,4.25,16.3,327.0,250.71,197.13
2018,6,9,8,0,225.0,250.0,4.2,16.5,382.0,299.93,236.54
2018,6,9,8,15,214.5,273.0,4.25,16.75,407.0,328.74,259.93
2018,6,9,8,30,204.0,296.0,4.3,17.0,432.0,356.21,281.73
2018,6,9,8,45,218.5,315.5,4.3,17.25,469.5,393.3,310.56
2018,6,9,9,0,233.0,335.0,4.3,17.5,507.0,431.28,339.65
2018,6,9,9,15,281.0,343.5,4.35,17.95,562.0,488.61,383.29
2018,6,9,9,30,329.0,352.0,4.4,18.4,617.0,543.09,424.18
2018,6,9,9,45,348.0,361.5,4.45,18.85,651.5,580.09,451.13
2018,6,9,10,0,367.0,371.0,4.5,19.3,686.0,617.16,477.84
2018,6,9,10,15,418.0,365.5,4.6,19.75,735.0,673.78,519.27
2018,6,9,10,30,469.0,360.0,4.7,20.2,784.0,724.42,555.89
2018,6,9,10,45,533.0,341.0,4.8,20.65,832.5,774.46,592.15
2018,6,9,11,0,597.0,322.0,4.9,21.1,881.0,824.4,627.96
2018,6,9,11,15,578.5,338.5,5.0,21.4,886.5,833.8,633.38
2018,6,9,11,30,560.0,355.0,5.1,21.7,892.0,840.08,636.82
2018,6,9,11,45,568.0,351.5,5.2,22.0,898.5,849.19,643.1
2018,6,9,12,0,576.0,348.0,5.3,22.3,905.0,855.68,647.54
2018,6,9,12,15,402.5,408.5,5.35,22.25,797.5,753.9,571.81
2018,6,9,12,30,229.0,469.0,5.4,22.2,690.0,633.5,481.61
2018,6,9,12,45,331.5,432.5,5.45,22.2,748.5,698.08,531.72
2018,6,9,13,0,434.0,396.0,5.5,22.2,807.0,757.32,576.71
2018,6,9,13,15,596.0,308.0,5.55,22.1,862.0,808.21,617.68
2018,6,9,13,30,758.0,220.0,5.6,22.0,917.0,852.82,653.68
2018,6,9,13,45,730.5,224.5,5.6,21.85,882.0,815.32,626.7
2018,6,9,14,0,703.0,229.0,5.6,21.7,847.0,776.22,598.68
2018,6,9,14,15,661.0,238.0,5.6,21.55,803.5,728.96,564.13
2018,6,9,14,30,619.0,247.0,5.6,21.4,760.0,681.68,529.14
2018,6,9,14,45,542.0,264.0,5.6,21.25,699.0,616.05,479.65
2018,6,9,15,0,465.0,281.0,5.6,21.1,638.0,556.45,434.05
2018,6,9,15,15,484.0,258.5,5.6,21.1,612.5,524.99,410.17
2018,6,9,15,30,503.0,236.0,5.6,21.1,587.0,490.56,383.24
2018,6,9,15,45,469.5,229.0,5.6,20.55,539.5,439.95,343.75
2018,6,9,16,0,436.0,222.0,5.6,20.0,492.0,391.45,305.22
2018,6,9,16,15,451.5,198.0,5.55,19.6,458.0,350.95,271.58
2018,6,9,16,30,467.0,174.0,5.5,19.2,424.0,308.15,234.96
2018,6,9,16,45,468.0,154.5,5.45,18.8,384.5,262.61,195.58
2018,6,9,17,0,469.0,135.0,5.4,18.4,345.0,216.53,155.43
2018,6,9,17,15,447.0,120.5,5.25,17.9,301.0,170.14,116.73
2018,6,9,17,30,425.0,106.0,5.1,17.4,257.0,126.11,82.65
2018,6,9,17,45,359.5,95.5,4.95,16.9,209.0,85.55,58.03
2018,6,9,18,0,294.0,85.0,4.8,16.4,161.0,62.07,49.37
2018,6,9,18,15,268.0,69.0,4.6,15.8,127.0,51.27,39.71
2018,6,9,18,30,242.0,53.0,4.4,15.2,93.0,40.06,29.47
2018,6,9,18,45,171.5,40.0,4.2,14.6,63.5,30.53,20.41
2018,6,9,19,0,101.0,27.0,4.0,14.0,34.0,21.13,8.05
2018,6,9,19,15,54.5,14.5,3.85,13.65,18.0,12.38,0.0
2018,6,9,19,30,8.0,2.0,3.7,13.3,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.55,12.95,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.2,9.75,8.0,5.97,0.0
2018,6,10,5,0,48.0,14.0,2.4,10.1,16.0,11.95,0.0
2018,6,10,5,15,123.0,28.0,2.55,10.7,41.5,21.58,10.27
2018,6,10,5,30,198.0,42.0,2.7,11.3,67.0,32.07,22.28
2018,6,10,5,45,292.5,52.5,2.8,11.95,107.5,39.88,29.84
2018,6,10,6,0,387.0,63.0,2.9,12.6,148.0,47.62,37.06
2018,6,10,6,15,430.5,73.5,3.0,13.35,190.5,54.91,43.65
2018,6,10,6,30,474.0,84.0,3.1,14.1,233.0,88.79,56.72
2018,6,10,6,45,517.5,94.5,3.25,14.9,283.5,134.18,85.72
2018,6,10,7,0,561.0,105.0,3.4,15.7,334.0,184.51,124.59
2018,6,10,7,15,523.0,129.5,3.45,16.45,365.0,229.24,164.88
2018,6,10,7,30,485.0,154.0,3.5,17.2,396.0,271.5,203.15
2018,6,10,7,45,556.0,152.5,3.55,17.9,457.0,325.69,247.56
2018,6,10,8,0,627.0,151.0,3.6,18.6,518.0,389.72,299.52
2018,6,10,8,15,723.0,131.5,3.6,19.25,588.0,452.29,349.67
2018,6,10,8,30,819.0,112.0,3.6,19.9,658.0,523.27,405.5
2018,6,10,8,45,833.5,114.5,3.6,20.5,701.0,574.63,445.43
2018,6,10,9,0,848.0,117.0,3.6,21.1,744.0,625.1,483.52
2018,6,10,9,15,860.5,118.0,3.6,21.6,782.5,668.27,515.47
2018,6,10,9,30,873.0,119.0,3.6,22.1,821.0,712.5,547.26
2018,6,10,9,45,884.5,118.5,3.6,22.6,854.5,752.8,575.48
2018,6,10,10,0,896.0,118.0,3.6,23.1,888.0,790.9,600.74
2018,6,10,10,15,901.5,119.0,3.6,23.5,914.0,823.21,621.26
2018,6,10,10,30,907.0,120.0,3.6,23.9,940.0,852.55,639.6
2018,6,10,10,45,911.5,120.5,3.6,24.3,959.5,877.51,654.83
2018,6,10,11,0,916.0,121.0,3.6,24.7,979.0,899.19,667.81
2018,6,10,11,15,919.5,119.5,3.65,25.0,991.0,914.85,677.29
2018,6,10,11,30,923.0,118.0,3.7,25.3,1003.0,927.03,684.53
2018,6,10,11,45,925.5,117.0,3.75,25.55,1008.5,935.26,689.36
2018,6,10,12,0,928.0,116.0,3.8,25.8,1014.0,939.92,691.93
2018,6,10,12,15,929.0,114.5,3.9,25.95,1011.5,939.23,691.6
2018,6,10,12,30,930.0,113.0,4.0,26.1,1009.0,934.94,688.99
2018,6,10,12,45,930.0,111.0,4.05,26.2,999.5,925.69,683.04
2018,6,10,13,0,930.0,109.0,4.1,26.3,990.0,912.81,674.75
2018,6,10,13,15,927.0,107.5,4.2,26.25,973.0,894.22,663.32
2018,6,10,13,30,924.0,106.0,4.3,26.2,956.0,872.16,649.54
2018,6,10,13,45,920.0,104.5,4.4,26.15,932.5,845.93,632.86
2018,6,10,14,0,916.0,103.0,4.5,26.1,909.0,816.49,613.85
2018,6,10,14,15,909.0,101.5,4.5,25.9,878.5,781.74,591.06
2018,6,10,14,30,902.0,100.0,4.5,25.7,848.0,744.28,565.87
2018,6,10,14,45,894.0,98.0,4.55,25.5,812.5,703.17,536.63
2018,6,10,15,0,886.0,96.0,4.6,25.3,777.0,659.82,505.02
2018,6,10,15,15,874.5,94.0,4.6,25.3,736.0,612.39,468.99
2018,6,10,15,30,863.0,92.0,4.6,25.3,695.0,563.48,430.94
2018,6,10,15,45,849.5,89.0,4.65,24.55,650.5,511.46,390.79
2018,6,10,16,0,836.0,86.0,4.7,23.8,606.0,458.68,348.58
2018,6,10,16,15,819.5,83.0,4.7,23.25,558.5,404.22,303.29
2018,6,10,16,30,803.0,80.0,4.7,22.7,511.0,347.98,255.31
2018,6,10,16,45,780.0,76.0,4.65,22.1,461.0,290.71,205.73
2018,6,10,17,0,757.0,72.0,4.6,21.5,411.0,234.89,157.2
2018,6,10,17,15,726.0,68.0,4.5,20.8,361.0,179.47,110.85
2018,6,10,17,30,695.0,64.0,4.4,20.1,311.0,126.99,71.24
2018,6,10,17,45,651.5,59.0,4.25,19.35,262.0,76.3,42.5
2018,6,10,18,0,608.0,54.0,4.1,18.6,213.0,42.51,31.81
2018,6,10,18,15,542.0,48.0,3.85,17.85,167.0,38.23,27.98
2018,6,10,18,30,476.0,42.0,3.6,17.1,121.0,33.94,23.94
2018,6,10,18,45,372.5,34.0,3.35,16.3,83.5,27.79,17.98
2018,6,10,19,0,269.0,26.0,3.1,15.5,46.0,21.65,8.73
2018,6,10,19,15,144.0,14.0,3.0,15.1,24.0,11.95,0.0
2018,6,10,19,30,19.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,6,10,19,45,9.5,1.0,2.75,14.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,4,45,65.5,8.0,1.95,11.15,10.5,6.83,0.0
2018,6,11,5,0,131.0,16.0,2.1,11.5,21.0,13.66,0.0
2018,6,11,5,15,257.5,26.5,2.15,12.1,53.0,21.91,10.46
2018,6,11,5,30,384.0,37.0,2.2,12.7,85.0,30.3,20.62
2018,6,11,5,45,467.5,44.0,2.25,13.35,128.5,35.43,25.75
2018,6,11,6,0,551.0,51.0,2.3,14.0,172.0,40.57,30.59
2018,6,11,6,15,604.5,56.0,2.3,14.85,220.0,43.91,33.62
2018,6,11,6,30,658.0,61.0,2.3,15.7,268.0,83.33,46.79
2018,6,11,6,45,695.0,65.5,2.3,16.55,318.5,133.5,77.02
2018,6,11,7,0,732.0,70.0,2.3,17.4,369.0,187.59,118.66
2018,6,11,7,15,759.0,73.0,2.3,18.2,419.0,241.67,164.52
2018,6,11,7,30,786.0,76.0,2.3,19.0,469.0,297.88,213.19
2018,6,11,7,45,806.5,79.5,2.35,19.85,518.0,354.14,261.65
2018,6,11,8,0,827.0,83.0,2.4,20.7,567.0,412.46,310.46
2018,6,11,8,15,842.5,85.5,2.4,21.4,613.5,466.27,354.48
2018,6,11,8,30,858.0,88.0,2.4,22.1,660.0,519.74,396.7
2018,6,11,8,45,870.0,90.5,2.4,22.8,702.5,570.67,435.54
2018,6,11,9,0,882.0,93.0,2.4,23.5,745.0,620.38,472.14
2018,6,11,9,15,883.5,99.5,2.4,24.2,781.5,665.55,504.15
2018,6,11,9,30,885.0,106.0,2.4,24.9,818.0,708.13,533.32
2018,6,11,9,45,881.0,114.5,2.4,25.55,847.5,745.78,558.25
2018,6,11,10,0,877.0,123.0,2.4,26.2,877.0,780.1,579.77
2018,6,11,10,15,884.0,124.0,2.45,26.8,904.0,813.03,599.93
2018,6,11,10,30,891.0,125.0,2.5,27.4,931.0,843.14,618.03
2018,6,11,10,45,896.0,125.5,2.5,28.0,951.0,868.17,632.27
2018,6,11,11,0,901.0,126.0,2.5,28.6,971.0,890.0,644.36
2018,6,11,11,15,904.5,126.5,2.55,29.0,984.0,907.22,654.35
2018,6,11,11,30,908.0,127.0,2.6,29.4,997.0,921.03,662.19
2018,6,11,11,45,909.5,127.0,2.65,29.8,1002.5,929.17,666.47
2018,6,11,12,0,911.0,127.0,2.7,30.2,1008.0,933.81,668.62
2018,6,11,12,15,914.0,124.5,2.8,30.45,1007.0,934.1,668.88
2018,6,11,12,30,917.0,122.0,2.9,30.7,1006.0,930.85,666.96
2018,6,11,12,45,919.5,119.5,2.95,30.95,998.5,923.56,662.18
2018,6,11,13,0,922.0,117.0,3.0,31.2,991.0,912.62,655.15
2018,6,11,13,15,919.0,116.0,3.1,31.3,974.5,894.7,644.38
2018,6,11,13,30,916.0,115.0,3.2,31.4,958.0,873.34,631.39
2018,6,11,13,45,911.5,114.0,3.3,31.5,935.0,847.43,615.35
2018,6,11,14,0,907.0,113.0,3.4,31.6,912.0,818.36,597.12
2018,6,11,14,15,901.5,111.0,3.45,31.5,882.5,784.63,575.86
2018,6,11,14,30,896.0,109.0,3.5,31.4,853.0,748.1,551.93
2018,6,11,14,45,887.5,107.5,3.6,31.35,817.5,707.37,523.82
2018,6,11,15,0,879.0,106.0,3.7,31.3,782.0,664.46,493.46
2018,6,11,15,15,867.5,103.5,3.7,31.3,741.0,616.9,458.61
2018,6,11,15,30,856.0,101.0,3.7,31.3,700.0,567.87,421.79
2018,6,11,15,45,842.0,98.5,3.75,30.75,655.5,516.38,383.09
2018,6,11,16,0,828.0,96.0,3.8,30.2,611.0,463.89,342.29
2018,6,11,16,15,810.0,93.0,3.8,29.7,563.5,408.55,297.9
2018,6,11,16,30,792.0,90.0,3.8,29.2,516.0,353.52,252.46
2018,6,11,16,45,767.5,85.5,3.8,28.7,465.5,295.93,204.3
2018,6,11,17,0,743.0,81.0,3.8,28.2,415.0,239.97,157.27
2018,6,11,17,15,709.5,77.0,3.65,27.3,364.5,184.88,112.82
2018,6,11,17,30,676.0,73.0,3.5,26.4,314.0,129.26,71.89
2018,6,11,17,45,628.0,67.5,3.4,25.55,264.0,78.64,43.64
2018,6,11,18,0,580.0,62.0,3.3,24.7,214.0,48.52,36.12
2018,6,11,18,15,509.0,55.5,3.05,23.5,168.0,44.08,32.31
2018,6,11,18,30,438.0,49.0,2.8,22.3,122.0,39.66,28.27
2018,6,11,18,45,330.5,39.0,2.55,21.15,84.0,32.02,21.13
2018,6,11,19,0,223.0,29.0,2.3,20.0,46.0,22.59,9.47
2018,6,11,19,15,121.5,16.5,2.25,19.35,25.0,14.08,0.0
2018,6,11,19,30,20.0,4.0,2.2,18.7,4.0,0.0,0.0
2018,6,11,19,45,10.0,2.0,2.1,18.05,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,13.5,10.5,6.83,0.0
2018,6,12,5,0,137.0,16.0,1.6,13.9,21.0,13.66,0.0
2018,6,12,5,15,268.0,26.5,1.75,14.65,54.0,21.93,10.35
2018,6,12,5,30,399.0,37.0,1.9,15.4,87.0,30.35,20.42
2018,6,12,5,45,483.5,43.5,2.05,16.1,131.0,35.09,25.14
2018,6,12,6,0,568.0,50.0,2.2,16.8,175.0,39.87,29.61
2018,6,12,6,15,622.5,55.0,2.15,17.7,224.0,43.28,32.66
2018,6,12,6,30,677.0,60.0,2.1,18.6,273.0,82.73,45.51
2018,6,12,6,45,715.5,64.0,2.05,19.5,324.5,133.74,75.5
2018,6,12,7,0,754.0,68.0,2.0,20.4,376.0,188.81,117.2
2018,6,12,7,15,781.0,71.5,2.0,21.55,427.0,244.56,163.6
2018,6,12,7,30,808.0,75.0,2.0,22.7,478.0,302.43,212.63
2018,6,12,7,45,828.5,77.5,2.0,23.85,527.5,360.89,261.65
2018,6,12,8,0,849.0,80.0,2.0,25.0,577.0,417.65,307.97
2018,6,12,8,15,864.0,81.5,2.1,25.95,623.0,471.44,351.04
