Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,22,4,45,58.0,8.0,1.65,12.25,10.0,0.0,0.0
2018,6,22,5,0,116.0,16.0,1.8,12.7,20.0,13.66,0.0
2018,6,22,5,15,244.5,27.0,1.9,13.4,52.0,22.44,9.99
2018,6,22,5,30,373.0,38.0,2.0,14.1,84.0,31.26,21.22
2018,6,22,5,45,459.5,46.0,2.15,14.8,128.0,37.18,27.08
2018,6,22,6,0,546.0,54.0,2.3,15.5,172.0,43.07,32.58
2018,6,22,6,15,602.5,60.0,2.2,16.4,221.5,47.1,36.21
2018,6,22,6,30,659.0,66.0,2.1,17.3,271.0,76.03,43.52
2018,6,22,6,45,699.0,70.5,2.0,18.15,322.5,130.33,74.65
2018,6,22,7,0,739.0,75.0,1.9,19.0,374.0,184.78,114.92
2018,6,22,7,15,768.0,79.5,1.8,20.15,426.0,240.83,161.05
2018,6,22,7,30,797.0,84.0,1.7,21.3,478.0,299.3,210.28
2018,6,22,7,45,819.0,87.0,1.6,22.4,528.5,356.22,257.98
2018,6,22,8,0,841.0,90.0,1.5,23.5,579.0,414.14,304.99
2018,6,22,8,15,857.5,92.5,1.5,24.5,626.5,470.38,349.44
2018,6,22,8,30,874.0,95.0,1.5,25.5,674.0,525.23,391.12
2018,6,22,8,45,886.5,97.0,1.55,26.45,717.5,576.93,429.27
2018,6,22,9,0,899.0,99.0,1.6,27.4,761.0,627.46,465.17
2018,6,22,9,15,907.5,101.5,1.65,28.3,799.5,674.46,497.46
2018,6,22,9,30,916.0,104.0,1.7,29.2,838.0,719.43,527.31
2018,6,22,9,45,921.0,107.0,1.75,30.1,871.0,760.11,553.38
2018,6,22,10,0,926.0,110.0,1.8,31.0,904.0,798.07,576.19
2018,6,22,10,15,932.5,110.5,1.85,31.8,931.5,832.05,595.72
2018,6,22,10,30,939.0,111.0,1.9,32.6,959.0,863.05,613.14
2018,6,22,10,45,943.5,112.0,1.95,33.4,980.0,889.71,627.65
2018,6,22,11,0,948.0,113.0,2.0,34.2,1001.0,913.01,639.96
2018,6,22,11,15,951.0,113.0,2.1,34.75,1014.5,930.64,649.87
2018,6,22,11,30,954.0,113.0,2.2,35.3,1028.0,944.68,657.61
2018,6,22,11,45,955.5,113.0,2.25,35.8,1034.0,953.75,662.01
2018,6,22,12,0,957.0,113.0,2.3,36.3,1040.0,959.15,664.24
2018,6,22,12,15,955.5,114.0,2.45,36.5,1038.5,959.09,664.97
2018,6,22,12,30,954.0,115.0,2.6,36.7,1037.0,955.36,663.49
2018,6,22,12,45,950.0,116.5,2.7,36.9,1027.5,946.22,658.28
2018,6,22,13,0,946.0,118.0,2.8,37.1,1018.0,933.46,650.9
2018,6,22,13,15,943.0,117.0,2.9,37.1,1001.5,915.79,640.99
2018,6,22,13,30,940.0,116.0,3.0,37.1,985.0,894.58,628.85
2018,6,22,13,45,933.5,115.0,3.15,37.05,960.0,867.11,613.06
2018,6,22,14,0,927.0,114.0,3.3,37.0,935.0,836.49,595.07
2018,6,22,14,15,920.0,112.5,3.35,36.8,904.5,802.05,574.24
2018,6,22,14,30,913.0,111.0,3.4,36.6,874.0,764.84,550.92
2018,6,22,14,45,904.0,109.5,3.5,36.4,838.5,723.67,523.65
2018,6,22,15,0,895.0,108.0,3.6,36.2,803.0,680.26,494.1
2018,6,22,15,15,883.5,106.0,3.6,36.2,762.0,632.91,460.29
2018,6,22,15,30,872.0,104.0,3.6,36.2,721.0,584.01,424.51
2018,6,22,15,45,856.5,101.0,3.65,35.4,675.0,530.91,386.14
2018,6,22,16,0,841.0,98.0,3.7,34.6,629.0,477.0,345.74
2018,6,22,16,15,821.5,95.0,3.65,34.0,580.0,420.63,301.71
2018,6,22,16,30,802.0,92.0,3.6,33.4,531.0,364.67,256.67
2018,6,22,16,45,777.0,88.5,3.55,32.8,480.5,307.36,209.76
2018,6,22,17,0,752.0,85.0,3.5,32.2,430.0,251.68,163.79
2018,6,22,17,15,718.5,80.5,3.3,31.2,378.5,192.12,116.39
2018,6,22,17,30,685.0,76.0,3.1,30.2,327.0,138.82,77.23
2018,6,22,17,45,639.0,70.0,2.9,29.15,276.5,87.09,47.09
2018,6,22,18,0,593.0,64.0,2.7,28.1,226.0,49.92,36.78
2018,6,22,18,15,525.0,57.5,2.4,26.75,179.0,45.53,33.13
2018,6,22,18,30,457.0,51.0,2.1,25.4,132.0,41.14,29.24
2018,6,22,18,45,353.5,41.5,1.8,24.05,92.5,33.97,22.71
2018,6,22,19,0,250.0,32.0,1.5,22.7,53.0,24.91,12.96
2018,6,22,19,15,139.0,18.5,1.5,22.05,29.0,15.79,0.0
2018,6,22,19,30,28.0,5.0,1.5,21.4,5.0,4.27,0.0
2018,6,22,19,45,14.0,2.5,1.55,20.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.6,19.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,57.5,7.5,1.4,15.45,9.5,0.0,0.0
2018,6,23,5,0,115.0,15.0,1.5,15.9,19.0,12.8,0.0
2018,6,23,5,15,242.5,26.0,1.65,16.7,50.5,21.55,9.0
2018,6,23,5,30,370.0,37.0,1.8,17.5,82.0,30.38,20.13
2018,6,23,5,45,459.0,44.0,1.9,18.3,125.5,35.51,25.2
2018,6,23,6,0,548.0,51.0,2.0,19.1,169.0,40.66,29.97
2018,6,23,6,15,605.5,56.5,2.0,20.0,218.0,44.41,33.31
2018,6,23,6,30,663.0,62.0,2.0,20.9,267.0,72.48,40.11
2018,6,23,6,45,704.0,66.0,1.95,21.8,318.5,126.4,70.24
2018,6,23,7,0,745.0,70.0,1.9,22.7,370.0,180.83,109.83
2018,6,23,7,15,774.0,72.5,2.0,23.8,421.0,235.42,154.38
2018,6,23,7,30,803.0,75.0,2.1,24.9,472.0,292.39,202.24
2018,6,23,7,45,825.0,77.5,2.15,26.05,522.0,349.1,249.73
2018,6,23,8,0,847.0,80.0,2.2,27.2,572.0,408.25,297.81
2018,6,23,8,15,863.0,82.5,2.3,28.05,619.5,463.35,341.89
2018,6,23,8,30,879.0,85.0,2.4,28.9,667.0,518.17,384.24
2018,6,23,8,45,892.0,86.5,2.55,29.75,710.5,569.9,423.1
2018,6,23,9,0,905.0,88.0,2.7,30.6,754.0,620.49,459.87
2018,6,23,9,15,914.0,90.0,2.75,31.35,792.5,667.62,492.86
2018,6,23,9,30,923.0,92.0,2.8,32.1,831.0,712.75,523.47
2018,6,23,9,45,929.0,93.5,2.9,32.9,863.5,753.08,550.09
2018,6,23,10,0,935.0,95.0,3.0,33.7,896.0,790.75,573.1
2018,6,23,10,15,941.0,96.0,3.05,34.35,923.5,825.12,593.51
2018,6,23,10,30,947.0,97.0,3.1,35.0,951.0,856.47,611.75
2018,6,23,10,45,951.5,97.5,3.15,35.7,972.0,882.95,626.56
2018,6,23,11,0,956.0,98.0,3.2,36.4,993.0,906.04,639.13
2018,6,23,11,15,958.0,99.0,3.3,36.75,1006.5,923.93,649.63
2018,6,23,11,30,960.0,100.0,3.4,37.1,1020.0,938.17,657.89
2018,6,23,11,45,961.0,100.0,3.45,37.45,1026.0,946.93,662.45
2018,6,23,12,0,962.0,100.0,3.5,37.8,1032.0,951.98,664.79
2018,6,23,12,15,961.0,100.5,3.55,37.95,1030.5,951.99,664.64
2018,6,23,12,30,960.0,101.0,3.6,38.1,1029.0,948.29,662.28
2018,6,23,12,45,958.5,101.5,3.65,38.3,1021.0,940.44,657.28
2018,6,23,13,0,957.0,102.0,3.7,38.5,1013.0,928.91,650.05
2018,6,23,13,15,954.0,102.0,3.75,38.5,997.0,911.97,640.03
2018,6,23,13,30,951.0,102.0,3.8,38.5,981.0,891.48,627.78
2018,6,23,13,45,947.0,100.5,3.8,38.5,958.0,865.34,611.65
2018,6,23,14,0,943.0,99.0,3.8,38.5,935.0,835.87,593.37
2018,6,23,14,15,938.0,98.5,3.8,38.4,906.5,803.41,573.3
2018,6,23,14,30,933.0,98.0,3.8,38.3,878.0,767.98,551.14
2018,6,23,14,45,925.0,96.5,3.8,38.15,842.5,726.81,523.42
2018,6,23,15,0,917.0,95.0,3.8,38.0,807.0,683.28,493.44
2018,6,23,15,15,906.5,93.0,3.8,38.0,766.0,635.65,459.59
2018,6,23,15,30,896.0,91.0,3.8,38.0,725.0,586.35,423.67
2018,6,23,15,45,882.0,89.0,3.7,37.5,680.0,533.84,385.07
2018,6,23,16,0,868.0,87.0,3.6,37.0,635.0,480.49,344.62
2018,6,23,16,15,851.0,84.0,3.5,36.5,586.5,424.49,300.97
2018,6,23,16,30,834.0,81.0,3.4,36.0,538.0,366.69,254.74
2018,6,23,16,45,811.5,78.5,3.35,35.55,488.0,309.33,207.91
2018,6,23,17,0,789.0,76.0,3.3,35.1,438.0,253.23,161.72
2018,6,23,17,15,758.0,72.0,3.1,34.05,386.5,195.88,116.29
2018,6,23,17,30,727.0,68.0,2.9,33.0,335.0,141.39,76.55
2018,6,23,17,45,682.5,63.0,2.75,31.9,283.5,88.45,46.18
2018,6,23,18,0,638.0,58.0,2.6,30.8,232.0,45.6,32.71
2018,6,23,18,15,570.5,52.0,2.55,29.4,184.0,41.37,29.24
2018,6,23,18,30,503.0,46.0,2.5,28.0,136.0,37.13,25.54
2018,6,23,18,45,400.0,37.5,2.4,26.6,95.5,30.62,19.68
2018,6,23,19,0,297.0,29.0,2.3,25.2,55.0,24.08,12.22
2018,6,23,19,15,168.5,17.5,2.45,24.45,30.5,14.94,0.0
2018,6,23,19,30,40.0,6.0,2.6,23.7,6.0,5.12,0.0
2018,6,23,19,45,20.0,3.0,2.8,22.95,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.0,22.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.0,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.5,3.05,15.15,7.5,0.0,0.0
2018,6,24,5,0,71.0,13.0,3.1,15.3,15.0,11.1,0.0
2018,6,24,5,15,156.0,27.0,3.2,15.85,42.5,20.92,8.39
2018,6,24,5,30,241.0,41.0,3.3,16.4,70.0,31.51,21.14
2018,6,24,5,45,311.5,54.5,3.4,16.95,110.0,41.49,30.52
2018,6,24,6,0,382.0,68.0,3.5,17.5,150.0,51.25,39.43
2018,6,24,6,15,438.0,78.5,3.55,18.2,196.0,58.56,45.96
2018,6,24,6,30,494.0,89.0,3.6,18.9,242.0,86.55,56.22
2018,6,24,6,45,536.5,98.0,3.65,19.6,291.0,131.19,81.83
2018,6,24,7,0,579.0,107.0,3.7,20.3,340.0,180.69,118.28
2018,6,24,7,15,614.5,113.0,3.7,21.0,390.0,230.75,159.04
2018,6,24,7,30,650.0,119.0,3.7,21.7,440.0,284.23,203.94
2018,6,24,7,45,677.0,124.0,3.7,22.4,488.5,337.14,248.68
2018,6,24,8,0,704.0,129.0,3.7,23.1,537.0,391.87,294.07
2018,6,24,8,15,725.5,133.0,3.7,23.75,584.0,444.81,337.12
2018,6,24,8,30,747.0,137.0,3.7,24.4,631.0,498.37,379.36
2018,6,24,8,45,764.5,140.0,3.75,25.05,674.5,549.63,418.72
2018,6,24,9,0,782.0,143.0,3.8,25.7,718.0,599.52,455.94
2018,6,24,9,15,804.0,141.0,3.8,26.25,759.0,647.09,490.61
2018,6,24,9,30,826.0,139.0,3.8,26.8,800.0,693.96,523.89
2018,6,24,9,45,848.5,134.0,3.85,27.3,837.5,731.72,550.48
2018,6,24,10,0,871.0,129.0,3.9,27.8,875.0,773.37,579.13
2018,6,24,10,15,878.0,130.5,3.95,28.2,902.5,807.03,600.59
2018,6,24,10,30,885.0,132.0,4.0,28.6,930.0,837.91,620.02
2018,6,24,10,45,890.0,133.0,4.0,29.0,951.0,863.78,635.72
2018,6,24,11,0,895.0,134.0,4.0,29.4,972.0,886.48,649.26
2018,6,24,11,15,899.5,135.0,4.05,29.6,987.0,905.49,661.08
2018,6,24,11,30,904.0,136.0,4.1,29.8,1002.0,921.13,670.74
2018,6,24,11,45,906.0,135.5,4.15,30.0,1008.0,929.87,675.91
2018,6,24,12,0,908.0,135.0,4.2,30.2,1014.0,935.15,678.93
2018,6,24,12,15,910.5,133.0,4.2,30.3,1013.5,936.12,679.25
2018,6,24,12,30,913.0,131.0,4.2,30.4,1013.0,933.58,677.38
2018,6,24,12,45,914.5,128.0,4.25,30.5,1005.0,925.75,672.4
2018,6,24,13,0,916.0,125.0,4.3,30.6,997.0,914.33,665.15
2018,6,24,13,15,912.5,124.5,4.3,30.55,981.0,897.24,654.39
2018,6,24,13,30,909.0,124.0,4.3,30.5,965.0,876.76,641.43
2018,6,24,13,45,903.5,123.5,4.3,30.45,942.0,851.35,625.18
2018,6,24,14,0,898.0,123.0,4.3,30.4,919.0,822.84,606.81
2018,6,24,14,15,890.5,122.0,4.35,30.15,889.5,789.42,585.68
2018,6,24,14,30,883.0,121.0,4.4,29.9,860.0,753.34,561.76
2018,6,24,14,45,873.0,119.5,4.4,29.65,824.5,712.63,533.32
2018,6,24,15,0,863.0,118.0,4.4,29.4,789.0,669.85,502.77
2018,6,24,15,15,851.0,116.0,4.4,29.4,748.5,623.57,468.47
2018,6,24,15,30,839.0,114.0,4.4,29.4,708.0,577.68,433.55
2018,6,24,15,45,821.5,111.5,4.45,28.5,662.5,524.79,394.14
2018,6,24,16,0,804.0,109.0,4.5,27.6,617.0,471.56,353.1
2018,6,24,16,15,781.5,106.0,4.5,27.0,568.0,415.82,308.32
2018,6,24,16,30,759.0,103.0,4.5,26.4,519.0,360.87,262.88
2018,6,24,16,45,731.0,99.5,4.5,25.75,469.0,302.1,213.75
2018,6,24,17,0,703.0,96.0,4.5,25.1,419.0,247.78,167.78
2018,6,24,17,15,666.5,90.5,4.4,24.3,368.0,192.59,122.55
2018,6,24,17,30,630.0,85.0,4.3,23.5,317.0,141.03,83.48
2018,6,24,17,45,580.5,79.0,4.25,22.65,267.5,92.21,53.89
2018,6,24,18,0,531.0,73.0,4.2,21.8,218.0,56.56,43.56
2018,6,24,18,15,464.0,64.0,4.05,20.95,172.0,50.47,38.26
2018,6,24,18,30,397.0,55.0,3.9,20.1,126.0,44.24,32.61
2018,6,24,18,45,304.5,43.5,3.75,19.3,88.0,33.55,22.86
2018,6,24,19,0,212.0,32.0,3.6,18.5,50.0,24.81,13.29
2018,6,24,19,15,119.0,18.5,3.5,18.05,27.5,15.79,0.0
2018,6,24,19,30,26.0,5.0,3.4,17.6,5.0,4.27,0.0
2018,6,24,19,45,13.0,2.5,3.35,17.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,3.2,13.15,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,3.3,13.3,11.0,8.54,0.0
2018,6,25,5,15,95.5,19.0,3.45,13.7,28.0,14.68,4.11
2018,6,25,5,30,144.0,28.0,3.6,14.1,45.0,21.44,12.72
2018,6,25,5,45,84.5,27.5,3.7,14.55,38.5,21.95,13.69
2018,6,25,6,0,25.0,27.0,3.8,15.0,32.0,22.56,14.43
2018,6,25,6,15,12.5,31.5,3.8,15.5,34.0,26.77,18.26
2018,6,25,6,30,0.0,36.0,3.8,16.0,36.0,29.72,19.76
2018,6,25,6,45,0.0,53.0,3.75,16.5,53.0,43.85,31.69
2018,6,25,7,0,0.0,70.0,3.7,17.0,70.0,58.04,43.49
2018,6,25,7,15,5.0,106.0,3.65,17.65,108.5,88.3,68.27
2018,6,25,7,30,10.0,142.0,3.6,18.3,147.0,119.08,93.06
2018,6,25,7,45,17.0,169.5,3.55,18.9,179.0,144.64,113.23
2018,6,25,8,0,24.0,197.0,3.5,19.5,211.0,171.23,134.01
2018,6,25,8,15,181.0,207.0,3.5,20.15,325.5,256.19,199.94
2018,6,25,8,30,338.0,217.0,3.5,20.8,440.0,361.72,281.62
2018,6,25,8,45,512.0,197.0,3.45,21.4,560.5,458.53,355.83
2018,6,25,9,0,686.0,177.0,3.4,22.0,681.0,573.29,441.95
2018,6,25,9,15,767.5,151.0,3.45,22.6,742.5,632.65,485.96
2018,6,25,9,30,849.0,125.0,3.5,23.2,804.0,691.91,529.46
2018,6,25,9,45,866.5,122.5,3.5,23.85,840.5,734.28,558.86
2018,6,25,10,0,884.0,120.0,3.5,24.5,877.0,774.95,586.17
2018,6,25,10,15,891.0,120.5,3.6,24.95,904.0,808.18,607.6
2018,6,25,10,30,898.0,121.0,3.7,25.4,931.0,838.6,627.01
2018,6,25,10,45,902.5,122.0,3.75,25.85,951.5,864.43,642.95
2018,6,25,11,0,907.0,123.0,3.8,26.3,972.0,887.04,656.67
2018,6,25,11,15,910.0,123.5,3.9,26.5,985.5,904.59,667.92
2018,6,25,11,30,913.0,124.0,4.0,26.7,999.0,918.7,676.94
2018,6,25,11,45,914.5,124.5,4.05,26.9,1005.5,928.01,682.58
2018,6,25,12,0,916.0,125.0,4.1,27.1,1012.0,933.81,685.99
2018,6,25,12,15,917.5,123.5,4.15,27.15,1011.0,934.36,686.42
2018,6,25,12,30,919.0,122.0,4.2,27.2,1010.0,931.37,684.63
2018,6,25,12,45,919.5,120.5,4.3,27.25,1002.0,923.93,680.23
2018,6,25,13,0,920.0,119.0,4.4,27.3,994.0,912.92,673.51
2018,6,25,13,15,917.5,118.0,4.45,27.2,978.5,896.21,663.19
2018,6,25,13,30,915.0,117.0,4.5,27.1,963.0,876.05,650.57
2018,6,25,13,45,911.0,115.0,4.5,27.0,940.0,850.41,634.01
2018,6,25,14,0,907.0,113.0,4.5,26.9,917.0,821.57,615.22
2018,6,25,14,15,901.5,111.0,4.5,26.65,888.0,788.53,593.76
2018,6,25,14,30,896.0,109.0,4.5,26.4,859.0,752.66,569.87
2018,6,25,14,45,888.5,107.0,4.5,26.2,824.5,712.79,541.5
2018,6,25,15,0,881.0,105.0,4.5,26.0,790.0,670.61,510.82
2018,6,25,15,15,869.5,103.0,4.5,26.0,749.5,623.94,475.71
2018,6,25,15,30,858.0,101.0,4.5,26.0,709.0,575.75,438.59
2018,6,25,15,45,845.0,98.0,4.4,25.1,665.0,524.65,399.48
2018,6,25,16,0,832.0,95.0,4.3,24.2,621.0,472.43,358.22
2018,6,25,16,15,816.5,91.0,4.25,23.65,574.0,417.28,312.95
2018,6,25,16,30,801.0,87.0,4.2,23.1,527.0,362.13,266.33
2018,6,25,16,45,779.0,84.0,4.15,22.5,478.0,306.23,218.28
2018,6,25,17,0,757.0,81.0,4.1,21.9,429.0,251.58,170.9
2018,6,25,17,15,726.0,76.0,4.05,21.2,378.0,195.15,123.57
2018,6,25,17,30,695.0,71.0,4.0,20.5,327.0,141.63,82.15
2018,6,25,17,45,652.0,66.0,3.95,19.8,277.5,86.64,47.56
2018,6,25,18,0,609.0,61.0,3.9,19.1,228.0,47.67,36.28
2018,6,25,18,15,545.0,54.5,3.8,18.45,181.0,43.19,32.31
2018,6,25,18,30,481.0,48.0,3.7,17.8,134.0,38.67,28.11
2018,6,25,18,45,382.5,39.0,3.6,17.1,94.5,31.84,21.64
2018,6,25,19,0,284.0,30.0,3.5,16.4,55.0,24.93,13.58
2018,6,25,19,15,160.5,18.0,3.45,16.0,30.5,15.36,0.0
2018,6,25,19,30,37.0,6.0,3.4,15.6,6.0,5.12,0.0
2018,6,25,19,45,18.5,3.0,3.3,15.15,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,11.75,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,12.0,17.0,11.95,0.0
2018,6,26,5,15,242.0,25.5,2.9,12.6,49.5,21.18,8.21
2018,6,26,5,30,377.0,37.0,3.0,13.2,82.0,30.49,20.53
2018,6,26,5,45,466.0,45.0,3.05,13.8,126.5,36.46,26.51
2018,6,26,6,0,555.0,53.0,3.1,14.4,171.0,42.4,32.1
2018,6,26,6,15,612.5,58.5,3.05,15.1,220.5,46.08,35.49
2018,6,26,6,30,670.0,64.0,3.0,15.8,270.0,72.65,41.79
2018,6,26,6,45,710.5,68.0,3.0,16.55,321.5,127.06,72.36
2018,6,26,7,0,751.0,72.0,3.0,17.3,373.0,181.78,112.92
2018,6,26,7,15,780.0,75.5,3.0,18.1,425.0,237.63,159.67
2018,6,26,7,30,809.0,79.0,3.0,18.9,477.0,295.89,210.05
2018,6,26,7,45,831.0,81.5,3.0,19.65,527.5,353.03,259.67
2018,6,26,8,0,853.0,84.0,3.0,20.4,578.0,412.51,310.03
2018,6,26,8,15,869.5,86.5,3.0,21.15,625.5,468.27,356.12
2018,6,26,8,30,886.0,89.0,3.0,21.9,673.0,523.79,400.42
2018,6,26,8,45,899.0,91.0,3.0,22.65,717.5,576.45,441.04
2018,6,26,9,0,912.0,93.0,3.0,23.4,762.0,627.96,479.37
2018,6,26,9,15,919.5,95.5,3.05,24.1,800.5,675.04,513.51
2018,6,26,9,30,927.0,98.0,3.1,24.8,839.0,720.0,545.12
2018,6,26,9,45,931.5,101.0,3.15,25.5,872.0,760.93,573.01
2018,6,26,10,0,936.0,104.0,3.2,26.2,905.0,799.1,597.36
2018,6,26,10,15,942.0,105.0,3.35,26.65,932.5,833.65,619.59
2018,6,26,10,30,948.0,106.0,3.5,27.1,960.0,865.18,639.66
2018,6,26,10,45,953.0,106.0,3.6,27.55,981.0,891.79,656.08
2018,6,26,11,0,958.0,106.0,3.7,28.0,1002.0,915.03,670.24
2018,6,26,11,15,961.0,106.5,3.8,28.15,1016.0,933.51,682.06
2018,6,26,11,30,964.0,107.0,3.9,28.3,1030.0,948.36,691.57
2018,6,26,11,45,965.5,107.0,4.0,28.45,1036.5,957.75,697.58
2018,6,26,12,0,967.0,107.0,4.1,28.6,1043.0,963.42,701.27
2018,6,26,12,15,968.5,106.0,4.2,28.6,1042.5,964.46,702.44
2018,6,26,12,30,970.0,105.0,4.3,28.6,1042.0,961.74,701.26
2018,6,26,12,45,970.5,103.0,4.35,28.6,1033.5,953.47,696.26
2018,6,26,13,0,971.0,101.0,4.4,28.6,1025.0,941.4,688.85
2018,6,26,13,15,968.5,100.5,4.45,28.5,1009.0,924.37,678.48
2018,6,26,13,30,966.0,100.0,4.5,28.4,993.0,903.7,665.71
2018,6,26,13,45,962.5,98.5,4.55,28.25,970.0,877.74,649.5
2018,6,26,14,0,959.0,97.0,4.6,28.1,947.0,848.38,630.98
2018,6,26,14,15,953.5,95.5,4.65,27.8,917.5,814.24,609.51
2018,6,26,14,30,948.0,94.0,4.7,27.5,888.0,777.13,585.73
2018,6,26,14,45,941.0,92.0,4.7,27.2,852.0,735.72,556.94
2018,6,26,15,0,934.0,90.0,4.7,26.9,816.0,691.83,525.37
2018,6,26,15,15,923.5,88.5,4.7,26.9,775.0,644.02,489.5
2018,6,26,15,30,913.0,87.0,4.7,26.9,734.0,594.47,451.42
2018,6,26,15,45,900.5,84.5,4.65,25.9,689.0,541.52,411.28
2018,6,26,16,0,888.0,82.0,4.6,24.9,644.0,487.54,368.84
2018,6,26,16,15,872.0,79.5,4.55,24.25,595.5,431.39,322.74
2018,6,26,16,30,856.0,77.0,4.5,23.6,547.0,375.12,275.11
2018,6,26,16,45,834.5,73.5,4.4,22.95,496.0,316.5,224.62
2018,6,26,17,0,813.0,70.0,4.3,22.3,445.0,256.01,172.29
2018,6,26,17,15,783.5,66.5,4.2,21.55,393.0,197.96,123.31
2018,6,26,17,30,754.0,63.0,4.1,20.8,341.0,142.54,80.23
2018,6,26,17,45,712.5,59.0,4.0,20.1,290.0,88.9,47.34
2018,6,26,18,0,671.0,55.0,3.9,19.4,239.0,47.35,35.96
2018,6,26,18,15,608.5,49.5,3.75,18.65,190.5,39.6,29.15
2018,6,26,18,30,546.0,44.0,3.6,17.9,142.0,35.67,25.49
2018,6,26,18,45,447.0,36.5,3.45,17.15,100.5,29.91,20.0
2018,6,26,19,0,348.0,29.0,3.3,16.4,59.0,24.18,13.03
2018,6,26,19,15,200.5,17.5,3.25,15.95,32.5,14.94,0.0
2018,6,26,19,30,53.0,6.0,3.2,15.5,6.0,5.12,0.0
2018,6,26,19,45,26.5,3.0,3.15,15.05,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,7.0,3.2,12.05,8.5,0.0,0.0
2018,6,27,5,0,107.0,14.0,3.3,12.2,17.0,11.95,0.0
2018,6,27,5,15,243.5,25.5,3.35,12.65,49.5,21.21,7.9
2018,6,27,5,30,380.0,37.0,3.4,13.1,82.0,30.54,20.54
2018,6,27,5,45,470.0,45.0,3.45,13.5,126.5,36.51,26.57
2018,6,27,6,0,560.0,53.0,3.5,13.9,171.0,42.46,32.21
2018,6,27,6,15,603.5,59.5,3.45,14.55,217.5,46.83,36.22
2018,6,27,6,30,647.0,66.0,3.4,15.2,264.0,72.81,42.79
2018,6,27,6,45,697.5,69.0,3.4,15.8,317.5,126.11,72.42
2018,6,27,7,0,748.0,72.0,3.4,16.4,371.0,180.78,112.68
2018,6,27,7,15,784.5,73.5,3.4,17.1,424.5,236.35,159.17
2018,6,27,7,30,821.0,75.0,3.4,17.8,478.0,295.16,210.17
2018,6,27,7,45,843.0,77.5,3.4,18.5,529.0,354.98,262.39
2018,6,27,8,0,865.0,80.0,3.4,19.2,580.0,413.17,312.28
2018,6,27,8,15,881.0,82.5,3.4,19.85,628.0,469.34,359.3
2018,6,27,8,30,897.0,85.0,3.4,20.5,676.0,525.21,404.49
2018,6,27,8,45,909.5,86.5,3.45,21.15,720.0,577.68,445.75
2018,6,27,9,0,922.0,88.0,3.5,21.8,764.0,628.94,484.74
2018,6,27,9,15,924.5,93.5,3.55,22.35,801.5,676.11,519.63
2018,6,27,9,30,927.0,99.0,3.6,22.9,839.0,720.7,551.65
2018,6,27,9,45,924.5,105.5,3.65,23.45,869.5,759.91,578.95
2018,6,27,10,0,922.0,112.0,3.7,24.0,900.0,795.83,602.64
2018,6,27,10,15,927.5,113.0,3.75,24.4,927.0,829.62,624.33
2018,6,27,10,30,933.0,114.0,3.8,24.8,954.0,860.39,643.8
2018,6,27,10,45,937.5,114.5,3.9,25.2,975.0,886.73,660.4
2018,6,27,11,0,942.0,115.0,4.0,25.6,996.0,909.73,674.73
2018,6,27,11,15,945.0,115.5,4.1,25.75,1010.0,927.99,686.55
2018,6,27,11,30,948.0,116.0,4.2,25.9,1024.0,942.67,696.06
2018,6,27,11,45,949.5,116.0,4.3,26.0,1030.5,951.97,702.21
2018,6,27,12,0,951.0,116.0,4.4,26.1,1037.0,957.6,706.03
2018,6,27,12,15,950.5,116.0,4.5,26.05,1035.5,957.81,706.75
2018,6,27,12,30,950.0,116.0,4.6,26.0,1034.0,954.34,705.29
2018,6,27,12,45,948.0,116.5,4.65,25.9,1025.5,946.34,700.8
2018,6,27,13,0,946.0,117.0,4.7,25.8,1017.0,934.7,693.94
2018,6,27,13,15,943.5,116.0,4.75,25.6,1001.0,917.68,683.78
2018,6,27,13,30,941.0,115.0,4.8,25.4,985.0,897.1,671.22
2018,6,27,13,45,937.0,113.0,4.85,25.2,961.5,870.94,654.79
2018,6,27,14,0,933.0,111.0,4.9,25.0,938.0,841.48,635.99
2018,6,27,14,15,926.0,109.0,4.95,24.65,907.5,806.59,613.6
2018,6,27,14,30,919.0,107.0,5.0,24.3,877.0,768.89,588.81
2018,6,27,14,45,911.5,105.0,5.0,23.95,841.5,728.23,559.82
2018,6,27,15,0,904.0,103.0,5.0,23.6,806.0,685.18,528.39
2018,6,27,15,15,893.0,101.0,5.0,23.6,765.5,637.87,492.28
2018,6,27,15,30,882.0,99.0,5.0,23.6,725.0,588.93,454.05
2018,6,27,15,45,869.0,96.0,5.05,22.6,680.0,536.7,414.07
2018,6,27,16,0,856.0,93.0,5.1,21.6,635.0,483.55,371.81
2018,6,27,16,15,840.0,89.5,5.05,20.95,587.0,427.11,324.85
2018,6,27,16,30,824.0,86.0,5.0,20.3,539.0,370.96,276.71
2018,6,27,16,45,802.0,82.0,5.0,19.7,488.5,312.86,226.08
2018,6,27,17,0,780.0,78.0,5.0,19.1,438.0,256.01,176.06
2018,6,27,17,15,747.0,74.5,4.95,18.4,386.0,199.13,127.58
2018,6,27,17,30,714.0,71.0,4.9,17.7,334.0,145.34,85.3
2018,6,27,17,45,670.5,65.5,4.8,17.0,283.0,88.71,48.83
2018,6,27,18,0,627.0,60.0,4.7,16.3,232.0,47.02,36.14
2018,6,27,18,15,561.0,54.0,4.55,15.7,184.5,42.88,32.42
2018,6,27,18,30,495.0,48.0,4.4,15.1,137.0,38.73,28.49
2018,6,27,18,45,392.5,40.0,4.3,14.5,97.0,32.74,22.68
2018,6,27,19,0,290.0,32.0,4.2,13.9,57.0,26.77,15.24
2018,6,27,19,15,164.0,19.0,4.1,13.6,31.5,16.22,0.0
2018,6,27,19,30,38.0,6.0,4.0,13.3,6.0,5.12,0.0
2018,6,27,19,45,19.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.65,12.7,7.5,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.9,15.0,11.1,0.0
2018,6,28,5,15,165.0,27.5,3.8,13.35,44.5,21.33,7.56
2018,6,28,5,30,274.0,42.0,3.9,13.8,74.0,32.4,22.02
2018,6,28,5,45,368.5,51.0,3.95,14.3,115.5,41.25,30.61
2018,6,28,6,0,463.0,60.0,4.0,14.8,157.0,47.72,36.73
2018,6,28,6,15,526.0,66.5,4.0,15.35,205.0,51.86,40.56
2018,6,28,6,30,589.0,73.0,4.0,15.9,253.0,75.67,46.53
2018,6,28,6,45,634.5,77.5,4.0,16.45,303.0,122.57,71.94
2018,6,28,7,0,680.0,82.0,4.0,17.0,353.0,174.47,110.28
2018,6,28,7,15,713.5,85.5,4.0,17.55,404.0,227.65,154.74
2018,6,28,7,30,747.0,89.0,4.0,18.1,455.0,286.65,205.7
2018,6,28,7,45,772.5,92.0,4.0,18.65,505.0,342.05,254.1
2018,6,28,8,0,798.0,95.0,4.0,19.2,555.0,398.95,302.89
2018,6,28,8,15,817.0,97.0,3.95,19.75,602.0,453.25,348.48
2018,6,28,8,30,836.0,99.0,3.9,20.3,649.0,507.71,392.75
2018,6,28,8,45,851.5,100.5,3.9,20.85,693.0,558.67,433.11
2018,6,28,9,0,867.0,102.0,3.9,21.4,737.0,609.14,471.83
2018,6,28,9,15,878.5,103.5,3.9,21.85,776.0,656.0,506.93
2018,6,28,9,30,890.0,105.0,3.9,22.3,815.0,701.18,539.84
2018,6,28,9,45,899.0,105.5,3.9,22.75,848.5,741.76,568.64
2018,6,28,10,0,908.0,106.0,3.9,23.2,882.0,779.98,594.35
2018,6,28,10,15,913.5,107.5,3.95,23.6,909.0,813.84,616.32
2018,6,28,10,30,919.0,109.0,4.0,24.0,936.0,844.74,636.09
2018,6,28,10,45,923.5,110.0,4.0,24.35,957.0,871.26,652.64
2018,6,28,11,0,928.0,111.0,4.0,24.7,978.0,894.49,666.89
2018,6,28,11,15,930.5,111.5,4.05,24.9,991.5,912.15,678.01
2018,6,28,11,30,933.0,112.0,4.1,25.1,1005.0,926.28,686.82
2018,6,28,11,45,933.5,112.0,4.15,25.3,1010.5,934.62,691.83
2018,6,28,12,0,934.0,112.0,4.2,25.5,1016.0,939.35,694.55
2018,6,28,12,15,935.0,111.0,4.25,25.55,1015.0,940.03,695.07
2018,6,28,12,30,936.0,110.0,4.3,25.6,1014.0,937.1,693.3
2018,6,28,12,45,937.0,108.0,4.3,25.65,1006.0,929.63,688.34
2018,6,28,13,0,938.0,106.0,4.3,25.7,998.0,918.49,681.03
2018,6,28,13,15,935.0,105.0,4.3,25.65,982.0,901.17,669.89
2018,6,28,13,30,932.0,104.0,4.3,25.6,966.0,880.35,656.45
2018,6,28,13,45,927.5,103.5,4.3,25.55,943.5,855.35,640.18
2018,6,28,14,0,923.0,103.0,4.3,25.5,921.0,827.13,621.66
2018,6,28,14,15,916.5,101.5,4.3,25.3,891.5,793.38,599.59
2018,6,28,14,30,910.0,100.0,4.3,25.1,862.0,756.83,575.39
2018,6,28,14,45,901.5,98.5,4.3,24.9,827.0,716.29,546.49
2018,6,28,15,0,893.0,97.0,4.3,24.7,792.0,673.49,515.26
2018,6,28,15,15,882.0,95.5,4.3,24.7,752.0,627.13,480.25
2018,6,28,15,30,871.0,94.0,4.3,24.7,712.0,579.17,443.17
2018,6,28,15,45,857.0,91.5,4.25,23.95,667.5,527.44,403.37
2018,6,28,16,0,843.0,89.0,4.2,23.2,623.0,474.91,361.6
2018,6,28,16,15,825.5,86.5,4.15,22.65,575.5,419.35,315.87
2018,6,28,16,30,808.0,84.0,4.1,22.1,528.0,364.39,269.24
2018,6,28,16,45,783.5,81.0,4.1,21.55,478.0,307.33,220.13
2018,6,28,17,0,759.0,78.0,4.1,21.0,428.0,251.81,171.88
2018,6,28,17,15,725.5,74.5,4.05,20.25,377.0,196.03,124.9
2018,6,28,17,30,692.0,71.0,4.0,19.5,326.0,143.43,83.91
2018,6,28,17,45,645.5,66.0,3.95,18.75,276.0,88.29,48.64
2018,6,28,18,0,599.0,61.0,3.9,18.0,226.0,47.57,36.37
2018,6,28,18,15,531.0,55.5,3.85,17.35,179.5,43.88,33.08
2018,6,28,18,30,463.0,50.0,3.8,16.7,133.0,40.25,29.63
2018,6,28,18,45,359.5,41.0,3.7,16.0,93.5,33.48,23.18
2018,6,28,19,0,256.0,32.0,3.6,15.3,54.0,26.68,15.08
2018,6,28,19,15,143.0,19.0,3.6,14.95,30.0,16.22,0.0
2018,6,28,19,30,30.0,6.0,3.6,14.6,6.0,5.12,0.0
2018,6,28,19,45,15.0,3.0,3.6,14.25,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.5,2.15,12.2,8.0,0.0,0.0
2018,6,29,5,0,100.0,13.0,2.3,12.5,16.0,11.1,0.0
2018,6,29,5,15,231.0,24.0,2.35,13.15,46.5,19.88,6.29
2018,6,29,5,30,362.0,35.0,2.4,13.8,77.0,28.77,18.9
2018,6,29,5,45,450.0,42.5,2.45,14.45,119.5,34.35,24.55
2018,6,29,6,0,538.0,50.0,2.5,15.1,162.0,39.92,29.8
2018,6,29,6,15,595.5,55.5,2.5,15.9,210.5,43.68,33.23
2018,6,29,6,30,653.0,61.0,2.5,16.7,259.0,68.21,39.0
2018,6,29,6,45,694.0,65.0,2.45,17.55,310.0,121.42,68.28
2018,6,29,7,0,735.0,69.0,2.4,18.4,361.0,175.2,107.65
2018,6,29,7,15,764.0,72.0,2.4,19.35,412.0,229.67,152.81
2018,6,29,7,30,793.0,75.0,2.4,20.3,463.0,286.56,201.55
2018,6,29,7,45,815.0,78.0,2.45,21.2,513.0,343.26,250.3
2018,6,29,8,0,837.0,81.0,2.5,22.1,563.0,402.44,299.84
2018,6,29,8,15,853.5,82.5,2.55,23.0,609.5,456.53,344.13
2018,6,29,8,30,870.0,84.0,2.6,23.9,656.0,510.41,386.7
2018,6,29,8,45,883.0,86.0,2.7,24.8,699.5,562.37,426.48
2018,6,29,9,0,896.0,88.0,2.8,25.7,743.0,613.25,464.1
2018,6,29,9,15,903.0,91.0,2.9,26.45,781.5,659.92,497.77
2018,6,29,9,30,910.0,94.0,3.0,27.2,820.0,704.48,528.96
2018,6,29,9,45,914.5,97.5,3.1,28.0,852.5,745.4,556.65
2018,6,29,10,0,919.0,101.0,3.2,28.8,885.0,783.61,580.86
2018,6,29,10,15,925.0,102.0,3.3,29.4,912.5,817.8,602.09
2018,6,29,10,30,931.0,103.0,3.4,30.0,940.0,849.04,621.17
2018,6,29,10,45,935.5,103.0,3.5,30.6,960.5,875.0,636.64
2018,6,29,11,0,940.0,103.0,3.6,31.2,981.0,897.64,649.88
2018,6,29,11,15,942.5,103.5,3.65,31.6,994.5,915.57,660.28
2018,6,29,11,30,945.0,104.0,3.7,32.0,1008.0,929.93,668.4
2018,6,29,11,45,946.0,104.5,3.8,32.45,1014.5,939.34,673.54
2018,6,29,12,0,947.0,105.0,3.9,32.9,1021.0,945.09,676.4
2018,6,29,12,15,944.5,106.0,4.0,33.05,1019.0,944.51,676.09
2018,6,29,12,30,942.0,107.0,4.1,33.2,1017.0,940.29,673.55
2018,6,29,12,45,937.5,108.0,4.15,33.35,1007.0,930.68,667.36
2018,6,29,13,0,933.0,109.0,4.2,33.5,997.0,917.51,658.95
2018,6,29,13,15,930.5,108.5,4.25,33.45,981.5,901.2,649.09
2018,6,29,13,30,928.0,108.0,4.3,33.4,966.0,881.38,636.96
2018,6,29,13,45,923.5,107.0,4.35,33.35,943.5,856.06,621.18
2018,6,29,14,0,919.0,106.0,4.4,33.3,921.0,827.51,603.22
2018,6,29,14,15,913.5,104.5,4.45,33.05,892.0,794.68,582.74
2018,6,29,14,30,908.0,103.0,4.5,32.8,863.0,758.97,560.11
2018,6,29,14,45,900.5,100.5,4.5,32.6,828.0,718.29,531.96
2018,6,29,15,0,893.0,98.0,4.5,32.4,793.0,675.27,501.52
2018,6,29,15,15,882.0,96.0,4.5,32.4,752.5,628.46,467.22
2018,6,29,15,30,871.0,94.0,4.5,32.4,712.0,580.06,430.91
2018,6,29,15,45,858.0,91.5,4.45,31.65,668.0,528.83,392.68
2018,6,29,16,0,845.0,89.0,4.4,30.9,624.0,476.71,352.44
2018,6,29,16,15,828.5,86.0,4.3,30.35,576.5,421.01,307.88
2018,6,29,16,30,812.0,83.0,4.2,29.8,529.0,365.77,262.36
2018,6,29,16,45,789.5,79.5,4.1,29.2,479.5,308.63,214.54
2018,6,29,17,0,767.0,76.0,4.0,28.6,430.0,252.79,167.35
2018,6,29,17,15,736.5,71.5,3.85,27.75,379.0,196.21,120.93
2018,6,29,17,30,706.0,67.0,3.7,26.9,328.0,142.44,79.99
2018,6,29,17,45,663.0,62.5,3.5,26.05,278.0,90.99,48.62
2018,6,29,18,0,620.0,58.0,3.3,25.2,228.0,45.42,33.41
2018,6,29,18,15,557.0,52.0,3.05,24.2,181.5,41.24,29.84
2018,6,29,18,30,494.0,46.0,2.8,23.2,135.0,37.05,26.06
2018,6,29,18,45,396.0,37.5,2.6,22.15,95.0,30.57,20.09
2018,6,29,19,0,298.0,29.0,2.4,21.1,55.0,24.04,12.64
2018,6,29,19,15,169.5,17.5,2.45,20.5,30.5,14.94,0.0
2018,6,29,19,30,41.0,6.0,2.5,19.9,6.0,5.12,0.0
2018,6,29,19,45,20.5,3.0,2.6,19.3,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.5,1.55,14.75,8.0,0.0,0.0
2018,6,30,5,0,125.0,13.0,1.7,15.1,16.0,11.1,0.0
2018,6,30,5,15,265.5,23.0,1.8,15.8,47.5,19.08,5.25
2018,6,30,5,30,406.0,33.0,1.9,16.5,79.0,27.19,17.3
2018,6,30,5,45,491.0,39.0,2.0,17.25,122.0,31.63,21.88
2018,6,30,6,0,576.0,45.0,2.1,18.0,165.0,39.33,28.91
2018,6,30,6,15,631.0,50.0,2.0,18.95,214.0,43.16,32.35
2018,6,30,6,30,686.0,55.0,1.9,19.9,263.0,67.81,37.73
2018,6,30,6,45,724.0,59.0,1.85,20.85,314.0,118.81,64.06
2018,6,30,7,0,762.0,63.0,1.8,21.8,365.0,173.85,103.82
2018,6,30,7,15,789.0,66.0,1.7,22.95,416.0,229.42,149.13
2018,6,30,7,30,816.0,69.0,1.6,24.1,467.0,289.82,199.63
2018,6,30,7,45,836.0,71.5,1.55,25.2,516.5,346.15,246.81
2018,6,30,8,0,856.0,74.0,1.5,26.3,566.0,403.2,293.21
2018,6,30,8,15,871.5,76.0,1.6,27.25,613.0,458.27,337.14
2018,6,30,8,30,887.0,78.0,1.7,28.2,660.0,513.01,379.24
2018,6,30,8,45,899.0,79.5,1.75,29.15,703.5,564.81,417.51
2018,6,30,9,0,911.0,81.0,1.8,30.1,747.0,615.4,453.48
2018,6,30,9,15,919.5,83.5,1.95,30.9,786.0,663.25,487.12
2018,6,30,9,30,928.0,86.0,2.1,31.7,825.0,709.08,518.41
2018,6,30,9,45,933.5,87.0,2.2,32.55,857.0,749.13,544.61
2018,6,30,10,0,939.0,88.0,2.3,33.4,889.0,786.49,567.03
2018,6,30,10,15,944.0,89.5,2.4,34.0,916.5,821.07,587.85
2018,6,30,10,30,949.0,91.0,2.5,34.6,944.0,852.57,606.52
2018,6,30,10,45,953.0,91.0,2.65,35.2,964.5,878.62,621.94
2018,6,30,11,0,957.0,91.0,2.8,35.8,985.0,901.27,635.16
2018,6,30,11,15,959.0,92.5,2.9,36.1,999.0,920.07,646.4
2018,6,30,11,30,961.0,94.0,3.0,36.4,1013.0,935.2,655.39
2018,6,30,11,45,961.0,94.5,3.1,36.7,1018.5,943.95,660.43
2018,6,30,12,0,961.0,95.0,3.2,37.0,1024.0,948.95,663.24
2018,6,30,12,15,957.5,96.5,3.25,37.1,1021.5,948.02,662.66
2018,6,30,12,30,954.0,98.0,3.3,37.2,1019.0,943.38,659.87
2018,6,30,12,45,948.5,100.5,3.4,37.25,1009.5,934.22,654.79
2018,6,30,13,0,943.0,103.0,3.5,37.3,1000.0,921.47,647.51
2018,6,30,13,15,939.5,102.5,3.55,37.3,984.0,904.17,637.22
2018,6,30,13,30,936.0,102.0,3.6,37.3,968.0,883.37,624.73
2018,6,30,13,45,931.0,101.5,3.7,37.25,945.0,857.94,609.62
2018,6,30,14,0,926.0,101.0,3.8,37.2,922.0,829.29,592.32
2018,6,30,14,15,919.5,100.0,3.8,37.0,893.0,795.96,571.75
2018,6,30,14,30,913.0,99.0,3.8,36.8,864.0,759.81,549.15
2018,6,30,14,45,905.0,97.5,3.85,36.65,829.0,719.54,522.18
2018,6,30,15,0,897.0,96.0,3.9,36.5,794.0,676.95,492.8
2018,6,30,15,15,886.0,94.5,3.9,36.5,754.0,630.44,459.5
2018,6,30,15,30,875.0,93.0,3.9,36.5,714.0,582.31,424.2
2018,6,30,15,45,860.5,91.0,3.95,35.8,669.5,530.58,386.57
2018,6,30,16,0,846.0,89.0,4.0,35.1,625.0,478.08,347.01
2018,6,30,16,15,826.5,87.0,4.0,34.4,577.0,422.01,303.41
2018,6,30,16,30,807.0,85.0,4.0,33.7,529.0,366.69,258.97
2018,6,30,16,45,782.5,81.5,4.05,33.05,478.5,309.18,211.91
2018,6,30,17,0,758.0,78.0,4.1,32.4,428.0,253.2,165.54
2018,6,30,17,15,723.0,75.0,4.05,31.35,377.0,197.56,120.84
2018,6,30,17,30,688.0,72.0,4.0,30.3,326.0,141.68,78.98
2018,6,30,17,45,640.0,67.0,3.9,29.2,275.5,90.1,47.73
2018,6,30,18,0,592.0,62.0,3.8,28.1,225.0,48.29,35.4
2018,6,30,18,15,522.5,55.5,3.65,26.9,178.0,43.83,31.67
2018,6,30,18,30,453.0,49.0,3.5,25.7,131.0,39.35,27.7
2018,6,30,18,45,352.0,39.5,3.35,24.5,91.5,32.14,21.16
2018,6,30,19,0,251.0,30.0,3.2,23.3,52.0,24.83,13.06
2018,6,30,19,15,141.5,17.5,3.2,22.65,28.5,14.94,0.0
2018,6,30,19,30,32.0,5.0,3.2,22.0,5.0,4.27,0.0
2018,6,30,19,45,16.0,2.5,3.15,21.35,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,3.25,15.05,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,3.3,15.2,12.0,8.54,0.0
2018,7,1,5,15,157.5,24.0,3.4,15.8,39.0,18.65,4.49
2018,7,1,5,30,252.0,38.0,3.5,16.4,66.0,29.34,19.05
2018,7,1,5,45,329.5,50.0,3.55,17.0,106.0,38.32,27.67
2018,7,1,6,0,407.0,62.0,3.6,17.6,146.0,49.22,37.59
2018,7,1,6,15,465.0,71.0,3.6,18.25,192.0,55.21,43.0
2018,7,1,6,30,523.0,80.0,3.6,18.9,238.0,77.76,49.61
2018,7,1,6,45,566.0,87.5,3.6,19.6,287.0,122.88,74.24
2018,7,1,7,0,609.0,95.0,3.6,20.3,336.0,172.88,110.61
2018,7,1,7,15,642.0,101.5,3.55,21.0,386.0,224.48,152.73
2018,7,1,7,30,675.0,108.0,3.5,21.7,436.0,279.22,198.89
2018,7,1,7,45,700.5,112.5,3.45,22.45,485.0,332.59,244.2
2018,7,1,8,0,726.0,117.0,3.4,23.2,534.0,387.6,289.96
2018,7,1,8,15,746.0,121.0,3.4,23.9,580.5,441.09,333.53
2018,7,1,8,30,766.0,125.0,3.4,24.6,627.0,496.2,376.93
2018,7,1,8,45,782.0,128.0,3.4,25.3,670.0,546.75,415.63
2018,7,1,9,0,798.0,131.0,3.4,26.0,713.0,596.76,452.69
2018,7,1,9,15,817.0,130.0,3.45,26.65,753.5,644.18,487.1
2018,7,1,9,30,836.0,129.0,3.5,27.3,794.0,690.67,519.92
2018,7,1,9,45,854.0,126.0,3.55,27.9,830.0,728.18,545.96
2018,7,1,10,0,872.0,123.0,3.6,28.5,866.0,768.68,573.27
2018,7,1,10,15,879.5,124.5,3.65,28.95,894.5,803.13,595.02
2018,7,1,10,30,887.0,126.0,3.7,29.4,923.0,834.85,614.76
2018,7,1,10,45,892.0,127.0,3.8,29.9,944.0,861.15,630.86
2018,7,1,11,0,897.0,128.0,3.9,30.4,965.0,884.3,644.83
2018,7,1,11,15,899.5,129.0,3.95,30.7,978.5,902.02,655.47
2018,7,1,11,30,902.0,130.0,4.0,31.0,992.0,916.31,663.92
2018,7,1,11,45,902.5,130.5,4.1,31.25,998.0,924.95,669.12
2018,7,1,12,0,903.0,131.0,4.2,31.5,1004.0,930.1,672.15
2018,7,1,12,15,899.0,133.5,4.25,31.6,1002.0,929.5,671.67
2018,7,1,12,30,895.0,136.0,4.3,31.7,1000.0,925.44,669.06
2018,7,1,12,45,888.5,138.5,4.4,31.8,990.0,915.76,663.09
2018,7,1,13,0,882.0,141.0,4.5,31.9,980.0,902.75,655.0
2018,7,1,13,15,877.5,141.0,4.5,31.75,964.0,886.06,644.75
2018,7,1,13,30,873.0,141.0,4.5,31.6,948.0,866.11,632.38
2018,7,1,13,45,866.5,140.5,4.55,31.45,925.0,840.94,616.71
2018,7,1,14,0,860.0,140.0,4.6,31.3,902.0,812.83,598.98
2018,7,1,14,15,852.5,138.0,4.6,30.95,873.0,779.86,578.14
2018,7,1,14,30,845.0,136.0,4.6,30.6,844.0,750.51,558.4
2018,7,1,14,45,834.5,134.5,4.6,30.3,809.0,710.08,530.38
2018,7,1,15,0,824.0,133.0,4.6,30.0,774.0,667.69,500.38
2018,7,1,15,15,811.5,130.0,4.6,30.0,734.0,621.01,466.0
2018,7,1,15,30,799.0,127.0,4.6,30.0,694.0,573.04,429.88
2018,7,1,15,45,783.0,123.0,4.5,29.1,649.5,521.37,391.31
2018,7,1,16,0,767.0,119.0,4.4,28.2,605.0,469.29,351.21
2018,7,1,16,15,746.0,115.0,4.35,27.65,557.5,413.09,306.39
2018,7,1,16,30,725.0,111.0,4.3,27.1,510.0,359.07,261.97
2018,7,1,16,45,698.0,106.5,4.25,26.5,461.0,303.78,215.85
2018,7,1,17,0,671.0,102.0,4.2,25.9,412.0,250.45,170.93
2018,7,1,17,15,634.5,96.5,4.15,25.1,362.0,196.77,127.03
2018,7,1,17,30,598.0,91.0,4.1,24.3,312.0,146.74,88.82
2018,7,1,17,45,548.5,84.0,4.05,23.55,263.0,98.6,58.5
2018,7,1,18,0,499.0,77.0,4.0,22.8,214.0,59.51,45.91
2018,7,1,18,15,431.5,67.0,3.85,21.95,168.5,52.73,40.06
2018,7,1,18,30,364.0,57.0,3.7,21.1,123.0,43.48,31.82
2018,7,1,18,45,274.5,44.5,3.6,20.25,85.5,34.17,23.31
2018,7,1,19,0,185.0,32.0,3.5,19.4,48.0,24.74,13.24
2018,7,1,19,15,103.0,18.0,3.5,18.85,26.0,15.36,0.0
2018,7,1,19,30,21.0,4.0,3.5,18.3,4.0,3.41,0.0
2018,7,1,19,45,10.5,2.0,3.5,17.75,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
