Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,15,155.5,17.0,3.1,20.75,27.5,14.51,0.0
2018,7,11,19,30,35.0,6.0,3.0,20.2,5.0,5.12,0.0
2018,7,11,19,45,17.5,3.0,2.9,19.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,12,4,45,19.0,4.0,1.85,15.15,4.0,0.0,0.0
2018,7,12,5,0,38.0,8.0,2.0,15.3,8.0,6.83,0.0
2018,7,12,5,15,135.0,20.5,2.05,15.9,31.5,15.98,0.0
2018,7,12,5,30,232.0,33.0,2.1,16.5,55.0,25.59,14.95
2018,7,12,5,45,319.5,44.0,2.15,17.05,93.5,33.93,23.63
2018,7,12,6,0,407.0,55.0,2.2,17.6,132.0,43.92,32.81
2018,7,12,6,15,469.0,63.5,2.25,18.4,177.5,49.71,38.09
2018,7,12,6,30,531.0,72.0,2.3,19.2,223.0,69.69,43.91
2018,7,12,6,45,574.5,78.0,2.35,20.05,271.0,114.28,67.03
2018,7,12,7,0,618.0,84.0,2.4,20.9,319.0,163.8,102.51
2018,7,12,7,15,567.0,108.0,2.4,21.7,347.5,212.99,145.73
2018,7,12,7,30,516.0,132.0,2.4,22.5,376.0,252.64,181.85
2018,7,12,7,45,585.5,129.5,2.4,23.3,435.0,309.3,227.38
2018,7,12,8,0,655.0,127.0,2.4,24.1,494.0,369.51,275.41
2018,7,12,8,15,567.0,171.5,2.45,24.9,509.0,407.48,307.19
2018,7,12,8,30,479.0,216.0,2.5,25.7,524.0,431.15,326.25
2018,7,12,8,45,441.5,247.5,2.55,26.55,546.5,464.8,351.09
2018,7,12,9,0,404.0,279.0,2.6,27.4,569.0,493.82,371.38
2018,7,12,9,15,413.0,293.0,2.6,28.0,603.5,533.1,399.02
2018,7,12,9,30,422.0,307.0,2.6,28.6,638.0,571.91,425.62
2018,7,12,9,45,449.5,308.5,2.65,29.2,675.0,612.56,453.5
2018,7,12,10,0,477.0,310.0,2.7,29.8,712.0,653.5,481.08
2018,7,12,10,15,487.5,319.0,2.7,30.2,741.5,687.7,503.44
2018,7,12,10,30,498.0,328.0,2.7,30.6,771.0,720.63,524.62
2018,7,12,10,45,574.0,293.5,2.75,31.05,816.0,768.23,557.21
2018,7,12,11,0,650.0,259.0,2.8,31.5,861.0,817.2,590.14
2018,7,12,11,15,672.0,247.0,2.85,31.95,877.5,838.14,603.19
2018,7,12,11,30,694.0,235.0,2.9,32.4,894.0,856.6,614.76
2018,7,12,11,45,752.0,199.5,2.95,32.8,918.5,874.5,626.19
2018,7,12,12,0,810.0,164.0,3.0,33.2,943.0,898.83,640.96
2018,7,12,12,15,783.0,181.5,3.1,33.45,934.0,891.68,636.11
2018,7,12,12,30,756.0,199.0,3.2,33.7,925.0,880.91,629.23
2018,7,12,12,45,742.0,204.5,3.25,33.95,912.0,868.07,620.77
2018,7,12,13,0,728.0,210.0,3.3,34.2,899.0,860.64,615.92
2018,7,12,13,15,775.0,177.0,3.3,34.05,900.0,852.92,611.66
2018,7,12,13,30,822.0,144.0,3.3,33.9,901.0,837.43,602.36
2018,7,12,13,45,819.0,141.0,3.3,33.75,880.0,814.24,588.07
2018,7,12,14,0,816.0,138.0,3.3,33.6,859.0,788.06,571.79
2018,7,12,14,15,810.5,135.0,3.25,33.25,831.5,764.32,557.34
2018,7,12,14,30,805.0,132.0,3.2,32.9,804.0,729.79,534.7
2018,7,12,14,45,797.5,129.0,3.15,32.6,771.0,691.43,508.68
2018,7,12,15,0,790.0,126.0,3.1,32.3,738.0,651.0,480.66
2018,7,12,15,15,777.5,124.0,3.1,32.3,700.0,606.51,448.69
2018,7,12,15,30,765.0,122.0,3.1,32.3,662.0,560.8,415.08
2018,7,12,15,45,745.0,120.0,3.05,31.5,618.0,510.16,378.18
2018,7,12,16,0,725.0,118.0,3.0,30.7,574.0,459.54,340.09
2018,7,12,16,15,707.5,112.5,3.0,30.1,529.0,405.45,298.03
2018,7,12,16,30,690.0,107.0,3.0,29.5,484.0,353.04,255.91
2018,7,12,16,45,660.5,103.5,3.0,28.85,436.0,299.3,211.99
2018,7,12,17,0,631.0,100.0,3.0,28.2,388.0,247.81,169.32
2018,7,12,17,15,603.5,92.0,3.05,27.4,341.0,195.46,126.47
2018,7,12,17,30,576.0,84.0,3.1,26.6,294.0,145.79,87.79
2018,7,12,17,45,527.0,77.0,3.15,25.8,246.5,98.25,56.6
2018,7,12,18,0,478.0,70.0,3.2,25.0,199.0,56.42,42.83
2018,7,12,18,15,392.0,61.5,3.1,24.3,152.5,46.57,34.35
2018,7,12,18,30,306.0,53.0,3.0,23.6,106.0,40.3,28.71
2018,7,12,18,45,225.5,40.5,2.9,22.9,73.0,31.04,20.26
2018,7,12,19,0,145.0,28.0,2.8,22.2,40.0,21.63,9.6
2018,7,12,19,15,80.0,15.5,2.75,21.85,21.5,13.23,0.0
2018,7,12,19,30,15.0,3.0,2.7,21.5,3.0,0.0,0.0
2018,7,12,19,45,7.5,1.5,2.6,21.1,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.45,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.0,2.0,2.35,17.05,2.0,0.0,0.0
2018,7,13,5,0,4.0,4.0,2.3,17.1,4.0,3.41,0.0
2018,7,13,5,15,4.5,15.5,2.3,17.5,15.5,12.75,0.0
2018,7,13,5,30,5.0,27.0,2.3,17.9,27.0,22.05,11.86
2018,7,13,5,45,17.5,44.5,2.3,18.25,47.5,35.46,24.77
2018,7,13,6,0,30.0,62.0,2.3,18.6,68.0,48.69,36.79
2018,7,13,6,15,115.5,81.0,2.3,19.1,112.5,61.83,48.53
2018,7,13,6,30,201.0,100.0,2.3,19.6,157.0,79.86,57.91
2018,7,13,6,45,127.0,92.5,2.25,20.1,131.0,85.35,60.73
2018,7,13,7,0,53.0,85.0,2.2,20.6,105.0,78.06,57.13
2018,7,13,7,15,66.5,134.0,2.25,21.2,163.0,123.09,93.34
2018,7,13,7,30,80.0,183.0,2.3,21.8,221.0,170.29,130.78
2018,7,13,7,45,46.0,161.0,2.3,22.45,183.5,148.35,113.92
2018,7,13,8,0,12.0,139.0,2.3,23.1,146.0,119.63,91.25
2018,7,13,8,15,111.0,186.0,2.35,23.8,257.0,208.51,160.36
2018,7,13,8,30,210.0,233.0,2.4,24.5,368.0,308.3,236.56
2018,7,13,8,45,223.0,262.5,2.45,25.2,414.5,353.79,270.29
2018,7,13,9,0,236.0,292.0,2.5,25.9,461.0,400.29,304.22
2018,7,13,9,15,292.5,297.5,2.55,26.6,519.0,454.26,343.59
2018,7,13,9,30,349.0,303.0,2.6,27.3,577.0,512.1,385.07
2018,7,13,9,45,570.5,224.0,2.6,27.95,694.5,628.45,469.89
2018,7,13,10,0,792.0,145.0,2.6,28.6,812.0,741.65,550.01
2018,7,13,10,15,800.5,146.5,2.65,29.2,839.5,775.99,571.48
2018,7,13,10,30,809.0,148.0,2.7,29.8,867.0,807.89,590.85
2018,7,13,10,45,816.5,148.0,2.75,30.4,888.5,834.93,606.84
2018,7,13,11,0,824.0,148.0,2.8,31.0,910.0,848.46,613.89
2018,7,13,11,15,828.5,148.0,2.9,31.5,924.0,866.43,624.54
2018,7,13,11,30,833.0,148.0,3.0,32.0,938.0,881.28,633.14
2018,7,13,11,45,836.5,146.5,3.05,32.45,945.0,890.79,638.14
2018,7,13,12,0,840.0,145.0,3.1,32.9,952.0,897.08,641.15
2018,7,13,12,15,845.5,141.0,3.2,33.15,953.0,899.76,642.78
2018,7,13,12,30,851.0,137.0,3.3,33.4,954.0,899.13,642.37
2018,7,13,12,45,856.5,132.0,3.35,33.6,948.0,894.21,639.12
2018,7,13,13,0,862.0,127.0,3.4,33.8,942.0,885.79,633.71
2018,7,13,13,15,860.0,125.0,3.45,33.85,927.5,869.96,623.96
2018,7,13,13,30,858.0,123.0,3.5,33.9,913.0,850.84,612.12
2018,7,13,13,45,854.0,122.0,3.5,34.0,892.0,827.72,597.3
2018,7,13,14,0,850.0,121.0,3.5,34.1,871.0,801.55,580.47
2018,7,13,14,15,843.5,119.0,3.5,33.95,843.0,769.63,560.34
2018,7,13,14,30,837.0,117.0,3.5,33.8,815.0,735.08,538.31
2018,7,13,14,45,828.5,115.0,3.5,33.7,781.5,696.69,511.96
2018,7,13,15,0,820.0,113.0,3.5,33.6,748.0,656.18,483.59
2018,7,13,15,15,808.0,110.5,3.5,33.6,709.0,614.0,453.14
2018,7,13,15,30,796.0,108.0,3.5,33.6,670.0,566.8,418.46
2018,7,13,15,45,781.5,105.0,3.5,33.05,627.0,516.73,381.68
2018,7,13,16,0,767.0,102.0,3.5,32.5,584.0,466.07,343.25
2018,7,13,16,15,748.5,98.0,3.5,32.0,538.0,412.5,301.37
2018,7,13,16,30,730.0,94.0,3.5,31.5,492.0,359.33,258.51
2018,7,13,16,45,705.5,89.5,3.5,31.05,444.0,304.51,213.44
2018,7,13,17,0,681.0,85.0,3.5,30.6,396.0,248.52,166.94
2018,7,13,17,15,647.0,80.5,3.5,29.8,347.5,195.06,123.38
2018,7,13,17,30,613.0,76.0,3.5,29.0,299.0,144.89,84.68
2018,7,13,17,45,567.0,70.5,3.5,28.2,251.5,96.55,53.18
2018,7,13,18,0,521.0,65.0,3.5,27.4,204.0,53.48,39.9
2018,7,13,18,15,455.0,57.0,3.45,26.45,160.0,44.82,32.54
2018,7,13,18,30,389.0,49.0,3.4,25.5,116.0,39.27,27.58
2018,7,13,18,45,295.0,38.0,3.35,24.6,79.5,30.88,19.92
2018,7,13,19,0,201.0,27.0,3.3,23.7,43.0,21.0,8.84
2018,7,13,19,15,111.0,15.5,3.3,23.05,23.5,13.23,0.0
2018,7,13,19,30,21.0,4.0,3.3,22.4,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,3.25,21.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.15,20.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,19.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,2.75,15.9,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,2.8,16.0,6.0,5.12,0.0
2018,7,14,5,15,140.0,18.5,2.85,16.45,29.5,14.45,0.0
2018,7,14,5,30,244.0,31.0,2.9,16.9,53.0,25.6,14.55
2018,7,14,5,45,336.0,40.5,2.95,17.4,91.0,32.81,22.55
2018,7,14,6,0,428.0,50.0,3.0,17.9,129.0,39.91,29.24
2018,7,14,6,15,491.0,57.0,2.95,18.5,174.5,44.68,33.65
2018,7,14,6,30,554.0,64.0,2.9,19.1,220.0,64.0,38.84
2018,7,14,6,45,598.0,69.0,2.9,19.7,268.0,109.22,62.07
2018,7,14,7,0,642.0,74.0,2.9,20.3,316.0,159.38,98.21
2018,7,14,7,15,674.5,79.0,2.9,21.05,365.5,211.76,141.17
2018,7,14,7,30,707.0,84.0,2.9,21.8,415.0,269.86,190.39
2018,7,14,7,45,731.5,87.0,2.9,22.55,463.0,323.31,236.2
2018,7,14,8,0,756.0,90.0,2.9,23.3,511.0,378.26,282.34
2018,7,14,8,15,774.5,93.0,2.95,24.05,557.5,431.78,326.25
2018,7,14,8,30,793.0,96.0,3.0,24.8,604.0,485.57,368.93
2018,7,14,8,45,807.5,98.5,3.05,25.55,646.5,536.7,408.25
2018,7,14,9,0,822.0,101.0,3.1,26.3,689.0,585.18,444.4
2018,7,14,9,15,833.5,102.5,3.15,26.95,727.5,631.02,477.7
2018,7,14,9,30,845.0,104.0,3.2,27.6,766.0,675.32,508.95
2018,7,14,9,45,853.5,105.5,3.25,28.25,799.0,715.7,536.63
2018,7,14,10,0,862.0,107.0,3.3,28.9,832.0,753.85,561.32
2018,7,14,10,15,869.0,108.5,3.4,29.35,860.0,788.4,583.35
2018,7,14,10,30,876.0,110.0,3.5,29.8,888.0,820.24,603.4
2018,7,14,10,45,867.0,119.5,3.6,30.3,905.0,843.09,617.19
2018,7,14,11,0,858.0,129.0,3.7,30.8,922.0,862.09,628.45
2018,7,14,11,15,772.5,187.0,3.8,31.0,909.0,865.81,630.35
2018,7,14,11,30,687.0,245.0,3.9,31.2,896.0,861.79,626.14
2018,7,14,11,45,692.5,245.0,4.0,31.4,905.5,873.9,634.15
2018,7,14,12,0,698.0,245.0,4.1,31.6,915.0,883.04,640.1
2018,7,14,12,15,791.0,183.0,4.15,31.55,942.0,902.78,654.25
2018,7,14,12,30,884.0,121.0,4.2,31.5,969.0,916.03,663.3
2018,7,14,12,45,875.0,125.5,4.25,31.45,959.0,906.33,657.34
2018,7,14,13,0,866.0,130.0,4.3,31.4,949.0,893.32,649.41
2018,7,14,13,15,870.0,124.0,4.35,31.2,935.5,879.1,641.13
2018,7,14,13,30,874.0,118.0,4.4,31.0,922.0,861.29,630.48
2018,7,14,13,45,862.0,122.0,4.45,30.85,899.0,835.68,614.44
2018,7,14,14,0,850.0,126.0,4.5,30.7,876.0,807.34,596.51
2018,7,14,14,15,825.5,135.5,4.5,30.4,844.0,771.64,573.59
2018,7,14,14,30,801.0,145.0,4.5,30.1,812.0,741.53,553.31
2018,7,14,14,45,825.0,123.0,4.5,29.8,785.0,702.61,527.2
2018,7,14,15,0,849.0,101.0,4.5,29.5,758.0,665.77,501.7
2018,7,14,15,15,837.5,99.5,4.5,29.5,719.0,620.73,468.38
2018,7,14,15,30,826.0,98.0,4.5,29.5,680.0,574.2,433.17
2018,7,14,15,45,812.0,95.5,4.5,28.35,637.0,524.2,396.39
2018,7,14,16,0,798.0,93.0,4.5,27.2,594.0,473.63,357.73
2018,7,14,16,15,779.5,90.0,4.45,26.4,547.5,419.37,314.29
2018,7,14,16,30,761.0,87.0,4.4,25.6,501.0,365.44,269.72
2018,7,14,16,45,736.5,83.5,4.35,24.8,452.5,309.77,222.76
2018,7,14,17,0,712.0,80.0,4.3,24.0,404.0,255.69,176.42
2018,7,14,17,15,679.5,75.5,4.2,23.3,354.5,198.01,127.9
2018,7,14,17,30,647.0,71.0,4.1,22.6,305.0,146.1,86.49
2018,7,14,17,45,602.5,65.5,4.05,21.9,257.0,95.82,52.64
2018,7,14,18,0,558.0,60.0,4.0,21.2,209.0,50.58,38.46
2018,7,14,18,15,493.0,53.0,3.9,20.7,164.0,41.83,30.78
2018,7,14,18,30,428.0,46.0,3.8,20.2,119.0,36.95,26.24
2018,7,14,18,45,330.5,36.5,3.7,19.65,82.0,29.73,19.4
2018,7,14,19,0,233.0,27.0,3.6,19.1,45.0,22.39,9.78
2018,7,14,19,15,129.5,15.5,3.6,18.8,24.5,13.23,0.0
2018,7,14,19,30,26.0,4.0,3.6,18.5,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.6,18.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,2.6,14.2,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,2.7,14.3,6.0,5.12,0.0
2018,7,15,5,15,169.0,18.0,2.8,14.8,31.0,15.03,0.0
2018,7,15,5,30,296.0,30.0,2.9,15.3,56.0,24.9,13.89
2018,7,15,5,45,393.0,38.0,2.95,15.8,96.0,30.93,21.06
2018,7,15,6,0,490.0,46.0,3.0,16.3,136.0,36.95,26.84
2018,7,15,6,15,416.0,62.5,3.0,16.9,155.5,48.72,37.43
2018,7,15,6,30,342.0,79.0,3.0,17.5,175.0,67.73,45.85
2018,7,15,6,45,433.5,87.0,3.0,18.15,233.5,106.95,67.09
2018,7,15,7,0,525.0,95.0,3.0,18.8,292.0,159.04,103.68
2018,7,15,7,15,648.5,83.5,3.0,19.5,362.5,210.25,141.88
2018,7,15,7,30,772.0,72.0,3.0,20.2,433.0,277.1,195.39
2018,7,15,7,45,796.0,75.0,3.0,20.95,483.5,334.03,244.71
2018,7,15,8,0,820.0,78.0,3.0,21.7,534.0,393.56,295.06
2018,7,15,8,15,838.5,80.5,3.0,22.45,582.0,449.4,341.19
2018,7,15,8,30,857.0,83.0,3.0,23.2,630.0,505.34,385.8
2018,7,15,8,45,871.5,84.0,3.0,23.95,674.0,557.52,426.1
2018,7,15,9,0,886.0,85.0,3.0,24.7,718.0,608.81,464.32
2018,7,15,9,15,893.0,88.5,3.05,25.35,757.0,656.52,498.98
2018,7,15,9,30,900.0,92.0,3.1,26.0,796.0,702.17,531.14
2018,7,15,9,45,902.5,97.0,3.15,26.7,829.0,743.71,559.37
2018,7,15,10,0,905.0,102.0,3.2,27.4,862.0,782.42,583.75
2018,7,15,10,15,912.5,103.5,3.25,27.95,891.5,818.81,606.44
2018,7,15,10,30,920.0,105.0,3.3,28.5,921.0,852.36,627.0
2018,7,15,10,45,925.5,105.0,3.4,29.05,942.5,879.84,643.64
2018,7,15,11,0,931.0,105.0,3.5,29.6,964.0,904.07,658.08
2018,7,15,11,15,935.5,105.0,3.6,29.9,979.5,924.02,670.39
2018,7,15,11,30,940.0,105.0,3.7,30.2,995.0,940.46,680.44
2018,7,15,11,45,942.5,104.5,3.8,30.45,1002.5,951.04,686.88
2018,7,15,12,0,945.0,104.0,3.9,30.7,1010.0,957.93,691.04
2018,7,15,12,15,944.0,105.0,4.0,30.7,1009.5,959.34,692.43
2018,7,15,12,30,943.0,106.0,4.1,30.7,1009.0,957.01,691.52
2018,7,15,12,45,940.0,106.5,4.2,30.75,1000.5,948.73,686.67
2018,7,15,13,0,937.0,107.0,4.3,30.8,992.0,936.78,679.52
2018,7,15,13,15,934.5,106.0,4.35,30.6,976.5,920.28,669.85
2018,7,15,13,30,932.0,105.0,4.4,30.4,961.0,900.2,657.85
2018,7,15,13,45,928.0,104.0,4.45,30.2,939.0,875.39,642.67
2018,7,15,14,0,924.0,103.0,4.5,30.0,917.0,847.26,625.2
2018,7,15,14,15,918.5,101.0,4.55,29.65,888.0,813.86,604.38
2018,7,15,14,30,913.0,99.0,4.6,29.3,859.0,777.52,581.38
2018,7,15,14,45,905.5,97.0,4.6,29.0,824.0,737.01,554.34
2018,7,15,15,0,898.0,95.0,4.6,28.7,789.0,694.09,523.99
2018,7,15,15,15,887.0,93.5,4.6,28.7,749.0,647.25,489.42
2018,7,15,15,30,876.0,92.0,4.6,28.7,709.0,598.75,452.76
2018,7,15,15,45,863.0,89.5,4.55,27.75,664.5,546.86,414.09
2018,7,15,16,0,850.0,87.0,4.5,26.8,620.0,494.02,373.26
2018,7,15,16,15,832.5,84.0,4.4,26.1,572.0,438.11,328.23
2018,7,15,16,30,815.0,81.0,4.3,25.4,524.0,380.99,280.89
2018,7,15,16,45,792.0,78.0,4.2,24.7,474.0,323.2,231.89
2018,7,15,17,0,769.0,75.0,4.1,24.0,424.0,266.73,183.23
2018,7,15,17,15,737.5,70.5,4.0,23.3,372.5,208.86,134.25
2018,7,15,17,30,706.0,66.0,3.9,22.6,321.0,153.92,90.26
2018,7,15,17,45,661.5,61.0,3.8,21.9,270.5,100.76,54.47
2018,7,15,18,0,617.0,56.0,3.7,21.2,220.0,48.86,36.96
2018,7,15,18,15,550.0,50.0,3.55,20.55,173.0,39.8,29.03
2018,7,15,18,30,483.0,44.0,3.4,19.9,126.0,35.57,25.08
2018,7,15,18,45,379.0,35.5,3.3,19.25,87.0,29.06,18.85
2018,7,15,19,0,275.0,27.0,3.2,18.6,48.0,22.54,9.57
2018,7,15,19,15,147.5,15.0,3.15,18.25,25.5,12.8,0.0
2018,7,15,19,30,20.0,3.0,3.1,17.9,3.0,0.0,0.0
2018,7,15,19,45,10.0,1.5,3.1,17.5,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,16,4,45,23.0,3.0,2.7,13.65,3.0,0.0,0.0
2018,7,16,5,0,46.0,6.0,2.8,13.8,6.0,5.12,0.0
2018,7,16,5,15,182.0,17.5,2.9,14.35,31.5,14.94,0.0
2018,7,16,5,30,318.0,29.0,3.0,14.9,57.0,24.11,13.05
2018,7,16,5,45,417.5,36.5,3.05,15.45,97.5,29.78,20.07
2018,7,16,6,0,517.0,44.0,3.1,16.0,138.0,35.49,25.57
2018,7,16,6,15,555.0,52.0,3.05,16.7,181.5,41.19,30.82
2018,7,16,6,30,593.0,60.0,3.0,17.4,225.0,62.14,36.89
2018,7,16,6,45,653.5,63.5,2.95,18.05,279.0,110.1,61.02
2018,7,16,7,0,714.0,67.0,2.9,18.7,333.0,167.96,102.75
2018,7,16,7,15,753.0,69.0,2.85,19.5,386.5,223.12,148.13
2018,7,16,7,30,792.0,71.0,2.8,20.3,440.0,281.95,198.44
2018,7,16,7,45,815.0,73.5,2.75,21.15,490.0,339.31,248.02
2018,7,16,8,0,838.0,76.0,2.7,22.0,540.0,399.14,298.36
2018,7,16,8,15,855.0,78.0,2.7,22.9,588.0,454.89,344.11
2018,7,16,8,30,872.0,80.0,2.7,23.8,636.0,510.54,388.09
2018,7,16,8,45,886.5,82.5,2.7,24.65,681.5,564.92,429.53
2018,7,16,9,0,901.0,85.0,2.7,25.5,727.0,618.39,468.76
2018,7,16,9,15,910.5,86.5,2.8,26.3,766.5,666.55,503.37
2018,7,16,9,30,920.0,88.0,2.9,27.1,806.0,712.81,535.6
2018,7,16,9,45,926.0,90.5,2.95,27.85,840.5,755.36,564.06
2018,7,16,10,0,932.0,93.0,3.0,28.6,875.0,795.28,588.67
2018,7,16,10,15,938.0,94.0,3.1,29.25,903.0,830.97,610.62
2018,7,16,10,30,944.0,95.0,3.2,29.9,931.0,863.64,630.39
2018,7,16,10,45,948.0,95.5,3.25,30.55,952.5,891.0,646.21
2018,7,16,11,0,952.0,96.0,3.3,31.2,974.0,914.94,659.73
2018,7,16,11,15,954.5,96.5,3.4,31.6,988.5,934.05,671.07
2018,7,16,11,30,957.0,97.0,3.5,32.0,1003.0,949.49,680.1
2018,7,16,11,45,958.0,98.0,3.55,32.4,1010.5,960.33,685.93
2018,7,16,12,0,959.0,99.0,3.6,32.8,1018.0,967.39,689.43
2018,7,16,12,15,957.0,100.0,3.65,33.0,1016.5,967.94,689.45
2018,7,16,12,30,955.0,101.0,3.7,33.2,1015.0,964.7,687.18
2018,7,16,12,45,950.5,102.5,3.8,33.4,1006.0,955.93,681.76
2018,7,16,13,0,946.0,104.0,3.9,33.6,997.0,943.48,674.07
2018,7,16,13,15,943.0,104.0,3.95,33.6,982.0,927.33,664.33
2018,7,16,13,30,940.0,104.0,4.0,33.6,967.0,907.59,652.31
2018,7,16,13,45,936.0,103.0,4.05,33.55,944.5,882.58,636.97
2018,7,16,14,0,932.0,102.0,4.1,33.5,922.0,854.23,619.39
2018,7,16,14,15,927.0,100.5,4.1,33.25,894.0,821.42,599.03
2018,7,16,14,30,922.0,99.0,4.1,33.0,866.0,785.61,576.49
2018,7,16,14,45,914.0,97.5,4.15,32.75,830.5,744.85,550.03
2018,7,16,15,0,906.0,96.0,4.2,32.5,795.0,701.69,520.2
2018,7,16,15,15,895.0,94.0,4.2,32.5,754.5,654.0,485.76
2018,7,16,15,30,884.0,92.0,4.2,32.5,714.0,604.63,449.24
2018,7,16,15,45,870.0,90.0,4.15,31.65,669.0,552.23,410.85
2018,7,16,16,0,856.0,88.0,4.1,30.8,624.0,498.94,370.4
2018,7,16,16,15,838.5,85.0,4.05,30.2,575.5,442.65,325.94
2018,7,16,16,30,821.0,82.0,4.0,29.6,527.0,385.18,279.18
2018,7,16,16,45,797.0,79.0,3.9,28.95,476.5,326.66,230.48
2018,7,16,17,0,773.0,76.0,3.8,28.3,426.0,269.55,182.17
2018,7,16,17,15,741.0,71.5,3.7,27.45,374.0,211.24,133.79
2018,7,16,17,30,709.0,67.0,3.6,26.6,322.0,155.93,90.24
2018,7,16,17,45,663.5,62.5,3.5,25.7,271.5,99.34,52.22
2018,7,16,18,0,618.0,58.0,3.4,24.8,221.0,51.0,38.22
2018,7,16,18,15,550.5,51.5,3.3,23.8,173.5,41.05,29.67
2018,7,16,18,30,483.0,45.0,3.2,22.8,126.0,36.45,25.48
2018,7,16,18,45,376.5,36.0,3.05,21.8,86.5,29.53,18.98
2018,7,16,19,0,270.0,27.0,2.9,20.8,47.0,22.57,9.06
2018,7,16,19,15,144.5,14.5,2.9,20.2,24.5,12.38,0.0
2018,7,16,19,30,19.0,2.0,2.9,19.6,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,2.85,19.0,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.05,14.2,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.2,14.4,5.0,4.27,0.0
2018,7,17,5,15,182.0,16.5,2.3,15.0,30.0,14.08,0.0
2018,7,17,5,30,318.0,28.0,2.4,15.6,55.0,23.26,12.08
2018,7,17,5,45,416.5,36.0,2.5,16.2,96.0,29.39,19.63
2018,7,17,6,0,515.0,44.0,2.6,16.8,137.0,35.52,25.49
2018,7,17,6,15,579.5,49.5,2.65,17.55,185.0,39.41,29.13
2018,7,17,6,30,644.0,55.0,2.7,18.3,233.0,63.43,36.94
2018,7,17,6,45,687.0,60.0,2.7,19.05,284.5,113.75,62.45
2018,7,17,7,0,730.0,65.0,2.7,19.8,336.0,168.89,102.35
2018,7,17,7,15,760.5,68.5,2.7,20.6,387.5,224.57,148.36
2018,7,17,7,30,791.0,72.0,2.7,21.4,439.0,282.95,198.41
2018,7,17,7,45,814.0,75.0,2.7,22.2,489.5,340.79,248.21
2018,7,17,8,0,837.0,78.0,2.7,23.0,540.0,401.05,298.75
2018,7,17,8,15,854.0,80.0,2.75,23.9,588.0,456.84,344.41
2018,7,17,8,30,871.0,82.0,2.8,24.8,636.0,512.54,388.36
2018,7,17,8,45,885.5,84.0,2.8,25.65,681.5,566.5,429.36
2018,7,17,9,0,900.0,86.0,2.8,26.5,727.0,619.54,468.17
2018,7,17,9,15,906.5,89.5,2.85,27.25,766.0,667.7,502.5
2018,7,17,9,30,913.0,93.0,2.9,28.0,805.0,713.72,534.26
2018,7,17,9,45,916.0,97.5,2.95,28.75,838.5,755.79,562.33
2018,7,17,10,0,919.0,102.0,3.0,29.5,872.0,795.03,586.42
2018,7,17,10,15,925.5,103.0,3.0,30.15,900.5,830.75,607.75
2018,7,17,10,30,932.0,104.0,3.0,30.8,929.0,863.53,626.88
2018,7,17,10,45,937.0,104.5,3.05,31.4,951.0,891.47,643.1
2018,7,17,11,0,942.0,105.0,3.1,32.0,973.0,916.08,657.08
2018,7,17,11,15,945.0,105.5,3.15,32.45,987.5,935.48,668.08
2018,7,17,11,30,948.0,106.0,3.2,32.9,1002.0,951.27,676.81
2018,7,17,11,45,951.0,106.0,3.2,33.35,1010.5,962.91,682.62
2018,7,17,12,0,954.0,106.0,3.2,33.8,1019.0,970.84,686.16
2018,7,17,12,15,951.5,107.5,3.25,34.0,1018.0,971.4,686.2
2018,7,17,12,30,949.0,109.0,3.3,34.2,1017.0,968.2,684.01
2018,7,17,12,45,944.0,111.5,3.35,34.4,1008.0,959.93,678.73
2018,7,17,13,0,939.0,114.0,3.4,34.6,999.0,948.0,671.24
2018,7,17,13,15,936.5,112.5,3.45,34.65,983.5,931.02,661.02
2018,7,17,13,30,934.0,111.0,3.5,34.7,968.0,910.45,648.54
2018,7,17,13,45,929.0,110.5,3.55,34.8,945.5,885.21,632.92
2018,7,17,14,0,924.0,110.0,3.6,34.9,923.0,856.68,615.13
2018,7,17,14,15,918.0,108.0,3.6,34.75,893.5,822.85,594.15
2018,7,17,14,30,912.0,106.0,3.6,34.6,864.0,786.11,571.09
2018,7,17,14,45,903.5,104.5,3.65,34.5,828.5,745.32,544.51
2018,7,17,15,0,895.0,103.0,3.7,34.4,793.0,702.18,514.84
2018,7,17,15,15,883.5,101.5,3.7,34.4,752.5,655.03,481.27
2018,7,17,15,30,872.0,100.0,3.7,34.4,712.0,606.26,445.7
2018,7,17,15,45,857.5,97.0,3.7,33.65,666.5,553.15,407.34
2018,7,17,16,0,843.0,94.0,3.7,32.9,621.0,499.57,367.21
2018,7,17,16,15,824.0,91.0,3.7,32.25,572.5,442.52,322.97
2018,7,17,16,30,805.0,88.0,3.7,31.6,524.0,385.75,277.46
2018,7,17,16,45,779.5,84.5,3.65,30.95,473.0,327.05,229.31
2018,7,17,17,0,754.0,81.0,3.6,30.3,422.0,269.98,181.68
2018,7,17,17,15,720.0,76.5,3.55,29.25,370.0,212.26,134.47
2018,7,17,17,30,686.0,72.0,3.5,28.2,318.0,154.46,89.43
2018,7,17,17,45,638.0,67.0,3.4,27.15,267.5,101.63,54.51
2018,7,17,18,0,590.0,62.0,3.3,26.1,217.0,54.28,40.79
2018,7,17,18,15,519.0,54.5,3.2,24.95,169.5,43.33,31.45
2018,7,17,18,30,448.0,47.0,3.1,23.8,122.0,38.03,26.68
2018,7,17,18,45,340.0,37.5,3.0,22.65,83.5,30.78,19.89
2018,7,17,19,0,232.0,28.0,2.9,21.5,45.0,23.48,9.11
2018,7,17,19,15,123.0,15.0,2.9,20.85,23.5,12.8,0.0
2018,7,17,19,30,14.0,2.0,2.9,20.2,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,2.9,19.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.5,2.1,14.7,2.5,0.0,0.0
2018,7,18,5,0,29.0,5.0,2.3,14.9,5.0,4.27,0.0
2018,7,18,5,15,141.0,17.5,2.4,15.5,28.0,14.94,0.0
2018,7,18,5,30,253.0,30.0,2.5,16.1,51.0,25.0,13.01
2018,7,18,5,45,353.5,39.5,2.55,16.65,90.5,32.26,22.0
2018,7,18,6,0,454.0,49.0,2.6,17.2,130.0,39.45,28.85
2018,7,18,6,15,520.5,56.0,2.6,17.95,177.0,44.28,33.35
2018,7,18,6,30,587.0,63.0,2.6,18.7,224.0,64.57,38.75
2018,7,18,6,45,632.5,69.0,2.6,19.5,274.5,112.99,63.83
2018,7,18,7,0,678.0,75.0,2.6,20.3,325.0,166.55,102.5
2018,7,18,7,15,711.0,79.5,2.55,21.05,376.5,224.03,149.59
2018,7,18,7,30,744.0,84.0,2.5,21.8,428.0,281.27,198.17
2018,7,18,7,45,769.0,87.0,2.5,22.55,478.0,337.3,246.04
2018,7,18,8,0,794.0,90.0,2.5,23.3,528.0,394.85,294.1
2018,7,18,8,15,813.0,93.0,2.5,24.1,576.0,450.95,339.64
2018,7,18,8,30,832.0,96.0,2.5,24.9,624.0,507.3,383.72
2018,7,18,8,45,846.5,98.0,2.55,25.7,668.0,558.92,422.98
2018,7,18,9,0,861.0,100.0,2.6,26.5,712.0,610.27,460.67
2018,7,18,9,15,869.5,103.5,2.65,27.3,751.0,658.05,494.54
2018,7,18,9,30,878.0,107.0,2.7,28.1,790.0,703.94,526.02
2018,7,18,9,45,883.5,110.5,2.75,28.9,823.5,745.56,553.65
2018,7,18,10,0,889.0,114.0,2.8,29.7,857.0,784.62,577.94
2018,7,18,10,15,896.0,115.0,2.85,30.35,885.5,819.83,599.22
2018,7,18,10,30,903.0,116.0,2.9,31.0,914.0,852.23,618.42
2018,7,18,10,45,908.5,116.5,2.95,31.65,936.0,879.92,634.38
2018,7,18,11,0,914.0,117.0,3.0,32.3,958.0,904.39,648.17
2018,7,18,11,15,877.0,143.0,3.1,32.65,960.0,910.87,651.46
2018,7,18,11,30,840.0,169.0,3.2,33.0,962.0,925.58,660.28
2018,7,18,11,45,779.5,206.5,3.3,33.4,947.0,913.09,651.44
2018,7,18,12,0,719.0,244.0,3.4,33.8,932.0,906.59,646.23
2018,7,18,12,15,773.5,211.5,3.5,34.0,951.0,917.81,654.05
2018,7,18,12,30,828.0,179.0,3.6,34.2,970.0,936.29,665.98
2018,7,18,12,45,852.0,162.5,3.65,34.35,970.5,937.11,666.41
2018,7,18,13,0,876.0,146.0,3.7,34.5,971.0,922.01,656.82
2018,7,18,13,15,880.5,140.5,3.75,34.55,958.5,908.68,648.81
2018,7,18,13,30,885.0,135.0,3.8,34.6,946.0,891.68,638.44
2018,7,18,13,45,828.0,163.5,3.8,34.6,907.5,860.34,618.6
2018,7,18,14,0,771.0,192.0,3.8,34.6,869.0,817.47,590.65
2018,7,18,14,15,737.0,201.5,3.8,34.5,831.5,780.77,565.95
2018,7,18,14,30,703.0,211.0,3.8,34.4,794.0,737.65,536.68
2018,7,18,14,45,786.5,161.0,3.8,34.25,787.5,720.83,527.23
2018,7,18,15,0,870.0,111.0,3.8,34.1,781.0,694.11,510.24
2018,7,18,15,15,856.5,109.5,3.8,34.1,740.0,646.69,476.3
2018,7,18,15,30,843.0,108.0,3.8,34.1,699.0,600.13,442.16
2018,7,18,15,45,829.5,105.0,3.8,33.45,655.0,548.05,404.32
2018,7,18,16,0,816.0,102.0,3.8,32.8,611.0,495.17,364.57
2018,7,18,16,15,797.0,98.5,3.9,32.1,563.0,438.93,321.18
2018,7,18,16,30,778.0,95.0,4.0,31.4,515.0,383.03,276.51
2018,7,18,16,45,752.0,91.0,4.1,30.7,464.5,325.1,229.14
2018,7,18,17,0,726.0,87.0,4.2,30.0,414.0,266.13,180.22
2018,7,18,17,15,690.5,82.0,4.2,28.85,362.5,208.84,133.4
2018,7,18,17,30,655.0,77.0,4.2,27.7,311.0,154.99,91.43
2018,7,18,17,45,605.5,71.5,4.2,26.55,261.0,103.37,57.1
2018,7,18,18,0,556.0,66.0,4.2,25.4,211.0,57.46,37.53
2018,7,18,18,15,483.0,57.5,4.1,24.25,164.0,45.63,33.5
2018,7,18,18,30,410.0,49.0,4.0,23.1,117.0,39.62,28.09
2018,7,18,18,45,302.5,38.5,3.9,21.9,79.5,31.6,20.58
2018,7,18,19,0,195.0,28.0,3.8,20.7,42.0,21.78,7.54
2018,7,18,19,15,102.5,15.0,3.65,20.1,22.0,12.8,0.0
2018,7,18,19,30,10.0,2.0,3.5,19.5,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,3.4,18.9,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,1.5,3.35,14.6,1.5,0.0,0.0
2018,7,19,5,0,13.0,3.0,3.6,14.7,3.0,0.0,0.0
2018,7,19,5,15,79.0,16.5,3.7,15.25,22.5,14.08,0.0
2018,7,19,5,30,145.0,30.0,3.8,15.8,42.0,23.15,11.26
2018,7,19,5,45,225.5,45.5,3.9,16.35,78.5,34.77,24.11
2018,7,19,6,0,306.0,61.0,4.0,16.9,115.0,46.15,34.68
2018,7,19,6,15,365.5,74.5,3.85,17.6,159.5,55.7,43.38
2018,7,19,6,30,425.0,88.0,3.7,18.3,204.0,77.12,52.04
2018,7,19,6,45,466.5,100.0,3.55,19.0,251.5,120.37,76.65
2018,7,19,7,0,508.0,112.0,3.4,19.7,299.0,168.45,111.82
2018,7,19,7,15,543.0,122.0,3.25,20.5,348.5,218.22,152.04
2018,7,19,7,30,578.0,132.0,3.1,21.3,398.0,274.82,198.98
2018,7,19,7,45,603.0,141.0,2.95,22.1,446.5,327.49,242.96
2018,7,19,8,0,628.0,150.0,2.8,22.9,495.0,382.08,287.5
2018,7,19,8,15,642.0,158.0,2.7,23.85,538.0,432.55,327.62
2018,7,19,8,30,656.0,166.0,2.6,24.8,581.0,483.15,366.37
2018,7,19,8,45,629.0,187.0,2.5,25.7,608.0,522.61,395.42
2018,7,19,9,0,602.0,208.0,2.4,26.6,635.0,557.77,420.01
2018,7,19,9,15,630.5,208.0,2.35,27.55,677.5,606.05,453.47
2018,7,19,9,30,659.0,208.0,2.3,28.5,720.0,654.71,486.09
2018,7,19,9,45,705.0,194.5,2.3,29.45,764.0,703.8,518.7
2018,7,19,10,0,751.0,181.0,2.3,30.4,808.0,753.29,550.74
2018,7,19,10,15,731.5,202.0,2.3,31.25,830.0,783.61,568.12
2018,7,19,10,30,712.0,223.0,2.3,32.1,852.0,809.86,582.51
2018,7,19,10,45,750.0,208.0,2.35,32.9,884.5,847.5,605.89
2018,7,19,11,0,788.0,193.0,2.4,33.7,917.0,876.83,622.77
2018,7,19,11,15,832.5,168.0,2.5,34.25,943.5,907.73,641.15
2018,7,19,11,30,877.0,143.0,2.6,34.8,970.0,924.08,650.23
2018,7,19,11,45,876.5,144.5,2.75,35.35,976.5,933.22,655.31
2018,7,19,12,0,876.0,146.0,2.9,35.9,983.0,938.89,658.29
2018,7,19,12,15,872.5,148.5,3.05,36.15,982.0,939.22,658.8
2018,7,19,12,30,869.0,151.0,3.2,36.4,981.0,936.1,657.22
2018,7,19,12,45,847.0,161.5,3.35,36.6,965.0,933.26,656.02
2018,7,19,13,0,825.0,172.0,3.5,36.8,949.0,914.25,644.57
2018,7,19,13,15,783.5,192.0,3.65,36.65,920.0,883.61,626.61
2018,7,19,13,30,742.0,212.0,3.8,36.5,891.0,858.31,611.69
2018,7,19,13,45,778.5,188.0,3.95,36.35,885.0,842.66,603.51
2018,7,19,14,0,815.0,164.0,4.1,36.2,879.0,829.48,596.56
2018,7,19,14,15,812.0,159.0,4.15,35.75,851.5,797.46,577.28
2018,7,19,14,30,809.0,154.0,4.2,35.3,824.0,762.65,555.16
2018,7,19,14,45,797.0,152.0,4.3,34.85,789.0,721.53,528.25
2018,7,19,15,0,785.0,150.0,4.4,34.4,754.0,678.62,499.4
2018,7,19,15,15,771.5,146.5,4.4,34.4,714.0,631.88,465.99
2018,7,19,15,30,758.0,143.0,4.4,34.4,674.0,584.29,431.21
2018,7,19,15,45,741.5,138.5,4.35,33.1,630.0,532.47,394.56
2018,7,19,16,0,725.0,134.0,4.3,31.8,586.0,480.35,356.31
2018,7,19,16,15,707.5,127.0,4.25,31.0,539.0,425.57,314.01
2018,7,19,16,30,690.0,120.0,4.2,30.2,492.0,371.22,270.66
2018,7,19,16,45,666.5,113.0,4.15,29.4,443.5,315.65,225.33
2018,7,19,17,0,643.0,106.0,4.1,28.6,395.0,261.72,180.55
2018,7,19,17,15,610.5,98.5,3.95,27.7,346.0,207.48,136.12
2018,7,19,17,30,578.0,91.0,3.8,26.8,297.0,156.51,96.21
2018,7,19,17,45,533.5,82.0,3.7,25.9,248.5,106.88,62.54
2018,7,19,18,0,489.0,73.0,3.6,25.0,200.0,62.53,41.97
2018,7,19,18,15,423.0,63.0,3.45,24.15,155.5,49.95,37.19
2018,7,19,18,30,357.0,53.0,3.3,23.3,111.0,40.63,28.9
2018,7,19,18,45,265.5,40.0,3.2,22.4,75.0,30.87,19.88
2018,7,19,19,0,174.0,27.0,3.1,21.5,39.0,20.98,6.38
2018,7,19,19,15,92.0,14.5,3.05,21.05,20.5,12.38,0.0
2018,7,19,19,30,10.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.95,20.1,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,4,45,1.5,1.0,2.5,15.25,1.0,0.0,0.0
2018,7,20,5,0,3.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,7,20,5,15,33.0,15.5,2.65,16.0,18.0,13.23,0.0
2018,7,20,5,30,63.0,29.0,2.7,16.6,34.0,22.91,10.61
2018,7,20,5,45,119.0,47.5,2.8,17.15,65.0,36.28,25.26
2018,7,20,6,0,175.0,66.0,2.9,17.7,96.0,49.77,37.69
2018,7,20,6,15,244.5,85.0,2.9,18.5,142.5,63.41,49.92
2018,7,20,6,30,314.0,104.0,2.9,19.3,189.0,86.23,61.25
2018,7,20,6,45,366.0,117.0,2.9,20.05,236.0,123.96,83.19
2018,7,20,7,0,418.0,130.0,2.9,20.8,283.0,168.76,115.43
2018,7,20,7,15,460.5,139.0,2.85,21.65,331.0,214.37,151.39
2018,7,20,7,30,503.0,148.0,2.8,22.5,379.0,264.47,192.13
2018,7,20,7,45,489.0,165.0,2.75,23.3,410.5,306.62,228.13
2018,7,20,8,0,475.0,182.0,2.7,24.1,442.0,346.56,261.28
2018,7,20,8,15,531.5,181.0,2.7,25.05,496.5,400.23,302.94
2018,7,20,8,30,588.0,180.0,2.7,26.0,551.0,462.32,349.9
2018,7,20,8,45,635.5,175.0,2.75,26.9,602.0,516.56,390.24
2018,7,20,9,0,683.0,170.0,2.8,27.8,653.0,573.43,431.49
2018,7,20,9,15,711.0,166.0,2.8,28.65,694.0,620.91,464.84
2018,7,20,9,30,739.0,162.0,2.8,29.5,735.0,668.42,497.31
2018,7,20,9,45,768.0,153.5,2.85,30.35,772.5,709.91,525.16
2018,7,20,10,0,797.0,145.0,2.9,31.2,810.0,752.69,553.22
2018,7,20,10,15,805.0,146.0,3.0,31.8,837.0,786.76,574.8
2018,7,20,10,30,813.0,147.0,3.1,32.4,864.0,818.33,594.02
2018,7,20,10,45,819.0,148.0,3.2,33.0,885.0,845.54,610.24
2018,7,20,11,0,825.0,149.0,3.3,33.6,906.0,869.81,624.47
2018,7,20,11,15,829.0,149.0,3.4,33.95,920.0,876.7,628.02
2018,7,20,11,30,833.0,149.0,3.5,34.3,934.0,891.42,636.86
2018,7,20,11,45,835.0,148.5,3.65,34.6,940.5,900.69,642.56
2018,7,20,12,0,837.0,148.0,3.8,34.9,947.0,906.68,646.25
2018,7,20,12,15,840.0,145.5,3.9,34.95,947.0,908.57,647.77
2018,7,20,12,30,843.0,143.0,4.0,35.0,947.0,907.12,647.25
2018,7,20,12,45,845.5,140.0,4.05,35.1,940.5,901.42,643.7
2018,7,20,13,0,848.0,137.0,4.1,35.2,934.0,892.3,638.03
2018,7,20,13,15,844.5,135.5,4.2,35.1,918.5,875.81,628.37
2018,7,20,13,30,841.0,134.0,4.3,35.0,903.0,856.09,616.62
2018,7,20,13,45,755.0,173.5,4.35,34.9,851.5,811.46,588.05
2018,7,20,14,0,669.0,213.0,4.4,34.8,800.0,762.75,554.66
2018,7,20,14,15,606.5,233.0,4.45,34.5,751.5,710.21,518.91
2018,7,20,14,30,544.0,253.0,4.5,34.2,703.0,655.61,481.25
2018,7,20,14,45,644.5,200.5,4.55,33.9,711.5,661.34,487.85
2018,7,20,15,0,745.0,148.0,4.6,33.6,720.0,651.27,482.71
2018,7,20,15,15,719.5,149.0,4.6,33.6,677.5,603.66,448.07
2018,7,20,15,30,694.0,150.0,4.6,33.6,635.0,554.63,411.9
2018,7,20,15,45,718.5,129.5,4.6,32.6,603.0,513.08,382.24
2018,7,20,16,0,743.0,109.0,4.6,31.6,571.0,468.55,348.85
2018,7,20,16,15,722.5,105.5,4.55,30.95,525.0,415.32,307.05
2018,7,20,16,30,702.0,102.0,4.5,30.3,479.0,360.73,263.04
2018,7,20,16,45,674.5,97.0,4.45,29.65,430.5,305.11,217.29
2018,7,20,17,0,647.0,92.0,4.4,29.0,382.0,251.54,172.54
2018,7,20,17,15,610.5,87.0,4.3,28.15,333.5,198.48,128.98
2018,7,20,17,30,574.0,82.0,4.2,27.3,285.0,149.08,90.33
2018,7,20,17,45,524.5,74.5,4.15,26.45,237.5,100.53,57.51
2018,7,20,18,0,475.0,67.0,4.1,25.6,190.0,57.82,37.89
2018,7,20,18,15,407.5,58.0,4.0,24.75,147.0,45.69,33.46
2018,7,20,18,30,340.0,49.0,3.9,23.9,104.0,37.61,26.25
2018,7,20,18,45,248.5,36.5,3.8,23.1,69.5,28.19,17.55
2018,7,20,19,0,157.0,24.0,3.7,22.3,35.0,18.65,4.34
2018,7,20,19,15,82.5,13.0,3.6,21.8,18.5,11.1,0.0
2018,7,20,19,30,8.0,2.0,3.5,21.3,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,3.45,20.8,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.35,20.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.3,19.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.25,19.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.15,16.8,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.2,16.9,2.0,0.0,0.0
2018,7,21,5,15,77.5,15.0,2.3,17.4,20.5,12.8,0.0
2018,7,21,5,30,145.0,28.0,2.4,17.9,39.0,21.65,9.15
2018,7,21,5,45,226.5,41.5,2.45,18.45,73.5,31.82,21.29
2018,7,21,6,0,308.0,55.0,2.5,19.0,108.0,41.8,30.58
2018,7,21,6,15,317.0,70.5,2.5,19.65,140.5,52.57,40.27
2018,7,21,6,30,326.0,86.0,2.5,20.3,173.0,72.92,49.7
2018,7,21,6,45,315.5,106.5,2.55,21.0,205.5,111.67,74.74
2018,7,21,7,0,305.0,127.0,2.6,21.7,238.0,148.81,103.75
2018,7,21,7,15,408.0,128.0,2.6,22.45,300.0,194.78,137.35
2018,7,21,7,30,511.0,129.0,2.6,23.2,362.0,251.68,181.4
2018,7,21,7,45,584.0,124.0,2.6,23.95,420.0,307.82,226.54
2018,7,21,8,0,657.0,119.0,2.6,24.7,478.0,367.74,274.48
2018,7,21,8,15,682.5,122.0,2.65,25.45,524.5,420.27,316.66
2018,7,21,8,30,708.0,125.0,2.7,26.2,571.0,473.99,358.51
2018,7,21,8,45,724.0,129.0,2.75,26.95,613.5,524.33,396.59
2018,7,21,9,0,740.0,133.0,2.8,27.7,656.0,574.17,433.11
2018,7,21,9,15,745.0,140.0,2.85,28.35,692.0,618.73,464.85
2018,7,21,9,30,750.0,147.0,2.9,29.0,728.0,661.46,494.41
2018,7,21,9,45,660.5,198.5,3.0,29.65,726.5,677.66,503.27
2018,7,21,10,0,571.0,250.0,3.1,30.3,725.0,681.67,503.35
2018,7,21,10,15,565.0,264.0,3.2,30.8,747.5,710.08,521.89
2018,7,21,10,30,559.0,278.0,3.3,31.3,770.0,734.21,537.12
2018,7,21,10,45,660.5,228.5,3.4,31.75,824.0,793.78,578.72
2018,7,21,11,0,762.0,179.0,3.5,32.2,878.0,844.65,612.9
2018,7,21,11,15,774.0,175.5,3.6,32.5,895.0,866.03,626.02
2018,7,21,11,30,786.0,172.0,3.7,32.8,912.0,884.56,637.47
2018,7,21,11,45,788.0,172.5,3.8,33.05,919.0,894.72,643.63
2018,7,21,12,0,790.0,173.0,3.9,33.3,926.0,901.62,647.79
2018,7,21,12,15,735.5,201.5,3.95,33.4,902.5,878.96,632.83
2018,7,21,12,30,681.0,230.0,4.0,33.5,879.0,862.93,621.99
2018,7,21,12,45,566.5,288.0,4.1,33.55,825.0,806.85,582.47
2018,7,21,13,0,452.0,346.0,4.2,33.6,771.0,749.81,541.97
2018,7,21,13,15,608.5,259.0,4.25,33.5,821.0,801.97,581.96
2018,7,21,13,30,765.0,172.0,4.3,33.4,871.0,837.7,608.89
2018,7,21,13,45,791.5,154.0,4.35,33.3,861.5,825.53,601.51
