Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,0,818.0,136.0,4.4,33.2,852.0,800.24,585.6
2018,7,21,14,15,811.5,134.0,4.4,32.95,824.5,776.62,571.02
2018,7,21,14,30,805.0,132.0,4.4,32.7,797.0,741.99,548.46
2018,7,21,14,45,797.0,128.5,4.4,32.4,763.5,702.49,521.55
2018,7,21,15,0,789.0,125.0,4.4,32.1,730.0,660.91,492.62
2018,7,21,15,15,776.5,122.5,4.4,32.1,691.5,615.59,459.7
2018,7,21,15,30,764.0,120.0,4.4,32.1,653.0,569.02,425.14
2018,7,21,15,45,749.5,116.0,4.45,31.35,610.5,519.01,388.48
2018,7,21,16,0,735.0,112.0,4.5,30.6,568.0,468.49,350.15
2018,7,21,16,15,716.5,107.5,4.45,30.0,522.5,415.53,308.45
2018,7,21,16,30,698.0,103.0,4.4,29.4,477.0,361.07,264.36
2018,7,21,16,45,672.5,97.5,4.4,28.8,429.0,305.77,218.69
2018,7,21,17,0,647.0,92.0,4.4,28.2,381.0,252.32,173.82
2018,7,21,17,15,611.5,86.5,4.3,27.35,332.5,198.95,129.8
2018,7,21,17,30,576.0,81.0,4.2,26.5,284.0,149.15,90.59
2018,7,21,17,45,528.0,74.0,4.1,25.7,237.0,100.93,57.79
2018,7,21,18,0,480.0,67.0,4.0,24.9,190.0,58.35,38.17
2018,7,21,18,15,399.5,58.0,3.85,24.1,145.0,45.71,33.56
2018,7,21,18,30,319.0,49.0,3.7,23.3,100.0,37.53,26.23
2018,7,21,18,45,220.5,36.0,3.55,22.45,65.5,27.73,17.16
2018,7,21,19,0,122.0,23.0,3.4,21.6,31.0,17.82,3.15
2018,7,21,19,15,65.0,12.0,3.35,21.15,16.0,10.24,0.0
2018,7,21,19,30,8.0,1.0,3.3,20.7,1.0,0.0,0.0
2018,7,21,19,45,4.0,0.5,3.2,20.2,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,2.1,16.5,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,2.1,16.6,2.0,0.0,0.0
2018,7,22,5,15,94.0,14.5,2.15,17.05,21.0,12.38,0.0
2018,7,22,5,30,177.0,27.0,2.2,17.5,40.0,20.96,8.15
2018,7,22,5,45,273.5,38.0,2.25,18.0,76.0,29.37,19.22
2018,7,22,6,0,370.0,49.0,2.3,18.5,112.0,39.29,28.46
2018,7,22,6,15,439.0,58.0,2.3,19.05,157.0,45.64,34.33
2018,7,22,6,30,508.0,67.0,2.3,19.6,202.0,66.24,41.02
2018,7,22,6,45,544.5,75.5,2.3,20.15,248.0,111.31,65.61
2018,7,22,7,0,581.0,84.0,2.3,20.7,294.0,160.6,101.74
2018,7,22,7,15,625.5,87.5,2.35,21.35,345.0,211.35,142.77
2018,7,22,7,30,670.0,91.0,2.4,22.0,396.0,266.61,189.11
2018,7,22,7,45,696.0,95.0,2.45,22.65,444.0,320.36,234.94
2018,7,22,8,0,722.0,99.0,2.5,23.3,492.0,377.77,282.72
2018,7,22,8,15,741.5,102.5,2.55,23.95,538.0,431.04,326.19
2018,7,22,8,30,761.0,106.0,2.6,24.6,584.0,484.77,368.62
2018,7,22,8,45,776.5,108.5,2.65,25.2,626.5,535.53,407.61
2018,7,22,9,0,792.0,111.0,2.7,25.8,669.0,585.75,444.97
2018,7,22,9,15,802.0,114.0,2.75,26.35,707.0,632.1,478.52
2018,7,22,9,30,812.0,117.0,2.8,26.9,745.0,676.9,510.04
2018,7,22,9,45,819.0,120.5,2.8,27.4,778.0,712.84,534.59
2018,7,22,10,0,826.0,124.0,2.8,27.9,811.0,750.96,559.5
2018,7,22,10,15,833.0,125.5,2.9,28.35,838.5,784.84,581.06
2018,7,22,10,30,840.0,127.0,3.0,28.8,866.0,816.09,600.72
2018,7,22,10,45,844.5,128.5,3.05,29.25,887.0,842.46,616.72
2018,7,22,11,0,849.0,130.0,3.1,29.7,908.0,865.77,630.66
2018,7,22,11,15,852.5,130.5,3.15,30.05,922.0,884.16,641.59
2018,7,22,11,30,856.0,131.0,3.2,30.4,936.0,899.28,650.44
2018,7,22,11,45,857.5,131.5,3.25,30.75,943.0,909.27,656.01
2018,7,22,12,0,859.0,132.0,3.3,31.1,950.0,915.87,659.47
2018,7,22,12,15,862.5,129.5,3.4,31.35,950.5,918.21,660.86
2018,7,22,12,30,866.0,127.0,3.5,31.6,951.0,917.12,660.12
2018,7,22,12,45,868.5,123.5,3.55,31.85,944.0,910.72,655.75
2018,7,22,13,0,871.0,120.0,3.6,32.1,937.0,900.81,649.2
2018,7,22,13,15,868.0,119.0,3.65,32.15,922.0,884.78,639.26
2018,7,22,13,30,865.0,118.0,3.7,32.2,907.0,865.43,627.19
2018,7,22,13,45,860.5,116.5,3.8,32.3,885.5,841.11,611.95
2018,7,22,14,0,856.0,115.0,3.9,32.4,864.0,813.72,594.6
2018,7,22,14,15,849.5,113.5,3.95,32.2,836.0,781.81,574.61
2018,7,22,14,30,843.0,112.0,4.0,32.0,808.0,747.22,552.64
2018,7,22,14,45,834.5,110.0,4.05,31.8,774.0,708.26,526.67
2018,7,22,15,0,826.0,108.0,4.1,31.6,740.0,667.15,497.96
2018,7,22,15,15,814.0,105.5,4.1,31.6,701.0,621.43,464.74
2018,7,22,15,30,802.0,103.0,4.1,31.6,662.0,576.51,431.25
2018,7,22,15,45,787.0,100.5,4.15,30.75,619.0,525.86,394.22
2018,7,22,16,0,772.0,98.0,4.2,29.9,576.0,474.64,355.42
2018,7,22,16,15,752.5,94.5,4.2,29.3,529.5,420.26,312.49
2018,7,22,16,30,733.0,91.0,4.2,28.7,483.0,366.36,268.59
2018,7,22,16,45,707.0,87.0,4.2,28.15,434.5,310.69,222.27
2018,7,22,17,0,681.0,83.0,4.2,27.6,386.0,254.22,174.68
2018,7,22,17,15,646.5,78.0,4.15,26.8,337.0,199.51,129.2
2018,7,22,17,30,612.0,73.0,4.1,26.0,288.0,148.21,88.48
2018,7,22,17,45,564.0,67.0,4.05,25.2,240.0,98.62,54.64
2018,7,22,18,0,516.0,61.0,4.0,24.4,192.0,54.61,34.63
2018,7,22,18,15,447.5,53.0,3.85,23.65,148.5,41.9,30.35
2018,7,22,18,30,379.0,45.0,3.7,22.9,105.0,36.25,25.17
2018,7,22,18,45,281.0,34.0,3.6,22.1,70.0,27.76,17.14
2018,7,22,19,0,183.0,23.0,3.5,21.3,35.0,17.95,2.27
2018,7,22,19,15,96.5,12.5,3.45,20.85,18.5,10.67,0.0
2018,7,22,19,30,10.0,2.0,3.4,20.4,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.35,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,2.1,15.25,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,2.1,15.3,2.0,0.0,0.0
2018,7,23,5,15,130.5,13.5,2.15,15.8,22.5,11.52,0.0
2018,7,23,5,30,244.0,25.0,2.2,16.3,43.0,20.76,7.42
2018,7,23,5,45,343.5,34.5,2.25,16.8,80.5,28.16,18.24
2018,7,23,6,0,443.0,44.0,2.3,17.3,118.0,35.45,25.26
2018,7,23,6,15,509.0,50.5,2.35,18.05,163.5,40.0,29.53
2018,7,23,6,30,575.0,57.0,2.4,18.8,209.0,60.63,35.14
2018,7,23,6,45,621.0,62.0,2.4,19.5,258.0,107.8,59.79
2018,7,23,7,0,667.0,67.0,2.4,20.2,307.0,163.13,100.31
2018,7,23,7,15,699.5,71.0,2.45,21.0,357.0,216.37,144.24
2018,7,23,7,30,732.0,75.0,2.5,21.8,407.0,272.66,192.31
2018,7,23,7,45,756.5,78.0,2.5,22.65,456.0,328.11,239.81
2018,7,23,8,0,781.0,81.0,2.5,23.5,505.0,385.06,287.41
2018,7,23,8,15,799.5,83.5,2.55,24.35,552.0,440.06,332.23
2018,7,23,8,30,818.0,86.0,2.6,25.2,599.0,494.88,375.35
2018,7,23,8,45,832.0,88.5,2.65,26.1,642.5,546.86,414.8
2018,7,23,9,0,846.0,91.0,2.7,27.0,686.0,598.01,452.24
2018,7,23,9,15,859.0,91.5,2.75,27.75,725.5,645.54,486.17
2018,7,23,9,30,872.0,92.0,2.8,28.5,765.0,691.58,518.05
2018,7,23,9,45,882.5,92.5,2.85,29.3,799.5,734.08,546.17
2018,7,23,10,0,893.0,93.0,2.9,30.1,834.0,774.42,570.94
2018,7,23,10,15,898.5,94.5,2.95,30.65,862.0,809.34,592.33
2018,7,23,10,30,904.0,96.0,3.0,31.2,890.0,841.35,611.61
2018,7,23,10,45,907.0,98.0,3.05,31.8,911.0,868.64,627.51
2018,7,23,11,0,910.0,100.0,3.1,32.4,932.0,892.59,641.17
2018,7,23,11,15,911.5,101.0,3.2,32.75,946.0,910.83,652.08
2018,7,23,11,30,913.0,102.0,3.3,33.1,960.0,925.52,660.78
2018,7,23,11,45,913.5,104.0,3.35,33.45,967.5,936.63,666.94
2018,7,23,12,0,914.0,106.0,3.4,33.8,975.0,944.09,670.86
2018,7,23,12,15,911.5,108.0,3.5,33.8,974.5,945.14,672.06
2018,7,23,12,30,909.0,110.0,3.6,33.8,974.0,942.55,671.06
2018,7,23,12,45,904.0,111.5,3.7,33.85,965.0,933.6,665.93
2018,7,23,13,0,899.0,113.0,3.8,33.9,956.0,921.14,658.61
2018,7,23,13,15,897.0,112.0,3.85,33.8,941.5,905.55,649.47
2018,7,23,13,30,895.0,111.0,3.9,33.7,927.0,886.49,638.09
2018,7,23,13,45,892.0,109.0,4.0,33.65,905.5,862.25,623.41
2018,7,23,14,0,889.0,107.0,4.1,33.6,884.0,834.74,606.5
2018,7,23,14,15,882.0,106.5,4.15,33.35,855.5,802.34,586.49
2018,7,23,14,30,875.0,106.0,4.2,33.1,827.0,767.19,564.43
2018,7,23,14,45,867.0,104.0,4.25,32.9,793.0,727.36,538.43
2018,7,23,15,0,859.0,102.0,4.3,32.7,759.0,685.25,509.2
2018,7,23,15,15,848.0,99.5,4.3,32.7,719.0,638.7,475.57
2018,7,23,15,30,837.0,97.0,4.3,32.7,679.0,590.57,440.0
2018,7,23,15,45,818.0,96.0,4.25,31.8,633.5,539.46,402.64
2018,7,23,16,0,799.0,95.0,4.2,30.9,588.0,486.1,362.36
2018,7,23,16,15,779.5,92.0,4.15,30.15,541.0,430.69,318.98
2018,7,23,16,30,760.0,89.0,4.1,29.4,494.0,375.71,274.48
2018,7,23,16,45,734.5,85.0,4.05,28.65,444.5,318.6,227.25
2018,7,23,17,0,709.0,81.0,4.0,27.9,395.0,263.2,180.57
2018,7,23,17,15,666.0,78.0,3.9,27.0,343.5,204.19,132.02
2018,7,23,17,30,623.0,75.0,3.8,26.1,292.0,152.06,91.03
2018,7,23,17,45,556.5,68.5,3.7,25.2,239.0,99.75,55.72
2018,7,23,18,0,490.0,62.0,3.6,24.3,186.0,55.33,35.25
2018,7,23,18,15,412.5,54.0,3.45,23.55,142.0,42.58,30.93
2018,7,23,18,30,335.0,46.0,3.3,22.8,98.0,36.98,25.78
2018,7,23,18,45,237.5,34.0,3.2,22.0,64.5,26.3,15.87
2018,7,23,19,0,140.0,22.0,3.1,21.2,31.0,17.11,0.79
2018,7,23,19,15,70.0,11.0,3.05,20.75,15.5,9.39,0.0
2018,7,23,19,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,19.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.45,15.95,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.5,16.1,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,2.55,16.5,21.5,11.52,0.0
2018,7,24,5,30,225.0,25.0,2.6,16.9,41.0,20.79,6.61
2018,7,24,5,45,326.0,35.5,2.7,17.35,78.5,29.04,18.86
2018,7,24,6,0,427.0,46.0,2.8,17.8,116.0,37.14,26.62
2018,7,24,6,15,495.5,53.0,2.85,18.5,162.0,42.01,31.2
2018,7,24,6,30,564.0,60.0,2.9,19.2,208.0,63.03,37.13
2018,7,24,6,45,612.0,65.0,2.95,19.85,257.0,109.84,61.71
2018,7,24,7,0,660.0,70.0,3.0,20.5,306.0,162.11,99.76
2018,7,24,7,15,694.5,74.0,3.0,21.25,356.5,218.55,146.29
2018,7,24,7,30,729.0,78.0,3.0,22.0,407.0,275.22,194.66
2018,7,24,7,45,755.5,80.5,3.0,22.75,456.5,330.84,242.42
2018,7,24,8,0,782.0,83.0,3.0,23.5,506.0,388.17,290.55
2018,7,24,8,15,802.0,85.0,3.05,24.35,553.5,443.53,335.8
2018,7,24,8,30,822.0,87.0,3.1,25.2,601.0,498.78,379.43
2018,7,24,8,45,838.5,88.5,3.1,26.0,645.5,551.49,419.66
2018,7,24,9,0,855.0,90.0,3.1,26.8,690.0,603.59,458.02
2018,7,24,9,15,862.0,94.0,3.2,27.55,728.5,651.03,492.11
2018,7,24,9,30,869.0,98.0,3.3,28.3,767.0,696.47,523.81
2018,7,24,9,45,872.5,102.5,3.35,29.0,800.0,737.63,551.51
2018,7,24,10,0,876.0,107.0,3.4,29.7,833.0,776.1,575.44
2018,7,24,10,15,883.5,107.5,3.5,30.2,861.0,811.18,597.49
2018,7,24,10,30,891.0,108.0,3.6,30.7,889.0,843.5,617.53
2018,7,24,10,45,897.0,108.5,3.65,31.25,911.5,871.62,634.26
2018,7,24,11,0,903.0,109.0,3.7,31.8,934.0,896.58,648.84
2018,7,24,11,15,907.0,109.0,3.8,32.05,949.0,916.0,660.83
2018,7,24,11,30,911.0,109.0,3.9,32.3,964.0,931.95,670.63
2018,7,24,11,45,912.5,109.5,3.95,32.55,971.0,942.56,676.76
2018,7,24,12,0,914.0,110.0,4.0,32.8,978.0,949.54,680.65
2018,7,24,12,15,913.5,110.0,4.05,32.85,977.5,950.57,681.36
2018,7,24,12,30,913.0,110.0,4.1,32.9,977.0,947.94,679.83
2018,7,24,12,45,910.5,110.5,4.2,32.9,969.0,940.3,675.57
2018,7,24,13,0,908.0,111.0,4.3,32.9,961.0,929.07,669.05
2018,7,24,13,15,906.0,110.0,4.3,32.8,946.5,913.33,659.44
2018,7,24,13,30,904.0,109.0,4.3,32.7,932.0,894.07,647.58
2018,7,24,13,45,899.5,108.0,4.35,32.6,910.0,869.25,632.28
2018,7,24,14,0,895.0,107.0,4.4,32.5,888.0,841.21,614.8
2018,7,24,14,15,889.0,105.5,4.35,32.25,859.5,808.44,594.01
2018,7,24,14,30,883.0,104.0,4.3,32.0,831.0,772.83,571.18
2018,7,24,14,45,875.5,102.5,4.3,31.7,797.0,733.48,545.6
2018,7,24,15,0,868.0,101.0,4.3,31.4,763.0,691.78,516.59
2018,7,24,15,15,856.5,99.0,4.3,31.4,723.0,644.92,482.6
2018,7,24,15,30,845.0,97.0,4.3,31.4,683.0,596.51,446.66
2018,7,24,15,45,831.5,94.0,4.3,30.5,639.0,544.78,408.85
2018,7,24,16,0,818.0,91.0,4.3,29.6,595.0,492.73,369.36
2018,7,24,16,15,801.0,87.0,4.25,28.95,547.5,436.42,324.86
2018,7,24,16,30,784.0,83.0,4.2,28.3,500.0,380.26,279.01
2018,7,24,16,45,759.5,79.5,4.15,27.7,450.0,322.54,230.76
2018,7,24,17,0,735.0,76.0,4.1,27.1,400.0,266.37,182.96
2018,7,24,17,15,702.5,71.5,3.95,26.25,350.0,209.52,135.29
2018,7,24,17,30,670.0,67.0,3.8,25.4,300.0,152.73,89.82
2018,7,24,17,45,623.5,61.5,3.7,24.55,250.5,100.04,53.56
2018,7,24,18,0,577.0,56.0,3.6,23.7,201.0,52.68,32.07
2018,7,24,18,15,507.0,49.0,3.5,22.95,155.0,39.07,27.99
2018,7,24,18,30,437.0,42.0,3.4,22.2,109.0,34.07,23.35
2018,7,24,18,45,323.5,32.5,3.25,21.5,72.0,26.7,16.14
2018,7,24,19,0,210.0,23.0,3.1,20.8,35.0,19.26,0.08
2018,7,24,19,15,105.0,11.5,3.1,20.45,17.5,9.82,0.0
2018,7,24,19,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.05,19.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.2,15.65,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.3,15.8,2.0,0.0,0.0
2018,7,25,5,15,163.0,13.0,2.4,16.35,23.0,11.1,0.0
2018,7,25,5,30,303.0,23.0,2.5,16.9,44.0,19.19,4.8
2018,7,25,5,45,408.5,30.5,2.6,17.45,83.0,25.01,15.4
2018,7,25,6,0,514.0,38.0,2.7,18.0,122.0,30.88,21.16
2018,7,25,6,15,578.5,43.5,2.65,18.85,169.0,37.97,27.63
2018,7,25,6,30,643.0,49.0,2.6,19.7,216.0,60.36,33.21
2018,7,25,6,45,685.5,53.5,2.55,20.55,266.5,110.69,59.25
2018,7,25,7,0,728.0,58.0,2.5,21.4,317.0,165.8,99.41
2018,7,25,7,15,758.0,61.5,2.55,22.4,368.0,221.8,145.73
2018,7,25,7,30,788.0,65.0,2.6,23.4,419.0,280.47,195.82
2018,7,25,7,45,809.5,68.0,2.65,24.4,469.0,339.83,246.44
2018,7,25,8,0,831.0,71.0,2.7,25.4,519.0,398.08,294.97
2018,7,25,8,15,847.5,73.0,2.8,26.25,566.5,453.89,340.43
2018,7,25,8,30,864.0,75.0,2.9,27.1,614.0,509.58,384.19
2018,7,25,8,45,876.5,77.5,2.95,27.95,658.5,563.15,424.71
2018,7,25,9,0,889.0,80.0,3.0,28.8,703.0,615.65,462.98
2018,7,25,9,15,897.0,83.0,3.05,29.65,742.5,664.38,497.27
2018,7,25,9,30,905.0,86.0,3.1,30.5,782.0,711.12,529.06
2018,7,25,9,45,909.0,90.5,3.2,31.3,816.0,754.16,557.06
2018,7,25,10,0,913.0,95.0,3.3,32.1,850.0,794.44,581.76
2018,7,25,10,15,918.5,96.0,3.35,32.75,878.0,829.65,602.88
2018,7,25,10,30,924.0,97.0,3.4,33.4,906.0,861.87,621.82
2018,7,25,10,45,927.5,98.5,3.45,34.1,927.5,889.71,637.62
2018,7,25,11,0,931.0,100.0,3.5,34.8,949.0,914.15,651.13
2018,7,25,11,15,933.0,101.0,3.6,35.2,963.5,933.28,662.29
2018,7,25,11,30,935.0,102.0,3.7,35.6,978.0,948.77,671.2
2018,7,25,11,45,935.5,103.0,3.8,36.05,985.0,959.21,676.81
2018,7,25,12,0,936.0,104.0,3.9,36.5,992.0,965.89,680.15
2018,7,25,12,15,935.5,104.0,4.0,36.55,991.5,966.96,681.16
2018,7,25,12,30,935.0,104.0,4.1,36.6,991.0,964.27,679.91
2018,7,25,12,45,933.0,104.5,4.2,36.7,983.0,956.94,675.67
2018,7,25,13,0,931.0,105.0,4.3,36.8,975.0,945.9,669.15
2018,7,25,13,15,927.5,104.5,4.35,36.6,959.5,928.92,659.46
2018,7,25,13,30,924.0,104.0,4.4,36.4,944.0,908.39,647.53
2018,7,25,13,45,919.0,104.0,4.5,36.2,922.0,883.61,633.01
2018,7,25,14,0,914.0,104.0,4.6,36.0,900.0,855.55,616.27
2018,7,25,14,15,872.0,121.5,4.6,35.55,860.5,811.36,588.87
2018,7,25,14,30,830.0,139.0,4.6,35.1,821.0,773.36,565.17
2018,7,25,14,45,837.0,128.0,4.65,34.6,790.5,736.36,541.33
2018,7,25,15,0,844.0,117.0,4.7,34.1,760.0,691.54,511.51
2018,7,25,15,15,845.0,108.5,4.7,34.1,723.0,647.66,480.11
2018,7,25,15,30,846.0,100.0,4.7,34.1,686.0,601.09,445.96
2018,7,25,15,45,839.5,94.5,4.6,32.7,643.5,550.73,410.12
2018,7,25,16,0,833.0,89.0,4.5,31.3,601.0,498.81,371.65
2018,7,25,16,15,814.5,86.0,4.4,30.25,553.0,442.42,327.8
2018,7,25,16,30,796.0,83.0,4.3,29.2,505.0,385.79,282.19
2018,7,25,16,45,770.5,80.0,4.2,28.15,454.5,327.43,233.98
2018,7,25,17,0,745.0,77.0,4.1,27.1,404.0,270.7,186.11
2018,7,25,17,15,706.5,72.5,4.0,26.05,351.5,211.91,137.22
2018,7,25,17,30,668.0,68.0,3.9,25.0,299.0,153.89,90.99
2018,7,25,17,45,621.5,62.5,3.8,24.0,249.5,101.2,54.62
2018,7,25,18,0,575.0,57.0,3.7,23.0,200.0,53.86,32.92
2018,7,25,18,15,490.0,50.5,3.55,22.3,152.5,40.26,29.08
2018,7,25,18,30,405.0,44.0,3.4,21.6,105.0,35.71,24.78
2018,7,25,18,45,295.0,33.0,3.3,20.95,69.0,27.12,16.42
2018,7,25,19,0,185.0,22.0,3.2,20.3,33.0,18.36,0.0
2018,7,25,19,15,92.5,11.0,3.15,19.9,16.5,9.39,0.0
2018,7,25,19,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.05,19.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,4,45,4.5,1.0,2.75,15.7,1.0,0.0,0.0
2018,7,26,5,0,9.0,2.0,2.7,15.8,2.0,0.0,0.0
2018,7,26,5,15,76.0,13.0,2.75,16.25,17.5,11.1,0.0
2018,7,26,5,30,143.0,24.0,2.8,16.7,33.0,18.63,3.49
2018,7,26,5,45,258.5,36.5,2.8,17.15,71.0,28.24,18.04
2018,7,26,6,0,374.0,49.0,2.8,17.6,109.0,39.63,28.75
2018,7,26,6,15,443.0,58.0,2.8,18.4,154.0,45.96,34.64
2018,7,26,6,30,512.0,67.0,2.8,19.2,199.0,67.81,41.74
2018,7,26,6,45,559.0,75.0,2.75,20.0,248.0,114.02,67.12
2018,7,26,7,0,606.0,83.0,2.7,20.8,297.0,165.76,104.95
2018,7,26,7,15,640.5,89.0,2.65,21.6,347.0,218.32,148.01
2018,7,26,7,30,675.0,95.0,2.6,22.4,397.0,274.29,195.23
2018,7,26,7,45,700.5,100.5,2.6,23.25,446.5,329.91,242.26
2018,7,26,8,0,726.0,106.0,2.6,24.1,496.0,387.29,289.61
2018,7,26,8,15,746.0,110.5,2.6,24.9,543.5,444.08,335.17
2018,7,26,8,30,766.0,115.0,2.6,25.7,591.0,499.62,378.26
2018,7,26,8,45,781.0,119.0,2.55,26.55,635.0,552.16,417.42
2018,7,26,9,0,796.0,123.0,2.5,27.4,679.0,604.11,454.68
2018,7,26,9,15,804.0,128.5,2.55,28.25,718.0,652.07,488.15
2018,7,26,9,30,812.0,134.0,2.6,29.1,757.0,698.29,519.37
2018,7,26,9,45,815.5,139.5,2.6,29.9,789.5,739.27,545.93
2018,7,26,10,0,819.0,145.0,2.6,30.7,822.0,777.74,570.07
2018,7,26,10,15,826.5,148.0,2.7,31.4,851.0,814.37,592.53
2018,7,26,10,30,834.0,151.0,2.8,32.1,880.0,848.38,612.88
2018,7,26,10,45,838.0,153.0,2.9,32.75,901.0,875.68,628.81
2018,7,26,11,0,842.0,155.0,3.0,33.4,922.0,899.85,642.68
2018,7,26,11,15,846.5,156.0,3.1,33.7,937.5,920.28,655.05
2018,7,26,11,30,851.0,157.0,3.2,34.0,953.0,937.37,665.34
2018,7,26,11,45,853.0,158.0,3.35,34.3,961.0,948.74,672.39
2018,7,26,12,0,855.0,159.0,3.5,34.6,969.0,956.58,677.28
2018,7,26,12,15,856.0,157.5,3.6,34.6,968.5,943.71,669.57
2018,7,26,12,30,857.0,156.0,3.7,34.6,968.0,941.31,668.77
2018,7,26,12,45,856.5,155.0,3.8,34.55,960.5,934.52,665.3
2018,7,26,13,0,856.0,154.0,3.9,34.5,953.0,924.32,659.7
2018,7,26,13,15,853.5,152.5,3.95,34.25,938.0,908.48,650.79
2018,7,26,13,30,851.0,151.0,4.0,34.0,923.0,900.61,647.15
2018,7,26,13,45,846.5,149.0,4.1,33.7,901.0,875.2,632.34
2018,7,26,14,0,842.0,147.0,4.2,33.4,879.0,846.69,615.45
2018,7,26,14,15,836.0,144.0,4.25,32.85,850.5,813.09,595.38
2018,7,26,14,30,830.0,141.0,4.3,32.3,822.0,776.77,573.03
2018,7,26,14,45,822.0,137.0,4.3,31.75,787.0,735.56,545.79
2018,7,26,15,0,814.0,133.0,4.3,31.2,752.0,692.17,516.36
2018,7,26,15,15,801.0,130.0,4.3,31.2,711.5,644.59,482.04
2018,7,26,15,30,788.0,127.0,4.3,31.2,671.0,595.73,445.99
2018,7,26,15,45,774.0,122.0,4.25,29.75,627.0,543.49,408.88
2018,7,26,16,0,760.0,117.0,4.2,28.3,583.0,490.63,369.78
2018,7,26,16,15,743.0,112.0,4.15,27.35,536.5,434.72,326.15
2018,7,26,16,30,726.0,107.0,4.1,26.4,490.0,380.01,281.88
2018,7,26,16,45,702.0,100.0,4.0,25.5,440.0,321.78,233.64
2018,7,26,17,0,678.0,93.0,3.9,24.6,390.0,265.22,185.8
2018,7,26,17,15,643.5,87.0,3.85,23.7,340.0,209.3,138.94
2018,7,26,17,30,609.0,81.0,3.8,22.8,290.0,156.83,96.74
2018,7,26,17,45,561.5,73.0,3.7,21.85,241.0,105.34,60.67
2018,7,26,18,0,514.0,65.0,3.6,20.9,192.0,59.47,38.33
2018,7,26,18,15,444.5,55.5,3.5,20.3,147.0,44.24,32.76
2018,7,26,18,30,375.0,46.0,3.4,19.7,102.0,37.4,26.4
2018,7,26,18,45,271.0,33.5,3.35,19.05,66.0,27.58,16.81
2018,7,26,19,0,167.0,21.0,3.3,18.4,30.0,16.4,0.0
2018,7,26,19,15,83.5,10.5,3.25,18.1,15.0,8.96,0.0
2018,7,26,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,3.6,14.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,3.6,14.3,1.0,0.0,0.0
2018,7,27,5,15,93.0,12.5,3.7,14.85,18.0,10.67,0.0
2018,7,27,5,30,176.0,24.0,3.8,15.4,35.0,18.7,2.33
2018,7,27,5,45,265.0,37.0,3.85,15.9,70.5,28.64,18.39
2018,7,27,6,0,354.0,50.0,3.9,16.4,106.0,40.51,29.62
2018,7,27,6,15,296.5,65.5,3.9,17.1,124.0,49.01,37.47
2018,7,27,6,30,239.0,81.0,3.9,17.8,142.0,69.22,48.22
2018,7,27,6,45,217.0,106.5,3.9,18.45,171.5,104.2,73.16
2018,7,27,7,0,195.0,132.0,3.9,19.1,201.0,137.07,100.22
2018,7,27,7,15,384.0,126.5,3.85,19.7,288.5,191.16,137.45
2018,7,27,7,30,573.0,121.0,3.8,20.3,376.0,269.12,196.55
2018,7,27,7,45,623.0,123.5,3.75,20.9,431.5,324.89,243.22
2018,7,27,8,0,673.0,126.0,3.7,21.5,487.0,385.28,293.07
2018,7,27,8,15,692.5,132.5,3.7,22.15,533.5,439.76,337.61
2018,7,27,8,30,712.0,139.0,3.7,22.8,580.0,494.85,381.26
2018,7,27,8,45,726.0,145.0,3.7,23.5,623.5,546.76,421.08
2018,7,27,9,0,740.0,151.0,3.7,24.2,667.0,598.16,459.23
2018,7,27,9,15,767.5,148.5,3.75,24.8,711.0,648.22,495.86
2018,7,27,9,30,795.0,146.0,3.8,25.4,755.0,699.16,532.17
2018,7,27,9,45,823.0,139.0,3.8,26.05,794.5,745.78,564.4
2018,7,27,10,0,851.0,132.0,3.8,26.7,834.0,784.35,589.86
2018,7,27,10,15,858.0,134.0,3.85,27.15,862.5,819.78,612.37
2018,7,27,10,30,865.0,136.0,3.9,27.6,891.0,852.48,632.83
2018,7,27,10,45,870.5,137.0,3.95,28.05,913.0,880.11,649.74
2018,7,27,11,0,876.0,138.0,4.0,28.5,935.0,904.62,664.5
2018,7,27,11,15,880.0,139.5,4.05,28.8,951.0,924.99,676.9
2018,7,27,11,30,884.0,141.0,4.1,29.1,967.0,941.98,687.1
2018,7,27,11,45,885.5,141.0,4.1,29.35,974.0,951.9,692.58
2018,7,27,12,0,887.0,141.0,4.1,29.6,981.0,958.28,695.86
2018,7,27,12,15,893.0,138.0,4.15,29.7,983.0,962.6,698.61
2018,7,27,12,30,899.0,135.0,4.2,29.8,985.0,963.32,699.1
2018,7,27,12,45,905.5,129.5,4.25,29.9,979.5,958.55,696.12
2018,7,27,13,0,912.0,124.0,4.3,30.0,974.0,949.97,690.77
2018,7,27,13,15,911.0,121.5,4.3,29.9,959.0,933.63,680.69
2018,7,27,13,30,910.0,119.0,4.3,29.8,944.0,913.68,668.31
2018,7,27,13,45,907.5,116.5,4.35,29.7,922.0,888.93,652.97
2018,7,27,14,0,905.0,114.0,4.4,29.6,900.0,860.8,635.33
2018,7,27,14,15,899.5,112.0,4.35,29.3,871.0,827.5,614.18
2018,7,27,14,30,894.0,110.0,4.3,29.0,842.0,791.28,590.9
2018,7,27,14,45,887.0,107.0,4.3,28.65,807.0,750.3,564.24
2018,7,27,15,0,880.0,104.0,4.3,28.3,772.0,706.88,533.95
2018,7,27,15,15,868.0,102.0,4.3,28.3,731.0,658.96,498.92
2018,7,27,15,30,856.0,100.0,4.3,28.3,690.0,609.48,461.89
2018,7,27,15,45,843.0,97.0,4.15,27.4,645.5,557.23,423.06
2018,7,27,16,0,830.0,94.0,4.0,26.5,601.0,504.82,382.73
2018,7,27,16,15,811.5,90.5,3.95,25.85,552.5,447.4,337.04
2018,7,27,16,30,793.0,87.0,3.9,25.2,504.0,390.24,290.03
2018,7,27,16,45,767.0,83.5,3.85,24.5,453.5,331.19,240.4
2018,7,27,17,0,741.0,80.0,3.8,23.8,403.0,273.85,191.25
2018,7,27,17,15,704.0,76.0,3.8,22.9,351.0,213.03,140.03
2018,7,27,17,30,667.0,72.0,3.8,22.0,299.0,158.28,95.72
2018,7,27,17,45,613.5,66.0,3.8,21.1,248.0,104.38,58.04
2018,7,27,18,0,560.0,60.0,3.8,20.2,197.0,56.76,35.46
2018,7,27,18,15,481.5,52.5,3.8,19.45,150.5,42.0,30.92
2018,7,27,18,30,403.0,45.0,3.8,18.7,104.0,36.73,25.9
2018,7,27,18,45,284.5,33.0,3.8,18.0,67.0,27.25,16.47
2018,7,27,19,0,166.0,21.0,3.8,17.3,30.0,16.4,0.0
2018,7,27,19,15,83.0,10.5,3.8,16.95,15.0,8.96,0.0
2018,7,27,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,5,15,35.0,9.5,2.7,13.95,11.5,8.11,0.0
2018,7,28,5,30,70.0,19.0,2.8,14.4,23.0,15.12,0.0
2018,7,28,5,45,130.0,37.5,2.9,14.9,54.5,29.12,18.78
2018,7,28,6,0,190.0,56.0,3.0,15.4,86.0,42.84,31.74
2018,7,28,6,15,220.0,73.5,2.95,16.05,120.0,55.44,43.28
2018,7,28,6,30,250.0,91.0,2.9,16.7,154.0,76.72,54.42
2018,7,28,6,45,286.0,108.5,2.9,17.35,196.5,112.6,77.61
2018,7,28,7,0,322.0,126.0,2.9,18.0,239.0,152.99,108.12
2018,7,28,7,15,394.0,140.5,2.85,18.65,300.5,205.08,148.73
2018,7,28,7,30,466.0,155.0,2.8,19.3,362.0,264.63,196.5
2018,7,28,7,45,497.5,166.0,2.75,19.95,411.0,315.6,238.76
2018,7,28,8,0,529.0,177.0,2.7,20.6,460.0,369.4,282.56
2018,7,28,8,15,555.0,185.0,2.65,21.35,506.0,420.71,323.38
2018,7,28,8,30,581.0,193.0,2.6,22.1,552.0,473.6,364.19
2018,7,28,8,45,601.0,200.5,2.55,22.85,596.0,527.82,404.64
2018,7,28,9,0,621.0,208.0,2.5,23.6,640.0,578.69,441.4
2018,7,28,9,15,627.5,218.5,2.5,24.35,677.0,623.48,472.75
2018,7,28,9,30,634.0,229.0,2.5,25.1,714.0,666.9,502.23
2018,7,28,9,45,634.0,241.5,2.5,25.85,745.0,705.75,527.62
2018,7,28,10,0,634.0,254.0,2.5,26.6,776.0,742.37,550.84
2018,7,28,10,15,645.5,257.5,2.55,27.25,805.0,778.03,573.72
2018,7,28,10,30,657.0,261.0,2.6,27.9,834.0,811.85,594.96
2018,7,28,10,45,665.5,264.0,2.65,28.55,856.5,840.6,612.5
2018,7,28,11,0,674.0,267.0,2.7,29.2,879.0,866.95,628.25
2018,7,28,11,15,679.0,268.5,2.8,29.7,893.5,886.25,639.97
2018,7,28,11,30,684.0,270.0,2.9,30.2,908.0,902.69,649.83
2018,7,28,11,45,688.0,270.5,2.95,30.65,916.5,914.36,656.37
2018,7,28,12,0,692.0,271.0,3.0,31.1,925.0,922.95,660.95
2018,7,28,12,15,708.0,261.0,3.1,31.35,930.0,929.98,665.86
2018,7,28,12,30,724.0,251.0,3.2,31.6,935.0,933.66,668.64
2018,7,28,12,45,742.5,237.5,3.3,31.8,933.5,932.86,668.84
2018,7,28,13,0,761.0,224.0,3.4,32.0,932.0,928.32,666.29
2018,7,28,13,15,758.0,221.5,3.5,31.95,917.0,911.18,656.28
2018,7,28,13,30,755.0,219.0,3.6,31.9,902.0,890.89,644.17
2018,7,28,13,45,750.5,215.0,3.65,31.8,880.0,864.89,627.86
2018,7,28,14,0,746.0,211.0,3.7,31.7,858.0,836.06,609.51
2018,7,28,14,15,739.0,207.5,3.75,31.4,830.0,803.02,588.51
2018,7,28,14,30,732.0,204.0,3.8,31.1,802.0,767.63,565.52
2018,7,28,14,45,723.5,198.5,3.85,30.75,768.0,727.14,538.69
2018,7,28,15,0,715.0,193.0,3.9,30.4,734.0,684.81,509.97
2018,7,28,15,15,699.5,188.0,3.9,30.4,693.5,636.82,475.66
2018,7,28,15,30,684.0,183.0,3.9,30.4,653.0,588.06,440.05
2018,7,28,15,45,671.0,174.0,3.85,29.4,609.5,536.65,403.24
2018,7,28,16,0,658.0,165.0,3.8,28.4,566.0,484.82,364.83
2018,7,28,16,15,644.5,154.0,3.75,27.65,520.0,430.87,323.16
2018,7,28,16,30,631.0,143.0,3.7,26.9,474.0,377.09,280.24
2018,7,28,16,45,608.0,133.0,3.65,26.2,425.5,321.46,234.79
2018,7,28,17,0,585.0,123.0,3.6,25.5,377.0,267.59,189.92
2018,7,28,17,15,550.0,113.5,3.5,24.55,327.5,213.67,145.62
2018,7,28,17,30,515.0,104.0,3.4,23.6,278.0,160.4,103.32
2018,7,28,17,45,469.0,91.5,3.35,22.65,229.5,110.9,68.32
2018,7,28,18,0,423.0,79.0,3.3,21.7,181.0,66.9,45.0
2018,7,28,18,15,353.5,65.0,3.25,20.95,136.5,49.13,36.84
2018,7,28,18,30,284.0,51.0,3.2,20.2,92.0,38.96,27.59
2018,7,28,18,45,195.5,35.0,3.1,19.45,58.0,26.99,15.95
2018,7,28,19,0,107.0,19.0,3.0,18.7,24.0,14.78,0.0
2018,7,28,19,15,53.5,9.5,3.05,18.3,12.0,8.11,0.0
2018,7,28,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,5,15,60.5,11.0,3.0,15.15,14.5,9.39,0.0
2018,7,29,5,30,121.0,22.0,3.0,15.5,29.0,17.08,0.0
2018,7,29,5,45,204.0,37.0,3.05,15.85,62.5,28.48,18.04
2018,7,29,6,0,287.0,52.0,3.1,16.2,96.0,39.64,28.83
2018,7,29,6,15,348.0,65.0,3.1,16.8,138.5,49.0,37.49
2018,7,29,6,30,409.0,78.0,3.1,17.4,181.0,72.18,47.18
2018,7,29,6,45,459.0,89.5,3.15,17.95,229.5,115.42,72.72
2018,7,29,7,0,509.0,101.0,3.2,18.5,278.0,164.62,109.35
2018,7,29,7,15,514.0,115.0,3.15,19.15,318.0,211.69,149.33
2018,7,29,7,30,519.0,129.0,3.1,19.8,358.0,258.94,190.32
2018,7,29,7,45,587.5,130.0,3.1,20.4,419.0,320.32,240.7
2018,7,29,8,0,656.0,131.0,3.1,21.0,480.0,385.04,293.34
2018,7,29,8,15,678.5,137.0,3.05,21.6,527.5,439.72,337.74
2018,7,29,8,30,701.0,143.0,3.0,22.2,575.0,495.36,381.49
2018,7,29,8,45,718.0,148.0,3.0,22.75,619.0,547.67,421.59
2018,7,29,9,0,735.0,153.0,3.0,23.3,663.0,599.75,460.27
2018,7,29,9,15,744.0,159.0,3.0,23.7,701.0,647.06,494.59
2018,7,29,9,30,753.0,165.0,3.0,24.1,739.0,692.89,526.94
2018,7,29,9,45,756.5,172.0,2.95,24.55,771.5,733.94,554.72
2018,7,29,10,0,760.0,179.0,2.9,25.0,804.0,772.67,580.21
2018,7,29,10,15,770.0,181.0,2.95,25.3,833.0,804.5,601.64
2018,7,29,10,30,780.0,183.0,3.0,25.6,862.0,838.29,623.62
2018,7,29,10,45,787.5,184.5,3.05,25.95,884.5,866.98,641.5
2018,7,29,11,0,795.0,186.0,3.1,26.3,907.0,892.85,657.45
2018,7,29,11,15,786.5,194.0,3.15,26.5,917.0,907.29,666.2
2018,7,29,11,30,778.0,202.0,3.2,26.7,927.0,918.13,672.71
2018,7,29,11,45,676.5,266.0,3.25,26.9,900.0,901.54,659.72
2018,7,29,12,0,575.0,330.0,3.3,27.1,873.0,869.66,635.49
2018,7,29,12,15,519.5,358.5,3.35,27.15,849.0,845.62,618.31
2018,7,29,12,30,464.0,387.0,3.4,27.2,825.0,818.53,598.94
2018,7,29,12,45,423.0,397.0,3.45,27.25,793.5,785.92,576.38
2018,7,29,13,0,382.0,407.0,3.5,27.3,762.0,741.41,545.75
2018,7,29,13,15,431.0,381.5,3.55,27.05,776.0,765.43,564.55
2018,7,29,13,30,480.0,356.0,3.6,26.8,790.0,775.35,573.45
2018,7,29,13,45,463.0,350.5,3.65,26.55,760.5,742.71,551.74
2018,7,29,14,0,446.0,345.0,3.7,26.3,731.0,708.85,529.17
2018,7,29,14,15,474.5,319.5,3.7,25.9,717.5,692.54,519.82
2018,7,29,14,30,503.0,294.0,3.7,25.5,704.0,672.56,507.55
2018,7,29,14,45,413.5,308.0,3.75,25.1,635.5,598.17,454.01
2018,7,29,15,0,324.0,322.0,3.8,24.7,567.0,520.84,397.65
2018,7,29,15,15,390.5,283.0,3.8,24.7,562.0,511.73,392.34
2018,7,29,15,30,457.0,244.0,3.8,24.7,557.0,503.87,386.85
2018,7,29,15,45,542.5,199.5,3.8,24.0,546.5,485.89,374.22
2018,7,29,16,0,628.0,155.0,3.8,23.3,536.0,462.22,355.82
2018,7,29,16,15,635.5,138.5,3.8,22.75,497.0,414.25,317.3
2018,7,29,16,30,643.0,122.0,3.8,22.2,458.0,364.21,275.76
2018,7,29,16,45,634.0,113.0,3.75,21.7,415.5,313.43,232.4
2018,7,29,17,0,625.0,104.0,3.7,21.2,373.0,262.74,188.24
2018,7,29,17,15,591.0,95.5,3.65,20.65,323.5,207.54,141.43
2018,7,29,17,30,557.0,87.0,3.6,20.1,274.0,155.87,99.29
2018,7,29,17,45,477.5,78.0,3.55,19.5,219.0,103.72,62.9
2018,7,29,18,0,398.0,69.0,3.5,18.9,164.0,59.35,39.39
2018,7,29,18,15,346.5,57.0,3.45,18.45,125.5,43.3,32.14
2018,7,29,18,30,295.0,45.0,3.4,18.0,87.0,34.57,24.06
2018,7,29,18,45,196.5,31.5,3.3,17.55,55.0,24.36,13.78
2018,7,29,19,0,98.0,18.0,3.2,17.1,23.0,14.0,0.0
2018,7,29,19,15,49.0,9.0,3.15,16.9,11.5,7.68,0.0
2018,7,29,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,5,15,26.5,9.5,2.9,14.4,11.0,8.11,0.0
2018,7,30,5,30,53.0,19.0,3.0,14.9,22.0,15.05,0.0
2018,7,30,5,45,153.0,36.5,3.1,15.4,57.0,27.96,17.51
2018,7,30,6,0,253.0,54.0,3.2,15.9,92.0,40.99,30.0
2018,7,30,6,15,335.5,67.0,3.2,16.65,138.0,50.41,38.71
2018,7,30,6,30,418.0,80.0,3.2,17.4,184.0,74.4,48.67
2018,7,30,6,45,467.5,91.0,3.2,18.15,232.5,117.94,74.35
2018,7,30,7,0,517.0,102.0,3.2,18.9,281.0,167.34,111.09
2018,7,30,7,15,553.0,111.5,3.15,19.55,330.5,221.31,155.47
2018,7,30,7,30,589.0,121.0,3.1,20.2,380.0,276.14,201.69
2018,7,30,7,45,615.5,129.0,3.05,20.85,428.5,329.95,247.26
2018,7,30,8,0,642.0,137.0,3.0,21.5,477.0,385.83,293.53
2018,7,30,8,15,608.5,158.5,2.95,22.1,505.5,428.12,328.6
2018,7,30,8,30,575.0,180.0,2.9,22.7,534.0,461.42,355.3
2018,7,30,8,45,600.5,186.5,2.9,23.35,580.0,517.93,398.06
2018,7,30,9,0,626.0,193.0,2.9,24.0,626.0,571.3,437.24
2018,7,30,9,15,693.0,177.5,2.9,24.65,683.5,632.46,481.62
2018,7,30,9,30,760.0,162.0,2.9,25.3,741.0,696.5,526.93
2018,7,30,9,45,773.5,164.0,2.9,25.95,776.5,737.42,554.36
2018,7,30,10,0,787.0,166.0,2.9,26.6,812.0,779.14,581.74
2018,7,30,10,15,797.5,167.0,2.9,27.35,841.0,815.59,604.42
2018,7,30,10,30,808.0,168.0,2.9,28.1,870.0,849.67,624.47
2018,7,30,10,45,817.5,167.0,2.95,28.8,892.5,878.44,641.23
2018,7,30,11,0,827.0,166.0,3.0,29.5,915.0,904.37,656.02
2018,7,30,11,15,833.0,166.0,3.0,30.1,931.0,925.08,667.27
2018,7,30,11,30,839.0,166.0,3.0,30.7,947.0,942.52,676.4
2018,7,30,11,45,842.5,165.5,3.05,31.3,954.5,953.81,681.98
2018,7,30,12,0,846.0,165.0,3.1,31.9,962.0,961.58,685.42
2018,7,30,12,15,843.0,166.5,3.15,32.2,960.5,961.66,684.89
2018,7,30,12,30,840.0,168.0,3.2,32.5,959.0,958.15,682.23
2018,7,30,12,45,834.5,169.5,3.25,32.8,949.5,948.8,675.96
2018,7,30,13,0,829.0,171.0,3.3,33.1,940.0,936.01,667.61
2018,7,30,13,15,825.5,169.5,3.35,33.1,924.5,918.85,657.33
2018,7,30,13,30,822.0,168.0,3.4,33.1,909.0,898.39,644.96
2018,7,30,13,45,816.5,166.0,3.45,33.05,886.5,872.55,629.22
2018,7,30,14,0,811.0,164.0,3.5,33.0,864.0,843.73,611.46
2018,7,30,14,15,801.5,162.0,3.5,32.75,834.5,808.9,589.84
2018,7,30,14,30,792.0,160.0,3.5,32.5,805.0,771.67,565.67
2018,7,30,14,45,780.0,157.5,3.55,32.2,769.5,729.98,538.05
2018,7,30,15,0,768.0,155.0,3.6,31.9,734.0,686.52,508.57
2018,7,30,15,15,753.5,151.5,3.6,31.9,693.5,640.51,475.78
2018,7,30,15,30,739.0,148.0,3.6,31.9,653.0,591.43,440.11
2018,7,30,15,45,718.0,144.5,3.55,30.85,608.0,538.06,402.04
2018,7,30,16,0,697.0,141.0,3.5,29.8,563.0,484.87,362.78
2018,7,30,16,15,668.0,137.0,3.45,29.05,514.0,428.18,319.23
2018,7,30,16,30,639.0,133.0,3.4,28.3,465.0,373.19,275.69
2018,7,30,16,45,604.0,126.5,3.35,27.55,414.5,316.08,229.59
2018,7,30,17,0,569.0,120.0,3.3,26.8,364.0,262.07,185.23
2018,7,30,17,15,525.5,111.5,3.25,25.7,314.0,204.87,139.01
2018,7,30,17,30,482.0,103.0,3.2,24.6,264.0,155.65,100.51
2018,7,30,17,45,425.0,91.5,3.15,23.55,215.5,107.85,67.13
2018,7,30,18,0,368.0,80.0,3.1,22.5,167.0,66.9,45.23
2018,7,30,18,15,292.5,65.0,3.05,21.6,123.5,48.85,36.44
2018,7,30,18,30,217.0,50.0,3.0,20.7,80.0,37.99,26.61
2018,7,30,18,45,127.5,32.0,3.0,19.85,48.0,25.0,13.87
2018,7,30,19,0,38.0,14.0,3.0,19.0,16.0,11.22,0.0
2018,7,30,19,15,19.0,7.0,3.0,18.55,8.0,5.97,0.0
2018,7,30,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.5,2.6,14.1,10.5,7.26,0.0
2018,7,31,5,30,72.0,17.0,2.7,14.6,21.0,13.58,0.0
2018,7,31,5,45,137.0,35.0,2.8,15.1,52.0,27.28,16.83
2018,7,31,6,0,202.0,53.0,2.9,15.6,83.0,40.06,29.19
2018,7,31,6,15,262.0,71.0,2.85,16.4,125.5,52.91,40.93
2018,7,31,6,30,322.0,89.0,2.8,17.2,168.0,77.96,53.49
2018,7,31,6,45,372.0,102.5,2.8,17.95,214.5,117.83,78.13
2018,7,31,7,0,422.0,116.0,2.8,18.7,261.0,163.76,112.34
2018,7,31,7,15,463.0,127.5,2.8,19.45,310.5,211.95,151.37
2018,7,31,7,30,504.0,139.0,2.8,20.2,360.0,264.61,195.03
2018,7,31,7,45,538.0,147.5,2.8,21.0,409.0,316.58,238.23
2018,7,31,8,0,572.0,156.0,2.8,21.8,458.0,371.57,283.05
2018,7,31,8,15,598.0,162.5,2.75,22.65,505.0,427.97,327.71
2018,7,31,8,30,624.0,169.0,2.7,23.5,552.0,482.0,369.23
2018,7,31,8,45,646.5,175.0,2.65,24.35,597.5,534.82,408.49
