Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,0,669.0,181.0,2.6,25.2,643.0,588.13,446.79
2018,7,31,9,15,686.5,184.0,2.6,26.05,682.5,635.64,479.94
2018,7,31,9,30,704.0,187.0,2.6,26.9,722.0,682.5,511.67
2018,7,31,9,45,717.5,190.0,2.6,27.7,757.0,725.48,539.91
2018,7,31,10,0,731.0,193.0,2.6,28.5,792.0,766.96,566.4
2018,7,31,10,15,743.5,194.0,2.65,29.15,821.5,803.97,589.97
2018,7,31,10,30,756.0,195.0,2.7,29.8,851.0,838.89,611.73
2018,7,31,10,45,766.5,195.0,2.75,30.45,874.5,861.99,625.0
2018,7,31,11,0,777.0,195.0,2.8,31.1,898.0,888.82,640.49
2018,7,31,11,15,783.5,195.0,2.9,31.55,913.5,909.24,652.6
2018,7,31,11,30,790.0,195.0,3.0,32.0,929.0,926.56,662.77
2018,7,31,11,45,795.5,193.5,3.05,32.45,937.5,938.4,669.12
2018,7,31,12,0,801.0,192.0,3.1,32.9,946.0,946.91,673.45
2018,7,31,12,15,802.0,191.5,3.2,33.0,946.0,948.75,674.93
2018,7,31,12,30,803.0,191.0,3.3,33.1,946.0,947.14,674.36
2018,7,31,12,45,802.0,189.5,3.35,33.25,938.0,939.34,669.44
2018,7,31,13,0,801.0,188.0,3.4,33.4,930.0,928.12,662.47
2018,7,31,13,15,797.5,185.5,3.45,33.3,914.0,910.4,652.04
2018,7,31,13,30,794.0,183.0,3.5,33.2,898.0,889.47,639.57
2018,7,31,13,45,789.5,180.0,3.6,33.1,876.0,864.11,624.45
2018,7,31,14,0,785.0,177.0,3.7,33.0,854.0,835.82,607.29
2018,7,31,14,15,778.5,173.0,3.7,32.65,825.0,802.22,586.42
2018,7,31,14,30,772.0,169.0,3.7,32.3,796.0,766.1,562.96
2018,7,31,14,45,763.5,164.5,3.7,32.0,762.0,725.76,536.03
2018,7,31,15,0,755.0,160.0,3.7,31.7,728.0,685.78,508.7
2018,7,31,15,15,740.5,156.0,3.7,31.7,687.5,637.68,474.45
2018,7,31,15,30,726.0,152.0,3.7,31.7,647.0,588.61,438.74
2018,7,31,15,45,711.0,145.0,3.7,30.5,602.5,535.81,401.44
2018,7,31,16,0,696.0,138.0,3.7,29.3,558.0,482.68,362.45
2018,7,31,16,15,678.0,130.5,3.7,28.4,511.5,427.73,320.19
2018,7,31,16,30,660.0,123.0,3.7,27.5,465.0,373.33,276.87
2018,7,31,16,45,634.0,115.5,3.7,26.6,416.0,317.12,231.0
2018,7,31,17,0,608.0,108.0,3.7,25.7,367.0,262.94,185.83
2018,7,31,17,15,571.0,99.5,3.65,24.65,317.5,207.91,140.42
2018,7,31,17,30,534.0,91.0,3.6,23.6,268.0,156.82,99.69
2018,7,31,17,45,484.5,80.5,3.55,22.5,220.0,107.2,64.61
2018,7,31,18,0,435.0,70.0,3.5,21.4,172.0,61.4,39.94
2018,7,31,18,15,364.5,58.0,3.45,20.6,129.0,44.17,32.54
2018,7,31,18,30,294.0,46.0,3.4,19.8,86.0,35.35,24.42
2018,7,31,18,45,198.0,31.5,3.35,19.05,53.5,24.38,13.14
2018,7,31,19,0,102.0,17.0,3.3,18.3,21.0,14.51,0.0
2018,7,31,19,15,51.0,8.5,3.25,17.95,10.5,7.26,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,5,15,77.5,10.0,2.95,14.45,14.0,8.54,0.0
2018,8,1,5,30,155.0,20.0,3.0,15.0,28.0,15.62,0.0
2018,8,1,5,45,262.5,32.0,3.05,15.55,63.0,26.33,15.84
2018,8,1,6,0,370.0,44.0,3.1,16.1,98.0,35.74,25.35
2018,8,1,6,15,444.0,53.0,3.05,16.85,143.0,42.23,31.48
2018,8,1,6,30,518.0,62.0,3.0,17.6,188.0,67.07,39.96
2018,8,1,6,45,570.5,68.0,2.95,18.4,237.5,113.06,65.85
2018,8,1,7,0,623.0,74.0,2.9,19.2,287.0,165.23,104.66
2018,8,1,7,15,661.5,79.0,2.85,19.95,338.0,219.29,149.63
2018,8,1,7,30,700.0,84.0,2.8,20.7,389.0,277.22,199.11
2018,8,1,7,45,728.5,87.0,2.75,21.4,439.0,335.42,248.9
2018,8,1,8,0,757.0,90.0,2.7,22.1,489.0,393.33,297.35
2018,8,1,8,15,778.5,93.5,2.65,23.0,537.5,450.21,343.33
2018,8,1,8,30,800.0,97.0,2.6,23.9,586.0,507.69,388.03
2018,8,1,8,45,816.5,99.5,2.6,24.75,631.0,561.7,428.73
2018,8,1,9,0,833.0,102.0,2.6,25.6,676.0,612.4,465.64
2018,8,1,9,15,845.0,104.0,2.65,26.4,716.0,660.81,499.92
2018,8,1,9,30,857.0,106.0,2.7,27.2,756.0,707.67,532.06
2018,8,1,9,45,867.0,108.0,2.75,28.05,791.5,751.25,560.53
2018,8,1,10,0,877.0,110.0,2.8,28.9,827.0,792.64,585.81
2018,8,1,10,15,885.0,111.0,2.9,29.4,856.0,829.04,608.53
2018,8,1,10,30,893.0,112.0,3.0,29.9,885.0,862.69,629.25
2018,8,1,10,45,900.0,112.0,3.1,30.4,908.0,891.58,646.72
2018,8,1,11,0,907.0,112.0,3.2,30.9,931.0,917.31,662.09
2018,8,1,11,15,910.5,112.5,3.35,31.1,946.0,937.05,674.69
2018,8,1,11,30,914.0,113.0,3.5,31.3,961.0,953.25,685.08
2018,8,1,11,45,917.0,113.5,3.6,31.45,969.5,965.38,692.76
2018,8,1,12,0,920.0,114.0,3.7,31.6,978.0,973.84,698.18
2018,8,1,12,15,918.5,114.5,3.8,31.55,977.0,974.38,699.18
2018,8,1,12,30,917.0,115.0,3.9,31.5,976.0,971.18,697.91
2018,8,1,12,45,914.0,116.0,4.0,31.45,968.0,963.35,693.75
2018,8,1,13,0,911.0,117.0,4.1,31.4,960.0,951.87,687.29
2018,8,1,13,15,909.0,116.0,4.1,31.25,945.0,935.81,677.66
2018,8,1,13,30,907.0,115.0,4.1,31.1,930.0,916.18,665.74
2018,8,1,13,45,902.5,113.5,4.15,30.9,907.5,890.45,650.17
2018,8,1,14,0,898.0,112.0,4.2,30.7,885.0,861.44,632.37
2018,8,1,14,15,892.0,110.5,4.15,30.35,856.0,828.1,611.48
2018,8,1,14,30,886.0,109.0,4.1,30.0,827.0,791.89,588.49
2018,8,1,14,45,878.0,106.5,4.1,29.65,791.5,750.57,561.94
2018,8,1,15,0,870.0,104.0,4.1,29.3,756.0,706.91,531.86
2018,8,1,15,15,857.5,102.0,4.1,29.3,715.0,658.69,496.88
2018,8,1,15,30,845.0,100.0,4.1,29.3,674.0,608.98,459.96
2018,8,1,15,45,831.5,96.5,4.1,28.15,629.5,557.83,422.91
2018,8,1,16,0,818.0,93.0,4.1,27.0,585.0,503.33,381.91
2018,8,1,16,15,799.5,89.5,4.05,26.25,536.5,446.09,336.6
2018,8,1,16,30,781.0,86.0,4.0,25.5,488.0,389.13,289.94
2018,8,1,16,45,754.0,82.5,4.0,24.75,437.5,329.96,240.35
2018,8,1,17,0,727.0,79.0,4.0,24.0,387.0,272.66,191.29
2018,8,1,17,15,688.5,74.0,3.95,23.05,335.0,211.14,139.45
2018,8,1,17,30,650.0,69.0,3.9,22.1,283.0,155.84,94.51
2018,8,1,17,45,595.5,63.5,3.8,21.1,233.0,102.89,57.16
2018,8,1,18,0,541.0,58.0,3.7,20.1,183.0,56.38,34.51
2018,8,1,18,15,458.0,49.5,3.65,19.4,137.0,39.74,28.85
2018,8,1,18,30,375.0,41.0,3.6,18.7,91.0,33.54,22.95
2018,8,1,18,45,251.5,29.0,3.55,17.95,56.5,23.99,12.54
2018,8,1,19,0,128.0,17.0,3.5,17.2,22.0,14.51,0.0
2018,8,1,19,15,64.0,8.5,3.5,16.85,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,5,15,68.0,9.5,3.15,13.4,13.0,8.11,0.0
2018,8,2,5,30,136.0,19.0,3.3,13.9,26.0,14.83,0.0
2018,8,2,5,45,231.5,33.0,3.4,14.35,60.0,25.58,15.13
2018,8,2,6,0,327.0,47.0,3.5,14.8,94.0,36.18,25.84
2018,8,2,6,15,412.5,57.0,3.5,15.45,140.5,45.53,34.55
2018,8,2,6,30,498.0,67.0,3.5,16.1,187.0,71.12,43.8
2018,8,2,6,45,554.5,73.5,3.5,16.75,237.0,116.82,70.03
2018,8,2,7,0,611.0,80.0,3.5,17.4,287.0,169.27,109.36
2018,8,2,7,15,651.0,85.0,3.5,18.15,338.5,223.15,154.5
2018,8,2,7,30,691.0,90.0,3.5,18.9,390.0,281.09,204.36
2018,8,2,7,45,723.5,93.5,3.5,19.65,442.0,338.84,254.15
2018,8,2,8,0,756.0,97.0,3.5,20.4,494.0,400.66,306.1
2018,8,2,8,15,779.5,99.5,3.55,21.2,543.0,457.65,352.98
2018,8,2,8,30,803.0,102.0,3.6,22.0,592.0,515.42,398.92
2018,8,2,8,45,821.5,104.0,3.65,22.75,637.5,570.37,441.32
2018,8,2,9,0,840.0,106.0,3.7,23.5,683.0,624.94,482.04
2018,8,2,9,15,851.5,109.0,3.75,24.1,724.0,671.35,515.96
2018,8,2,9,30,863.0,112.0,3.8,24.7,765.0,719.15,549.87
2018,8,2,9,45,870.0,115.5,3.85,25.35,799.5,762.23,579.13
2018,8,2,10,0,877.0,119.0,3.9,26.0,834.0,802.85,604.98
2018,8,2,10,15,886.0,119.0,3.9,26.45,863.5,839.2,627.83
2018,8,2,10,30,895.0,119.0,3.9,26.9,893.0,872.83,648.6
2018,8,2,10,45,903.5,119.0,3.9,27.35,917.0,903.12,666.96
2018,8,2,11,0,912.0,119.0,3.9,27.8,941.0,930.29,683.12
2018,8,2,11,15,917.0,118.5,3.9,28.05,956.5,950.55,695.2
2018,8,2,11,30,922.0,118.0,3.9,28.3,972.0,967.29,705.02
2018,8,2,11,45,925.0,117.0,3.9,28.6,979.5,978.1,710.87
2018,8,2,12,0,928.0,116.0,3.9,28.9,987.0,985.19,714.42
2018,8,2,12,15,929.5,115.5,3.95,29.0,987.5,987.59,715.9
2018,8,2,12,30,931.0,115.0,4.0,29.1,988.0,986.19,715.06
2018,8,2,12,45,932.0,113.5,4.05,29.15,981.0,979.59,711.08
2018,8,2,13,0,933.0,112.0,4.1,29.2,974.0,969.17,704.74
2018,8,2,13,15,931.0,110.5,4.15,29.1,958.5,952.25,694.62
2018,8,2,13,30,929.0,109.0,4.2,29.0,943.0,931.67,682.15
2018,8,2,13,45,927.5,107.0,4.25,28.9,921.5,907.46,667.27
2018,8,2,14,0,926.0,105.0,4.3,28.8,900.0,879.74,649.99
2018,8,2,14,15,921.5,102.5,4.3,28.45,871.0,845.72,628.77
2018,8,2,14,30,917.0,100.0,4.3,28.1,842.0,808.63,605.28
2018,8,2,14,45,910.5,97.5,4.3,27.75,806.5,767.18,578.5
2018,8,2,15,0,904.0,95.0,4.3,27.4,771.0,723.17,548.43
2018,8,2,15,15,892.5,93.0,4.3,27.4,729.5,674.05,512.55
2018,8,2,15,30,881.0,91.0,4.3,27.4,688.0,623.27,474.56
2018,8,2,15,45,870.0,87.5,4.3,26.3,643.0,569.94,435.54
2018,8,2,16,0,859.0,84.0,4.3,25.2,598.0,515.43,394.03
2018,8,2,16,15,843.5,80.0,4.25,24.55,549.5,457.53,347.57
2018,8,2,16,30,828.0,76.0,4.2,23.9,501.0,398.82,298.85
2018,8,2,16,45,804.0,72.5,4.2,23.2,449.5,337.96,247.19
2018,8,2,17,0,780.0,69.0,4.2,22.5,398.0,278.55,195.62
2018,8,2,17,15,743.5,65.0,4.15,21.65,345.0,217.81,143.55
2018,8,2,17,30,707.0,61.0,4.1,20.8,292.0,160.65,96.48
2018,8,2,17,45,654.0,56.0,4.0,20.0,240.0,105.07,56.93
2018,8,2,18,0,601.0,51.0,3.9,19.2,188.0,52.37,30.37
2018,8,2,18,15,515.0,44.5,3.8,18.5,141.0,35.93,25.63
2018,8,2,18,30,429.0,38.0,3.7,17.8,94.0,31.2,20.99
2018,8,2,18,45,291.0,27.5,3.55,17.1,58.0,22.82,11.26
2018,8,2,19,0,153.0,17.0,3.4,16.4,22.0,14.51,0.0
2018,8,2,19,15,76.5,8.5,3.35,16.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.55,12.8,8.0,5.97,0.0
2018,8,3,5,30,54.0,14.0,2.7,13.4,16.0,11.25,0.0
2018,8,3,5,45,112.0,33.0,2.9,13.95,46.0,25.69,15.04
2018,8,3,6,0,170.0,52.0,3.1,14.5,76.0,39.81,28.98
2018,8,3,6,15,220.0,72.5,3.0,15.15,117.0,54.59,42.54
2018,8,3,6,30,270.0,93.0,2.9,15.8,158.0,80.58,56.65
2018,8,3,6,45,307.5,113.0,2.85,16.45,203.5,120.41,83.26
2018,8,3,7,0,345.0,133.0,2.8,17.1,249.0,165.06,117.55
2018,8,3,7,15,377.5,150.5,2.7,17.8,297.0,211.21,155.19
2018,8,3,7,30,410.0,168.0,2.6,18.5,345.0,264.07,198.82
2018,8,3,7,45,434.0,184.0,2.55,19.2,392.0,314.03,240.07
2018,8,3,8,0,458.0,200.0,2.5,19.9,439.0,366.19,282.19
2018,8,3,8,15,478.0,213.0,2.4,20.7,484.0,415.93,321.21
2018,8,3,8,30,498.0,226.0,2.3,21.5,529.0,466.86,359.86
2018,8,3,8,45,513.5,237.0,2.25,22.35,570.0,514.46,394.87
2018,8,3,9,0,529.0,248.0,2.2,23.2,611.0,562.25,428.87
2018,8,3,9,15,574.0,244.0,2.2,24.15,659.0,616.07,466.6
2018,8,3,9,30,619.0,240.0,2.2,25.1,707.0,675.01,506.78
2018,8,3,9,45,670.0,225.5,2.2,26.05,752.5,727.8,541.92
2018,8,3,10,0,721.0,211.0,2.2,27.0,798.0,781.3,576.69
2018,8,3,10,15,729.5,213.5,2.3,27.75,825.5,816.49,598.82
2018,8,3,10,30,738.0,216.0,2.4,28.5,853.0,849.36,619.18
2018,8,3,10,45,745.5,217.0,2.45,29.3,874.0,877.45,635.63
2018,8,3,11,0,753.0,218.0,2.5,30.1,895.0,902.79,649.94
2018,8,3,11,15,757.5,219.0,2.55,30.7,909.5,922.5,660.79
2018,8,3,11,30,762.0,220.0,2.6,31.3,924.0,939.06,669.67
2018,8,3,11,45,764.5,220.5,2.6,31.9,931.5,950.02,674.62
2018,8,3,12,0,767.0,221.0,2.6,32.5,939.0,957.6,677.53
2018,8,3,12,15,762.0,224.0,2.7,32.95,937.0,957.14,676.72
2018,8,3,12,30,757.0,227.0,2.8,33.4,935.0,953.22,673.88
2018,8,3,12,45,748.0,230.5,2.85,33.9,925.0,942.67,666.41
2018,8,3,13,0,739.0,234.0,2.9,34.4,915.0,928.89,657.04
2018,8,3,13,15,718.0,240.5,3.0,34.6,893.0,903.98,641.19
2018,8,3,13,30,697.0,247.0,3.1,34.8,871.0,876.49,623.6
2018,8,3,13,45,701.5,237.5,3.15,35.0,852.0,854.07,609.52
2018,8,3,14,0,706.0,228.0,3.2,35.2,833.0,828.52,593.22
2018,8,3,14,15,694.5,225.5,3.25,35.05,803.5,793.48,570.98
2018,8,3,14,30,683.0,223.0,3.3,34.9,774.0,756.46,547.1
2018,8,3,14,45,668.5,218.5,3.3,34.75,738.0,713.71,518.72
2018,8,3,15,0,654.0,214.0,3.3,34.6,702.0,669.72,488.97
2018,8,3,15,15,637.5,208.0,3.3,34.6,661.5,622.14,455.83
2018,8,3,15,30,621.0,202.0,3.3,34.6,621.0,574.04,421.63
2018,8,3,15,45,599.0,194.5,3.35,33.75,576.0,521.39,384.86
2018,8,3,16,0,577.0,187.0,3.4,32.9,531.0,465.51,344.59
2018,8,3,16,15,552.0,177.0,3.4,32.15,483.5,411.07,303.85
2018,8,3,16,30,527.0,167.0,3.4,31.4,436.0,358.23,263.1
2018,8,3,16,45,497.0,154.5,3.4,30.65,387.0,303.51,220.01
2018,8,3,17,0,467.0,142.0,3.4,29.9,338.0,251.59,178.36
2018,8,3,17,15,429.0,128.5,3.3,28.7,289.5,200.2,137.61
2018,8,3,17,30,391.0,115.0,3.2,27.5,241.0,153.07,101.2
2018,8,3,17,45,344.0,98.0,3.1,26.35,194.5,106.97,68.52
2018,8,3,18,0,297.0,81.0,3.0,25.2,148.0,66.77,45.11
2018,8,3,18,15,237.0,62.0,2.9,24.2,107.0,46.51,33.91
2018,8,3,18,30,177.0,43.0,2.8,23.2,66.0,32.72,21.66
2018,8,3,18,45,113.0,26.5,2.7,22.2,39.0,20.41,8.71
2018,8,3,19,0,49.0,10.0,2.6,21.2,12.0,8.54,0.0
2018,8,3,19,15,24.5,5.0,2.6,20.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,5,15,15.5,4.5,1.45,15.05,5.0,3.84,0.0
2018,8,4,5,30,31.0,9.0,1.7,15.5,10.0,7.37,0.0
2018,8,4,5,45,68.0,24.0,1.95,15.95,32.0,19.05,9.4
2018,8,4,6,0,105.0,39.0,2.2,16.4,54.0,30.41,20.62
2018,8,4,6,15,143.0,62.5,2.2,16.95,91.5,47.41,35.94
2018,8,4,6,30,181.0,86.0,2.2,17.5,129.0,72.53,51.4
2018,8,4,6,45,215.5,109.5,2.25,18.05,173.0,108.85,76.88
2018,8,4,7,0,250.0,133.0,2.3,18.6,217.0,149.94,108.56
2018,8,4,7,15,281.5,154.5,2.3,19.5,264.0,193.28,143.28
2018,8,4,7,30,313.0,176.0,2.3,20.4,311.0,240.45,181.42
2018,8,4,7,45,341.5,194.0,2.3,21.35,358.0,287.27,219.04
2018,8,4,8,0,370.0,212.0,2.3,22.3,405.0,337.0,258.24
2018,8,4,8,15,396.0,226.5,2.35,23.35,451.0,385.22,295.39
2018,8,4,8,30,422.0,241.0,2.4,24.4,497.0,441.78,337.69
2018,8,4,8,45,445.5,252.0,2.45,25.5,540.5,490.26,372.85
2018,8,4,9,0,469.0,263.0,2.5,26.6,584.0,539.88,407.88
2018,8,4,9,15,537.0,248.0,2.65,27.6,636.5,596.75,448.39
2018,8,4,9,30,605.0,233.0,2.8,28.6,689.0,660.77,492.99
2018,8,4,9,45,687.5,202.0,2.95,29.55,743.0,721.29,534.83
2018,8,4,10,0,770.0,171.0,3.1,30.5,797.0,779.43,574.39
2018,8,4,10,15,784.5,170.5,3.25,31.25,827.5,817.5,598.5
2018,8,4,10,30,799.0,170.0,3.4,32.0,858.0,853.44,620.36
2018,8,4,10,45,814.0,166.5,3.5,32.75,883.0,884.62,638.63
2018,8,4,11,0,829.0,163.0,3.6,33.5,908.0,913.16,655.05
2018,8,4,11,15,838.0,161.0,3.7,33.85,924.5,934.81,668.03
2018,8,4,11,30,847.0,159.0,3.8,34.2,941.0,953.23,678.99
2018,8,4,11,45,856.0,156.0,3.95,34.55,951.5,953.54,678.67
2018,8,4,12,0,865.0,153.0,4.1,34.9,962.0,964.13,685.17
2018,8,4,12,15,875.0,147.0,4.15,34.8,965.0,969.5,689.06
2018,8,4,12,30,885.0,141.0,4.2,34.7,968.0,971.23,690.76
2018,8,4,12,45,896.5,133.5,4.3,34.6,965.0,969.22,690.44
2018,8,4,13,0,908.0,126.0,4.4,34.5,962.0,963.25,687.69
2018,8,4,13,15,909.0,124.0,4.45,34.3,948.5,948.87,679.62
2018,8,4,13,30,910.0,122.0,4.5,34.1,935.0,930.81,669.24
2018,8,4,13,45,910.5,118.0,4.55,33.85,914.0,906.78,655.09
2018,8,4,14,0,911.0,114.0,4.6,33.6,893.0,879.18,638.54
2018,8,4,14,15,906.0,112.0,4.65,33.25,864.0,845.55,618.13
2018,8,4,14,30,901.0,110.0,4.7,32.9,835.0,808.93,595.53
2018,8,4,14,45,894.0,107.5,4.75,32.5,800.0,767.53,569.61
2018,8,4,15,0,887.0,105.0,4.8,32.1,765.0,723.66,540.23
2018,8,4,15,15,874.5,103.0,4.8,32.1,723.0,674.41,504.78
2018,8,4,15,30,862.0,101.0,4.8,32.1,681.0,623.62,467.37
2018,8,4,15,45,845.5,98.5,4.75,31.1,635.0,570.84,429.08
2018,8,4,16,0,829.0,96.0,4.7,30.1,589.0,514.76,386.98
2018,8,4,16,15,804.5,94.5,4.6,29.4,539.0,455.79,340.68
2018,8,4,16,30,780.0,93.0,4.5,28.7,489.0,397.7,293.59
2018,8,4,16,45,746.5,89.5,4.45,28.0,436.0,336.03,242.73
2018,8,4,17,0,713.0,86.0,4.4,27.3,383.0,274.7,191.27
2018,8,4,17,15,665.0,82.0,4.25,26.3,329.5,214.78,141.7
2018,8,4,17,30,617.0,78.0,4.1,25.3,276.0,159.92,98.05
2018,8,4,17,45,549.0,71.5,3.9,24.3,224.0,106.62,61.06
2018,8,4,18,0,481.0,65.0,3.7,23.3,172.0,61.63,38.76
2018,8,4,18,15,394.5,54.0,3.55,22.4,126.5,43.58,31.65
2018,8,4,18,30,308.0,43.0,3.4,21.5,81.0,33.23,22.18
2018,8,4,18,45,194.0,28.0,3.25,20.55,48.0,21.76,9.08
2018,8,4,19,0,80.0,13.0,3.1,19.6,15.0,11.1,0.0
2018,8,4,19,15,40.0,6.5,3.1,19.1,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,5,15,31.0,7.5,2.55,13.55,9.0,6.4,0.0
2018,8,5,5,30,62.0,15.0,2.7,14.1,18.0,12.8,0.0
2018,8,5,5,45,136.5,33.0,2.9,14.65,49.0,25.68,14.41
2018,8,5,6,0,211.0,51.0,3.1,15.2,80.0,38.74,27.86
2018,8,5,6,15,279.0,67.5,3.05,15.85,123.0,50.63,38.89
2018,8,5,6,30,347.0,84.0,3.0,16.5,166.0,77.68,51.94
2018,8,5,6,45,401.5,97.5,3.0,17.2,214.5,120.03,78.68
2018,8,5,7,0,456.0,111.0,3.0,17.9,263.0,169.02,115.73
2018,8,5,7,15,498.0,121.5,2.95,18.6,313.0,219.16,156.91
2018,8,5,7,30,540.0,132.0,2.9,19.3,363.0,273.85,202.75
2018,8,5,7,45,574.0,140.5,2.85,19.95,413.5,328.34,248.51
2018,8,5,8,0,608.0,149.0,2.8,20.6,464.0,389.83,298.78
2018,8,5,8,15,632.0,156.5,2.8,21.4,512.0,444.73,342.67
2018,8,5,8,30,656.0,164.0,2.8,22.2,560.0,500.87,386.11
2018,8,5,8,45,674.0,170.5,2.8,23.0,604.5,553.64,425.65
2018,8,5,9,0,692.0,177.0,2.8,23.8,649.0,606.39,463.87
2018,8,5,9,15,712.5,179.5,2.85,24.5,691.0,656.81,499.72
2018,8,5,9,30,733.0,182.0,2.9,25.2,733.0,706.76,534.28
2018,8,5,9,45,751.5,182.5,2.9,25.9,770.0,752.55,564.86
2018,8,5,10,0,770.0,183.0,2.9,26.6,807.0,797.02,593.81
2018,8,5,10,15,776.5,186.5,3.0,27.2,835.0,833.02,617.03
2018,8,5,10,30,783.0,190.0,3.1,27.8,863.0,860.17,633.66
2018,8,5,10,45,786.5,194.0,3.15,28.35,884.5,888.02,650.24
2018,8,5,11,0,790.0,198.0,3.2,28.9,906.0,912.83,664.72
2018,8,5,11,15,791.0,201.0,3.3,29.3,920.0,931.31,675.76
2018,8,5,11,30,792.0,204.0,3.4,29.7,934.0,946.47,684.71
2018,8,5,11,45,790.5,207.0,3.45,30.1,940.0,955.92,689.7
2018,8,5,12,0,789.0,210.0,3.5,30.5,946.0,961.91,692.57
2018,8,5,12,15,808.0,198.0,3.55,30.95,951.5,970.23,696.94
2018,8,5,12,30,827.0,186.0,3.6,31.4,957.0,974.81,698.95
2018,8,5,12,45,851.5,169.0,3.6,31.85,957.0,975.81,698.48
2018,8,5,13,0,876.0,152.0,3.6,32.3,957.0,959.4,686.92
2018,8,5,13,15,873.5,151.0,3.6,32.4,942.0,943.25,676.73
2018,8,5,13,30,871.0,150.0,3.6,32.5,927.0,923.66,664.36
2018,8,5,13,45,866.0,148.0,3.6,32.65,904.0,908.45,654.8
2018,8,5,14,0,861.0,146.0,3.6,32.8,881.0,878.4,635.51
2018,8,5,14,15,853.5,144.0,3.6,32.65,851.0,843.28,613.66
2018,8,5,14,30,846.0,142.0,3.6,32.5,821.0,805.46,589.85
2018,8,5,14,45,835.5,139.0,3.65,32.4,784.5,761.97,561.15
2018,8,5,15,0,825.0,136.0,3.7,32.3,748.0,716.44,530.06
2018,8,5,15,15,811.0,132.5,3.7,32.3,706.0,666.36,494.66
2018,8,5,15,30,797.0,129.0,3.7,32.3,664.0,615.06,457.54
2018,8,5,15,45,779.0,125.5,3.75,31.65,618.0,560.6,418.37
2018,8,5,16,0,761.0,122.0,3.8,31.0,572.0,505.45,377.32
2018,8,5,16,15,736.5,117.0,3.75,30.4,522.0,446.06,331.51
2018,8,5,16,30,712.0,112.0,3.7,29.8,472.0,387.77,285.11
2018,8,5,16,45,679.5,106.5,3.7,29.2,420.5,327.81,236.35
2018,8,5,17,0,647.0,101.0,3.7,28.6,369.0,270.54,188.84
2018,8,5,17,15,600.0,94.5,3.5,27.6,316.5,212.33,141.38
2018,8,5,17,30,553.0,88.0,3.3,26.6,264.0,159.26,99.64
2018,8,5,17,45,488.5,79.0,3.15,25.55,213.5,108.01,64.07
2018,8,5,18,0,424.0,70.0,3.0,24.5,163.0,62.1,39.6
2018,8,5,18,15,337.0,56.5,2.85,23.45,118.0,43.05,31.02
2018,8,5,18,30,250.0,43.0,2.7,22.4,73.0,33.04,21.85
2018,8,5,18,45,152.0,27.0,2.55,21.3,42.5,20.91,7.66
2018,8,5,19,0,54.0,11.0,2.4,20.2,12.0,9.39,0.0
2018,8,5,19,15,27.0,5.5,2.45,19.65,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.35,13.3,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.5,13.7,7.0,5.12,0.0
2018,8,6,5,45,45.5,19.0,1.7,14.05,24.5,15.23,6.08
2018,8,6,6,0,72.0,32.0,1.9,14.4,42.0,25.18,16.21
2018,8,6,6,15,101.5,55.0,1.9,14.85,75.0,43.36,32.66
2018,8,6,6,30,131.0,78.0,1.9,15.3,108.0,66.4,47.67
2018,8,6,6,45,159.0,104.0,1.85,15.75,150.0,99.66,72.18
2018,8,6,7,0,187.0,130.0,1.8,16.2,192.0,137.13,101.7
2018,8,6,7,15,212.5,156.0,1.75,16.95,237.5,179.89,136.34
2018,8,6,7,30,238.0,182.0,1.7,17.7,283.0,225.04,172.94
2018,8,6,7,45,260.5,205.5,1.65,18.45,329.0,270.2,209.21
2018,8,6,8,0,283.0,229.0,1.6,19.2,375.0,317.84,246.7
2018,8,6,8,15,302.5,249.5,1.6,20.2,419.5,363.79,281.84
2018,8,6,8,30,322.0,270.0,1.6,21.2,464.0,411.39,317.25
2018,8,6,8,45,339.0,288.0,1.55,22.2,506.0,456.8,349.86
2018,8,6,9,0,356.0,306.0,1.5,23.2,548.0,503.12,382.12
2018,8,6,9,15,376.0,318.5,1.6,24.3,588.0,547.16,412.44
2018,8,6,9,30,396.0,331.0,1.7,25.4,628.0,591.82,442.51
2018,8,6,9,45,416.0,339.0,1.75,26.5,664.0,632.7,469.06
2018,8,6,10,0,436.0,347.0,1.8,27.6,700.0,683.13,501.33
2018,8,6,10,15,445.0,356.0,2.0,28.4,727.0,716.37,522.84
2018,8,6,10,30,454.0,365.0,2.2,29.2,754.0,748.32,543.32
2018,8,6,10,45,460.5,371.5,2.35,30.05,775.0,774.38,559.22
2018,8,6,11,0,467.0,378.0,2.5,30.9,796.0,798.64,573.79
2018,8,6,11,15,473.0,381.5,2.65,31.55,810.5,817.79,585.41
2018,8,6,11,30,479.0,385.0,2.8,32.2,825.0,834.79,595.59
2018,8,6,11,45,483.0,385.5,2.95,32.9,832.5,844.92,601.18
2018,8,6,12,0,487.0,386.0,3.1,33.6,840.0,852.6,605.22
2018,8,6,12,15,533.5,357.5,3.2,34.0,854.5,871.19,618.11
2018,8,6,12,30,580.0,329.0,3.3,34.4,869.0,886.54,628.82
2018,8,6,12,45,640.5,290.5,3.4,34.85,882.0,903.51,640.84
2018,8,6,13,0,701.0,252.0,3.5,35.3,895.0,916.44,650.22
2018,8,6,13,15,705.5,245.0,3.55,35.4,882.5,902.34,641.47
2018,8,6,13,30,710.0,238.0,3.6,35.5,870.0,884.97,630.76
2018,8,6,13,45,714.5,228.5,3.7,35.65,850.5,862.06,616.57
2018,8,6,14,0,719.0,219.0,3.8,35.8,831.0,835.96,600.15
2018,8,6,14,15,716.5,211.5,3.85,35.65,803.5,802.97,579.34
2018,8,6,14,30,714.0,204.0,3.9,35.5,776.0,767.42,556.48
2018,8,6,14,45,710.5,195.0,3.9,35.3,742.5,727.32,530.08
2018,8,6,15,0,707.0,186.0,3.9,35.1,709.0,685.06,501.64
2018,8,6,15,15,691.0,181.0,3.9,35.1,668.0,636.34,467.52
2018,8,6,15,30,675.0,176.0,3.9,35.1,627.0,586.92,432.17
2018,8,6,15,45,659.5,168.5,3.9,34.4,583.5,535.12,395.45
2018,8,6,16,0,644.0,161.0,3.9,33.7,540.0,483.17,357.41
2018,8,6,16,15,620.0,153.0,3.8,33.0,492.5,427.1,315.01
2018,8,6,16,30,596.0,145.0,3.7,32.3,445.0,372.37,272.39
2018,8,6,16,45,560.0,137.0,3.6,31.65,394.5,311.51,224.28
2018,8,6,17,0,524.0,129.0,3.5,31.0,344.0,257.95,181.03
2018,8,6,17,15,471.0,119.0,3.3,29.75,292.5,202.7,137.52
2018,8,6,17,30,418.0,109.0,3.1,28.5,241.0,153.42,99.92
2018,8,6,17,45,352.0,94.0,2.9,27.25,191.0,105.35,66.56
2018,8,6,18,0,286.0,79.0,2.7,26.0,141.0,65.51,43.88
2018,8,6,18,15,218.0,59.0,2.6,24.9,99.0,44.33,31.85
2018,8,6,18,30,150.0,39.0,2.5,23.8,57.0,30.39,19.42
2018,8,6,18,45,88.5,22.5,2.4,22.7,32.0,17.82,4.74
2018,8,6,19,0,27.0,6.0,2.3,21.6,7.0,5.12,0.0
2018,8,6,19,15,13.5,3.0,2.35,21.15,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.45,20.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.5,19.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.0,14.05,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.2,14.4,9.0,6.83,0.0
2018,8,7,5,45,66.5,23.0,2.4,14.8,30.5,18.25,8.05
2018,8,7,6,0,105.0,38.0,2.6,15.2,52.0,29.64,19.94
2018,8,7,6,15,145.5,61.0,2.55,15.7,89.5,46.33,35.1
2018,8,7,6,30,186.0,84.0,2.5,16.2,127.0,72.26,50.98
2018,8,7,6,45,222.5,107.5,2.5,16.7,171.5,109.39,77.35
2018,8,7,7,0,259.0,131.0,2.5,17.2,216.0,151.55,110.2
2018,8,7,7,15,291.5,152.5,2.45,18.0,263.5,195.96,146.18
2018,8,7,7,30,324.0,174.0,2.4,18.8,311.0,244.31,185.67
2018,8,7,7,45,352.0,192.0,2.4,19.6,358.5,291.87,224.38
2018,8,7,8,0,380.0,210.0,2.4,20.4,406.0,342.27,264.61
2018,8,7,8,15,404.5,224.5,2.4,21.15,451.5,390.59,302.43
2018,8,7,8,30,429.0,239.0,2.4,21.9,497.0,447.33,345.52
2018,8,7,8,45,449.5,252.0,2.45,22.7,540.5,496.41,381.84
2018,8,7,9,0,470.0,265.0,2.5,23.5,584.0,546.37,417.87
2018,8,7,9,15,478.5,278.5,2.5,24.2,620.0,589.39,447.85
2018,8,7,9,30,487.0,292.0,2.5,24.9,656.0,631.68,476.57
2018,8,7,9,45,490.0,306.0,2.55,25.6,687.0,669.4,501.53
2018,8,7,10,0,493.0,320.0,2.6,26.3,718.0,705.61,524.95
2018,8,7,10,15,503.0,327.5,2.7,26.8,746.0,740.08,547.65
2018,8,7,10,30,513.0,335.0,2.8,27.3,774.0,773.12,569.1
2018,8,7,10,45,519.5,340.5,2.85,27.8,795.0,799.65,585.64
2018,8,7,11,0,526.0,346.0,2.9,28.3,816.0,824.18,600.73
2018,8,7,11,15,532.0,348.5,3.0,28.5,830.5,843.33,613.22
2018,8,7,11,30,538.0,351.0,3.1,28.7,845.0,860.13,624.17
2018,8,7,11,45,541.5,352.0,3.2,28.9,852.5,870.71,631.04
2018,8,7,12,0,545.0,353.0,3.3,29.1,860.0,878.64,636.23
2018,8,7,12,15,557.0,346.0,3.35,29.2,863.5,884.42,640.34
2018,8,7,12,30,569.0,339.0,3.4,29.3,867.0,887.37,642.66
2018,8,7,12,45,583.5,328.0,3.45,29.35,865.5,885.95,642.42
2018,8,7,13,0,598.0,317.0,3.5,29.4,864.0,881.45,640.22
2018,8,7,13,15,598.0,311.0,3.55,29.3,850.0,865.32,630.4
2018,8,7,13,30,598.0,305.0,3.6,29.2,836.0,846.47,618.79
2018,8,7,13,45,596.5,297.0,3.6,29.15,815.0,821.83,602.87
2018,8,7,14,0,595.0,289.0,3.6,29.1,794.0,794.76,585.2
2018,8,7,14,15,589.5,281.0,3.6,28.85,766.5,762.13,563.96
2018,8,7,14,30,584.0,273.0,3.6,28.6,739.0,727.58,541.1
2018,8,7,14,45,578.5,263.0,3.6,28.35,707.0,689.44,515.39
2018,8,7,15,0,573.0,253.0,3.6,28.1,675.0,649.74,488.08
2018,8,7,15,15,556.0,244.5,3.6,28.1,635.0,602.48,454.22
2018,8,7,15,30,539.0,236.0,3.6,28.1,595.0,555.05,419.59
2018,8,7,15,45,525.5,222.5,3.5,27.2,552.0,505.27,383.74
2018,8,7,16,0,512.0,209.0,3.4,26.3,509.0,455.56,346.87
2018,8,7,16,15,496.0,194.0,3.35,25.65,464.0,403.75,307.03
2018,8,7,16,30,480.0,179.0,3.3,25.0,419.0,352.77,266.67
2018,8,7,16,45,455.0,164.0,3.2,24.35,371.5,299.83,223.89
2018,8,7,17,0,430.0,149.0,3.1,23.7,324.0,249.22,182.25
2018,8,7,17,15,394.5,132.5,3.0,22.8,276.0,197.73,140.36
2018,8,7,17,30,359.0,116.0,2.9,21.9,228.0,150.35,102.67
2018,8,7,17,45,315.5,97.5,2.85,21.0,182.5,105.05,69.42
2018,8,7,18,0,272.0,79.0,2.8,20.1,137.0,65.3,44.96
2018,8,7,18,15,213.5,59.0,2.7,19.4,97.0,45.11,33.27
2018,8,7,18,30,155.0,39.0,2.6,18.7,57.0,30.36,19.78
2018,8,7,18,45,95.0,23.0,2.55,18.0,32.5,18.16,3.94
2018,8,7,19,0,35.0,7.0,2.5,17.3,8.0,5.97,0.0
2018,8,7,19,15,17.5,3.5,2.5,17.0,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,8,5,15,33.0,6.5,2.1,13.4,7.5,0.0,0.0
2018,8,8,5,30,66.0,13.0,2.3,14.0,15.0,11.1,0.0
2018,8,8,5,45,136.5,28.5,2.5,14.6,43.0,21.99,10.42
2018,8,8,6,0,207.0,44.0,2.7,15.2,71.0,33.57,23.25
2018,8,8,6,15,279.0,60.5,2.6,15.95,114.0,45.61,34.4
2018,8,8,6,30,351.0,77.0,2.5,16.7,157.0,74.4,48.39
2018,8,8,6,45,420.5,88.5,2.45,17.45,208.5,117.25,75.26
2018,8,8,7,0,490.0,100.0,2.4,18.2,260.0,168.58,113.79
2018,8,8,7,15,534.5,109.0,2.35,19.05,311.0,220.26,156.33
2018,8,8,7,30,579.0,118.0,2.3,19.9,362.0,280.31,206.43
2018,8,8,7,45,615.5,125.0,2.25,20.75,414.0,337.06,253.69
2018,8,8,8,0,652.0,132.0,2.2,21.6,466.0,397.04,302.36
2018,8,8,8,15,679.0,137.5,2.15,22.55,515.5,454.12,347.29
2018,8,8,8,30,706.0,143.0,2.1,23.5,565.0,512.62,391.63
2018,8,8,8,45,728.5,146.0,2.05,24.45,611.0,567.32,431.58
2018,8,8,9,0,751.0,149.0,2.0,25.4,657.0,622.24,470.16
2018,8,8,9,15,741.5,164.5,2.05,26.3,691.5,667.6,500.86
2018,8,8,9,30,732.0,180.0,2.1,27.2,726.0,709.84,528.42
2018,8,8,9,45,712.5,200.5,2.1,28.1,752.5,746.02,550.51
2018,8,8,10,0,693.0,221.0,2.1,29.0,779.0,778.11,569.19
2018,8,8,10,15,707.0,222.0,2.15,29.75,809.0,815.81,592.61
2018,8,8,10,30,721.0,223.0,2.2,30.5,839.0,851.57,614.27
2018,8,8,10,45,733.5,222.5,2.25,31.25,863.0,882.39,632.41
2018,8,8,11,0,746.0,222.0,2.3,32.0,887.0,910.69,648.6
2018,8,8,11,15,754.0,221.5,2.35,32.55,903.0,932.12,660.49
2018,8,8,11,30,762.0,221.0,2.4,33.1,919.0,950.48,670.48
2018,8,8,11,45,769.5,218.0,2.45,33.6,927.5,962.71,676.81
2018,8,8,12,0,777.0,215.0,2.5,34.1,936.0,971.56,681.15
2018,8,8,12,15,771.5,218.5,2.55,34.4,934.0,971.0,680.29
2018,8,8,12,30,766.0,222.0,2.6,34.7,932.0,966.93,677.42
2018,8,8,12,45,757.0,225.0,2.65,35.0,921.5,955.64,670.16
2018,8,8,13,0,748.0,228.0,2.7,35.3,911.0,941.06,660.97
2018,8,8,13,15,747.0,224.0,2.75,35.35,896.0,923.95,650.94
2018,8,8,13,30,746.0,220.0,2.8,35.4,881.0,903.62,638.9
2018,8,8,13,45,743.5,214.5,2.85,35.5,859.0,877.43,622.76
2018,8,8,14,0,741.0,209.0,2.9,35.6,837.0,848.32,604.54
2018,8,8,14,15,734.5,204.0,3.0,35.45,808.0,813.64,583.28
2018,8,8,14,30,728.0,199.0,3.1,35.3,779.0,776.57,560.02
2018,8,8,14,45,720.5,193.0,3.15,35.15,745.0,735.63,533.43
2018,8,8,15,0,713.0,187.0,3.2,35.0,711.0,692.78,504.95
2018,8,8,15,15,697.0,181.5,3.2,35.0,669.5,643.12,470.56
2018,8,8,15,30,681.0,176.0,3.2,35.0,628.0,592.76,434.92
2018,8,8,15,45,664.0,168.5,3.3,34.1,583.5,539.63,398.14
2018,8,8,16,0,647.0,161.0,3.4,33.2,539.0,486.5,359.95
2018,8,8,16,15,625.5,152.0,3.4,32.3,491.0,430.3,317.95
2018,8,8,16,30,604.0,143.0,3.4,31.4,443.0,375.18,275.31
2018,8,8,16,45,572.5,133.0,3.4,30.55,392.5,313.44,226.55
2018,8,8,17,0,541.0,123.0,3.4,29.7,342.0,258.57,182.08
2018,8,8,17,15,498.5,111.5,3.35,28.4,291.5,203.22,137.76
2018,8,8,17,30,456.0,100.0,3.3,27.1,241.0,152.62,98.3
2018,8,8,17,45,400.5,86.5,3.2,25.8,193.0,104.28,64.22
2018,8,8,18,0,345.0,73.0,3.1,24.5,145.0,62.79,41.04
2018,8,8,18,15,272.5,56.5,3.0,23.45,103.5,42.83,30.7
2018,8,8,18,30,200.0,40.0,2.9,22.4,62.0,30.68,19.56
2018,8,8,18,45,120.5,23.5,2.8,21.35,35.0,18.21,2.26
2018,8,8,19,0,41.0,7.0,2.7,20.3,8.0,5.97,0.0
2018,8,8,19,15,20.5,3.5,2.65,19.8,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,9,5,15,25.5,5.0,1.6,13.35,6.0,0.0,0.0
2018,8,9,5,30,51.0,10.0,1.8,13.9,12.0,8.54,0.0
2018,8,9,5,45,124.0,27.0,2.05,14.45,40.5,20.83,9.09
2018,8,9,6,0,197.0,44.0,2.3,15.0,69.0,33.55,23.2
2018,8,9,6,15,269.5,61.0,2.2,15.75,112.0,45.96,34.71
2018,8,9,6,30,342.0,78.0,2.1,16.5,155.0,75.38,49.25
2018,8,9,6,45,397.0,92.0,2.05,17.3,203.5,118.22,77.0
2018,8,9,7,0,452.0,106.0,2.0,18.1,252.0,167.83,114.82
2018,8,9,7,15,496.0,117.0,2.0,19.2,303.0,218.98,156.57
2018,8,9,7,30,540.0,128.0,2.0,20.3,354.0,274.97,202.88
2018,8,9,7,45,575.0,135.5,1.95,21.4,404.5,333.19,250.61
2018,8,9,8,0,610.0,143.0,1.9,22.5,455.0,390.91,296.7
2018,8,9,8,15,638.0,149.0,1.85,23.55,503.5,446.8,340.06
2018,8,9,8,30,666.0,155.0,1.8,24.6,552.0,504.33,383.0
2018,8,9,8,45,689.0,159.5,1.8,25.65,598.0,558.9,422.39
2018,8,9,9,0,712.0,164.0,1.8,26.7,644.0,613.88,460.63
2018,8,9,9,15,723.0,170.5,1.8,27.75,683.5,662.77,493.18
2018,8,9,9,30,734.0,177.0,1.8,28.8,723.0,710.39,523.76
2018,8,9,9,45,740.5,183.5,1.75,29.85,756.5,753.1,549.63
2018,8,9,10,0,747.0,190.0,1.7,30.9,790.0,793.72,573.25
2018,8,9,10,15,758.5,191.5,1.75,31.75,820.0,831.35,595.8
2018,8,9,10,30,770.0,193.0,1.8,32.6,850.0,866.73,616.17
2018,8,9,10,45,781.0,193.5,1.85,33.45,874.5,891.02,628.91
2018,8,9,11,0,792.0,194.0,1.9,34.3,899.0,919.36,644.19
2018,8,9,11,15,798.5,194.0,1.95,34.9,914.5,940.22,655.34
2018,8,9,11,30,805.0,194.0,2.0,35.5,930.0,957.88,664.57
2018,8,9,11,45,810.0,192.5,2.1,36.1,938.0,969.41,670.62
2018,8,9,12,0,815.0,191.0,2.2,36.7,946.0,977.48,674.66
2018,8,9,12,15,809.0,194.5,2.3,37.05,943.5,976.23,673.79
2018,8,9,12,30,803.0,198.0,2.4,37.4,941.0,971.42,670.89
2018,8,9,12,45,792.5,202.5,2.5,37.7,930.0,959.81,664.03
2018,8,9,13,0,782.0,207.0,2.6,38.0,919.0,954.12,660.92
2018,8,9,13,15,779.0,204.5,2.7,38.0,903.5,936.1,650.98
2018,8,9,13,30,776.0,202.0,2.8,38.0,888.0,914.81,639.05
2018,8,9,13,45,770.5,199.0,2.9,38.05,865.0,887.72,623.27
2018,8,9,14,0,765.0,196.0,3.0,38.1,842.0,857.74,605.51
2018,8,9,14,15,756.5,192.0,3.1,37.85,812.0,821.63,583.77
2018,8,9,14,30,748.0,188.0,3.2,37.6,782.0,783.19,560.04
2018,8,9,14,45,736.5,183.5,3.25,37.4,746.0,739.93,532.2
2018,8,9,15,0,725.0,179.0,3.3,37.2,710.0,695.01,502.61
2018,8,9,15,15,708.5,174.5,3.3,37.2,668.5,645.4,468.5
2018,8,9,15,30,692.0,170.0,3.3,37.2,627.0,595.08,433.13
2018,8,9,15,45,672.5,164.0,3.35,36.25,582.0,541.31,396.13
2018,8,9,16,0,653.0,158.0,3.4,35.3,537.0,487.75,357.91
2018,8,9,16,15,627.5,150.0,3.35,34.55,488.5,430.22,315.05
2018,8,9,16,30,602.0,142.0,3.3,33.8,440.0,374.2,271.97
2018,8,9,16,45,568.0,133.0,3.25,33.0,389.5,312.5,223.69
2018,8,9,17,0,534.0,124.0,3.2,32.2,339.0,257.96,179.96
2018,8,9,17,15,489.5,113.0,3.05,31.0,288.5,202.91,136.35
2018,8,9,17,30,445.0,102.0,2.9,29.8,238.0,152.84,97.79
2018,8,9,17,45,388.5,87.5,2.75,28.6,190.0,104.19,63.79
2018,8,9,18,0,332.0,73.0,2.6,27.4,142.0,62.57,40.47
2018,8,9,18,15,260.0,56.0,2.45,26.3,100.5,42.44,29.93
2018,8,9,18,30,188.0,39.0,2.3,25.2,59.0,29.91,18.53
2018,8,9,18,45,111.0,23.0,2.2,24.1,33.0,17.83,0.0
2018,8,9,19,0,34.0,7.0,2.1,23.0,7.0,5.97,0.0
2018,8,9,19,15,17.0,3.5,2.2,22.45,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.5,2.05,15.2,8.0,0.0,0.0
2018,8,10,5,30,92.0,13.0,2.3,15.8,16.0,11.1,0.0
2018,8,10,5,45,205.5,27.0,2.55,16.4,48.5,21.02,8.52
2018,8,10,6,0,319.0,41.0,2.8,17.0,81.0,33.68,23.03
2018,8,10,6,15,397.0,52.5,2.75,17.8,125.5,42.3,31.2
2018,8,10,6,30,475.0,64.0,2.7,18.6,170.0,73.72,43.76
2018,8,10,6,45,528.0,73.0,2.65,19.4,219.5,120.67,72.84
2018,8,10,7,0,581.0,82.0,2.6,20.2,269.0,174.08,113.65
2018,8,10,7,15,619.0,89.5,2.6,21.35,320.0,228.8,159.1
2018,8,10,7,30,657.0,97.0,2.6,22.5,371.0,287.49,208.48
2018,8,10,7,45,684.0,103.0,2.6,23.6,421.0,344.55,256.3
2018,8,10,8,0,711.0,109.0,2.6,24.7,471.0,403.61,304.28
