Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,15,733.5,114.0,2.6,25.65,519.5,461.28,349.81
2018,8,10,8,30,756.0,119.0,2.6,26.6,568.0,519.79,394.26
2018,8,10,8,45,773.0,122.5,2.6,27.55,612.5,573.95,433.94
2018,8,10,9,0,790.0,126.0,2.6,28.5,657.0,627.51,471.74
2018,8,10,9,15,796.5,132.5,2.65,29.3,696.0,676.15,505.18
2018,8,10,9,30,803.0,139.0,2.7,30.1,735.0,722.89,536.29
2018,8,10,9,45,805.0,146.0,2.75,30.95,767.5,764.61,562.97
2018,8,10,10,0,807.0,153.0,2.8,31.8,800.0,803.66,586.81
2018,8,10,10,15,816.5,154.5,2.85,32.35,829.5,840.86,609.27
2018,8,10,10,30,826.0,156.0,2.9,32.9,859.0,875.52,629.84
2018,8,10,10,45,833.5,156.5,3.0,33.5,881.5,904.71,646.91
2018,8,10,11,0,841.0,157.0,3.1,34.1,904.0,930.88,661.98
2018,8,10,11,15,845.0,157.5,3.15,34.45,918.5,950.63,673.29
2018,8,10,11,30,849.0,158.0,3.2,34.8,933.0,966.95,682.5
2018,8,10,11,45,851.5,158.5,3.3,35.15,940.5,978.32,689.01
2018,8,10,12,0,854.0,159.0,3.4,35.5,948.0,986.07,693.35
2018,8,10,12,15,851.0,160.0,3.45,35.75,946.0,985.41,692.45
2018,8,10,12,30,848.0,161.0,3.5,36.0,944.0,981.06,689.41
2018,8,10,12,45,842.0,162.5,3.55,36.3,934.0,970.74,682.59
2018,8,10,13,0,836.0,164.0,3.6,36.6,924.0,956.89,673.66
2018,8,10,13,15,831.0,163.5,3.65,36.65,907.5,938.61,662.7
2018,8,10,13,30,826.0,163.0,3.7,36.7,891.0,917.0,649.66
2018,8,10,13,45,819.5,161.0,3.75,36.7,867.5,889.45,632.93
2018,8,10,14,0,813.0,159.0,3.8,36.7,844.0,858.93,614.22
2018,8,10,14,15,803.5,157.5,3.85,36.45,814.0,823.64,592.88
2018,8,10,14,30,794.0,156.0,3.9,36.2,784.0,785.91,569.56
2018,8,10,14,45,781.5,153.5,3.95,35.95,748.0,742.8,541.31
2018,8,10,15,0,769.0,151.0,4.0,35.7,712.0,697.95,511.23
2018,8,10,15,15,753.5,147.0,4.0,35.7,670.5,650.09,477.66
2018,8,10,15,30,738.0,143.0,4.0,35.7,629.0,598.95,441.07
2018,8,10,15,45,716.5,139.0,4.0,34.7,583.0,543.84,402.39
2018,8,10,16,0,695.0,135.0,4.0,33.7,537.0,489.0,362.51
2018,8,10,16,15,668.0,129.5,3.95,32.9,488.0,430.9,318.52
2018,8,10,16,30,641.0,124.0,3.9,32.1,439.0,374.36,274.3
2018,8,10,16,45,607.0,117.0,3.8,31.3,388.5,316.02,227.63
2018,8,10,17,0,573.0,110.0,3.7,30.5,338.0,260.73,182.51
2018,8,10,17,15,528.5,101.0,3.55,29.35,288.0,204.85,137.52
2018,8,10,17,30,484.0,92.0,3.4,28.2,238.0,150.99,95.4
2018,8,10,17,45,425.0,80.5,3.25,27.1,190.5,102.16,61.2
2018,8,10,18,0,366.0,69.0,3.1,26.0,143.0,60.54,38.57
2018,8,10,18,15,286.0,53.5,3.1,25.05,101.5,40.74,28.63
2018,8,10,18,30,206.0,38.0,3.1,24.1,60.0,29.24,17.9
2018,8,10,18,45,121.0,23.0,3.05,23.15,34.0,17.86,0.0
2018,8,10,19,0,36.0,8.0,3.0,22.2,8.0,6.83,0.0
2018,8,10,19,15,18.0,4.0,3.05,21.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.15,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,19.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.5,3.05,16.35,6.0,0.0,0.0
2018,8,11,5,30,53.0,11.0,3.2,16.8,12.0,9.39,0.0
2018,8,11,5,45,138.0,27.5,3.35,17.25,41.5,21.27,7.9
2018,8,11,6,0,223.0,44.0,3.5,17.7,71.0,33.69,22.88
2018,8,11,6,15,295.5,59.5,3.5,18.45,113.5,45.04,33.44
2018,8,11,6,30,368.0,75.0,3.5,19.2,156.0,75.69,47.83
2018,8,11,6,45,421.5,88.0,3.45,19.95,204.5,119.43,76.1
2018,8,11,7,0,475.0,101.0,3.4,20.7,253.0,169.71,114.56
2018,8,11,7,15,514.5,111.5,3.45,21.55,302.5,220.95,156.86
2018,8,11,7,30,554.0,122.0,3.5,22.4,352.0,276.45,203.35
2018,8,11,7,45,583.0,131.0,3.6,23.3,401.0,334.85,251.96
2018,8,11,8,0,612.0,140.0,3.7,24.2,450.0,392.04,298.57
2018,8,11,8,15,635.0,147.5,3.7,24.95,497.5,447.2,342.48
2018,8,11,8,30,658.0,155.0,3.7,25.7,545.0,503.48,385.84
2018,8,11,8,45,674.5,162.5,3.65,26.4,589.0,556.82,425.61
2018,8,11,9,0,691.0,170.0,3.6,27.1,633.0,609.99,463.97
2018,8,11,9,15,702.5,176.5,3.65,27.75,672.5,658.44,498.14
2018,8,11,9,30,714.0,183.0,3.7,28.4,712.0,705.7,530.58
2018,8,11,9,45,720.5,190.0,3.7,29.05,745.5,748.22,558.69
2018,8,11,10,0,727.0,197.0,3.7,29.7,779.0,788.7,584.74
2018,8,11,10,15,734.5,201.5,3.75,30.1,807.5,825.38,608.57
2018,8,11,10,30,742.0,206.0,3.8,30.5,836.0,859.68,630.45
2018,8,11,10,45,746.5,209.5,3.85,30.9,857.0,887.78,647.75
2018,8,11,11,0,751.0,213.0,3.9,31.3,878.0,912.98,662.85
2018,8,11,11,15,742.0,221.0,3.95,31.45,887.0,927.06,671.32
2018,8,11,11,30,733.0,229.0,4.0,31.6,896.0,937.58,677.61
2018,8,11,11,45,744.5,225.0,4.05,31.8,907.0,952.37,686.67
2018,8,11,12,0,756.0,221.0,4.1,32.0,918.0,963.9,693.64
2018,8,11,12,15,759.0,218.5,4.2,31.95,918.0,965.4,695.19
2018,8,11,12,30,762.0,216.0,4.3,31.9,918.0,963.42,694.63
2018,8,11,12,45,764.5,212.0,4.35,31.85,910.5,955.99,690.38
2018,8,11,13,0,767.0,208.0,4.4,31.8,903.0,945.08,683.96
2018,8,11,13,15,761.5,207.0,4.45,31.55,887.0,926.33,673.02
2018,8,11,13,30,756.0,206.0,4.5,31.3,871.0,904.46,660.05
2018,8,11,13,45,748.0,204.0,4.5,31.1,847.5,876.44,642.6
2018,8,11,14,0,740.0,202.0,4.5,30.9,824.0,845.72,622.93
2018,8,11,14,15,691.0,214.5,4.5,30.5,778.5,792.78,587.32
2018,8,11,14,30,642.0,227.0,4.5,30.1,733.0,739.74,551.17
2018,8,11,14,45,616.5,224.0,4.45,29.7,692.0,690.93,517.77
2018,8,11,15,0,591.0,221.0,4.4,29.3,651.0,641.86,483.54
2018,8,11,15,15,625.5,199.0,4.4,29.3,630.5,615.57,465.12
2018,8,11,15,30,660.0,177.0,4.4,29.3,610.0,584.11,442.17
2018,8,11,15,45,640.5,170.0,4.3,28.3,565.0,530.75,403.47
2018,8,11,16,0,621.0,163.0,4.2,27.3,520.0,477.71,363.83
2018,8,11,16,15,586.5,155.5,4.15,26.6,468.5,418.04,317.68
2018,8,11,16,30,552.0,148.0,4.1,25.9,417.0,356.97,269.28
2018,8,11,16,45,499.5,135.0,4.0,25.25,358.0,292.31,217.29
2018,8,11,17,0,447.0,122.0,3.9,24.6,299.0,233.21,169.16
2018,8,11,17,15,420.5,110.0,3.8,23.8,257.5,186.39,130.13
2018,8,11,17,30,394.0,98.0,3.7,23.0,216.0,142.45,94.45
2018,8,11,17,45,354.0,85.0,3.65,22.25,175.5,99.57,63.05
2018,8,11,18,0,314.0,72.0,3.6,21.5,135.0,61.58,40.87
2018,8,11,18,15,241.0,54.5,3.55,20.8,94.5,41.32,29.61
2018,8,11,18,30,168.0,37.0,3.5,20.1,54.0,28.39,17.35
2018,8,11,18,45,97.5,21.5,3.4,19.45,30.0,16.68,0.0
2018,8,11,19,0,27.0,6.0,3.3,18.8,6.0,5.12,0.0
2018,8,11,19,15,13.5,3.0,3.3,18.45,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,12,5,15,22.5,5.0,2.15,14.9,5.5,0.0,0.0
2018,8,12,5,30,45.0,10.0,2.3,15.4,11.0,8.54,0.0
2018,8,12,5,45,122.5,26.5,2.5,15.85,39.0,20.48,6.62
2018,8,12,6,0,200.0,43.0,2.7,16.3,67.0,32.88,22.27
2018,8,12,6,15,272.0,59.5,2.6,17.05,109.0,44.95,33.55
2018,8,12,6,30,344.0,76.0,2.5,17.8,151.0,75.98,48.75
2018,8,12,6,45,401.0,89.0,2.45,18.55,199.0,118.77,76.73
2018,8,12,7,0,458.0,102.0,2.4,19.3,247.0,168.55,114.86
2018,8,12,7,15,502.5,111.5,2.35,20.2,297.0,219.23,156.5
2018,8,12,7,30,547.0,121.0,2.3,21.1,347.0,274.77,202.72
2018,8,12,7,45,582.5,127.5,2.3,21.95,396.5,333.02,250.91
2018,8,12,8,0,618.0,134.0,2.3,22.8,446.0,390.75,297.6
2018,8,12,8,15,646.0,139.0,2.3,23.75,494.0,446.39,341.31
2018,8,12,8,30,674.0,144.0,2.3,24.7,542.0,503.62,384.7
2018,8,12,8,45,697.0,147.5,2.35,25.6,587.0,557.79,424.63
2018,8,12,9,0,720.0,151.0,2.4,26.5,632.0,612.33,463.52
2018,8,12,9,15,740.0,153.0,2.45,27.4,674.0,663.42,498.78
2018,8,12,9,30,760.0,155.0,2.5,28.3,716.0,713.91,532.59
2018,8,12,9,45,777.0,155.0,2.6,29.2,752.5,756.02,560.17
2018,8,12,10,0,794.0,155.0,2.7,30.1,789.0,799.45,587.62
2018,8,12,10,15,804.0,156.5,2.8,30.7,818.0,836.72,610.45
2018,8,12,10,30,814.0,158.0,2.9,31.3,847.0,871.51,631.47
2018,8,12,10,45,822.5,157.5,3.05,31.9,869.5,900.36,648.8
2018,8,12,11,0,831.0,157.0,3.2,32.5,892.0,926.25,664.17
2018,8,12,11,15,835.5,157.5,3.3,32.85,906.5,946.28,676.11
2018,8,12,11,30,840.0,158.0,3.4,33.2,921.0,962.92,685.95
2018,8,12,11,45,842.5,157.5,3.55,33.6,928.0,973.19,691.99
2018,8,12,12,0,845.0,157.0,3.7,34.0,935.0,979.85,695.83
2018,8,12,12,15,844.0,157.5,3.75,34.1,934.0,980.5,696.19
2018,8,12,12,30,843.0,158.0,3.8,34.2,933.0,977.5,694.36
2018,8,12,12,45,840.0,158.0,3.9,34.35,924.0,968.46,688.96
2018,8,12,13,0,837.0,158.0,4.0,34.5,915.0,955.86,681.37
2018,8,12,13,15,833.0,157.0,4.1,34.35,899.0,937.86,671.19
2018,8,12,13,30,829.0,156.0,4.2,34.2,883.0,916.51,658.83
2018,8,12,13,45,823.5,153.5,4.25,34.1,859.5,889.13,642.13
2018,8,12,14,0,818.0,151.0,4.3,34.0,836.0,858.72,623.37
2018,8,12,14,15,809.5,148.5,4.35,33.65,806.0,822.98,601.54
2018,8,12,14,30,801.0,146.0,4.4,33.3,776.0,784.75,577.78
2018,8,12,14,45,790.0,143.0,4.45,32.95,740.0,741.88,549.62
2018,8,12,15,0,779.0,140.0,4.5,32.6,704.0,697.15,519.25
2018,8,12,15,15,754.5,139.5,4.5,32.6,659.5,645.81,482.47
2018,8,12,15,30,730.0,139.0,4.5,32.6,615.0,592.39,443.46
2018,8,12,15,45,717.0,131.5,4.45,31.4,571.0,538.95,405.54
2018,8,12,16,0,704.0,124.0,4.4,30.2,527.0,485.01,365.77
2018,8,12,16,15,675.5,118.0,4.3,29.4,476.5,425.22,319.57
2018,8,12,16,30,647.0,112.0,4.2,28.6,426.0,367.17,273.29
2018,8,12,16,45,620.0,104.0,4.15,27.75,377.5,309.89,226.42
2018,8,12,17,0,593.0,96.0,4.1,26.9,329.0,254.85,180.35
2018,8,12,17,15,554.5,88.5,3.95,25.8,281.0,200.31,135.11
2018,8,12,17,30,516.0,81.0,3.8,24.7,233.0,149.98,94.65
2018,8,12,17,45,460.5,71.0,3.7,23.65,186.5,100.5,59.35
2018,8,12,18,0,405.0,61.0,3.6,22.6,140.0,55.69,34.56
2018,8,12,18,15,319.5,47.5,3.45,21.75,98.5,36.5,25.35
2018,8,12,18,30,234.0,34.0,3.3,20.9,57.0,26.34,15.38
2018,8,12,18,45,137.5,20.5,3.2,20.1,32.0,15.98,0.0
2018,8,12,19,0,41.0,7.0,3.1,19.3,7.0,5.97,0.0
2018,8,12,19,15,20.5,3.5,3.05,18.9,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.5,14.2,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.7,12.0,9.39,0.0
2018,8,13,5,45,156.5,26.0,2.9,15.2,41.0,20.18,5.45
2018,8,13,6,0,253.0,41.0,3.1,15.7,70.0,31.58,21.13
2018,8,13,6,15,332.5,53.5,3.1,16.25,112.5,40.86,30.06
2018,8,13,6,30,412.0,66.0,3.1,16.8,155.0,72.58,43.95
2018,8,13,6,45,469.0,76.5,3.1,17.4,203.5,120.04,75.2
2018,8,13,7,0,526.0,87.0,3.1,18.0,252.0,172.19,115.72
2018,8,13,7,15,568.5,94.5,3.1,18.7,302.5,225.0,160.16
2018,8,13,7,30,611.0,102.0,3.1,19.4,353.0,282.41,209.17
2018,8,13,7,45,643.0,108.0,3.05,20.1,403.0,338.94,257.31
2018,8,13,8,0,675.0,114.0,3.0,20.8,453.0,398.11,306.37
2018,8,13,8,15,698.5,118.5,3.0,21.55,500.5,454.13,351.65
2018,8,13,8,30,722.0,123.0,3.0,22.3,548.0,511.14,396.16
2018,8,13,8,45,740.0,128.0,3.0,23.05,593.0,566.11,437.61
2018,8,13,9,0,758.0,133.0,3.0,23.8,638.0,619.77,476.74
2018,8,13,9,15,767.5,139.0,3.05,24.45,677.5,668.68,511.53
2018,8,13,9,30,777.0,145.0,3.1,25.1,717.0,716.02,544.24
2018,8,13,9,45,781.5,151.0,3.15,25.75,750.0,757.76,572.18
2018,8,13,10,0,786.0,157.0,3.2,26.4,783.0,797.09,597.53
2018,8,13,10,15,793.5,160.0,3.25,26.9,811.5,833.49,620.31
2018,8,13,10,30,801.0,163.0,3.3,27.4,840.0,867.3,641.14
2018,8,13,10,45,806.0,165.5,3.4,27.95,861.5,895.65,658.33
2018,8,13,11,0,811.0,168.0,3.5,28.5,883.0,920.94,673.46
2018,8,13,11,15,813.0,169.5,3.6,28.7,896.5,939.31,684.97
2018,8,13,11,30,815.0,171.0,3.7,28.9,910.0,954.28,694.36
2018,8,13,11,45,815.5,173.0,3.8,29.1,917.0,964.83,700.96
2018,8,13,12,0,816.0,175.0,3.9,29.3,924.0,971.85,705.36
2018,8,13,12,15,819.5,172.0,4.0,29.3,924.0,973.35,706.84
2018,8,13,12,30,823.0,169.0,4.1,29.3,924.0,971.25,706.11
2018,8,13,12,45,825.0,166.5,4.2,29.25,917.0,964.58,702.63
2018,8,13,13,0,827.0,164.0,4.3,29.2,910.0,954.3,696.87
2018,8,13,13,15,822.0,163.0,4.35,28.95,893.5,935.46,685.8
2018,8,13,13,30,817.0,162.0,4.4,28.7,877.0,913.32,672.58
2018,8,13,13,45,809.0,161.5,4.45,28.45,853.5,885.85,655.74
2018,8,13,14,0,801.0,161.0,4.5,28.2,830.0,855.51,636.87
2018,8,13,14,15,791.0,159.0,4.55,27.8,799.5,819.4,614.24
2018,8,13,14,30,781.0,157.0,4.6,27.4,769.0,780.94,589.74
2018,8,13,14,45,767.5,154.5,4.6,26.95,732.5,737.27,560.05
2018,8,13,15,0,754.0,152.0,4.6,26.5,696.0,694.58,530.32
2018,8,13,15,15,738.0,148.0,4.6,26.5,654.5,644.35,493.59
2018,8,13,15,30,722.0,144.0,4.6,26.5,613.0,593.32,455.46
2018,8,13,15,45,701.0,139.5,4.5,25.3,567.5,538.48,415.28
2018,8,13,16,0,680.0,135.0,4.4,24.1,522.0,483.93,373.93
2018,8,13,16,15,653.5,129.0,4.35,23.35,473.5,426.11,328.18
2018,8,13,16,30,627.0,123.0,4.3,22.6,425.0,369.84,282.26
2018,8,13,16,45,592.5,115.5,4.2,21.9,375.0,311.42,233.53
2018,8,13,17,0,558.0,108.0,4.1,21.2,325.0,256.17,186.59
2018,8,13,17,15,513.0,98.0,4.0,20.5,275.0,200.01,139.36
2018,8,13,17,30,468.0,88.0,3.9,19.8,225.0,146.04,95.39
2018,8,13,17,45,407.5,76.0,3.75,19.1,178.0,97.57,60.07
2018,8,13,18,0,347.0,64.0,3.6,18.4,131.0,56.56,36.71
2018,8,13,18,15,265.5,49.5,3.55,17.85,91.5,37.78,26.84
2018,8,13,18,30,184.0,35.0,3.5,17.3,52.0,26.98,15.85
2018,8,13,18,45,103.0,20.0,3.4,16.75,28.5,15.56,0.0
2018,8,13,19,0,22.0,5.0,3.3,16.2,5.0,4.27,0.0
2018,8,13,19,15,11.0,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.0,2.6,14.05,3.0,0.0,0.0
2018,8,14,5,30,20.0,6.0,2.8,14.5,6.0,5.12,0.0
2018,8,14,5,45,51.5,18.0,3.05,14.9,22.5,14.38,1.38
2018,8,14,6,0,83.0,30.0,3.3,15.3,39.0,23.65,14.38
2018,8,14,6,15,78.5,38.0,3.35,15.8,50.5,29.69,20.34
2018,8,14,6,30,74.0,46.0,3.4,16.3,62.0,41.77,27.61
2018,8,14,6,45,37.5,52.5,3.45,16.75,60.5,48.26,33.75
2018,8,14,7,0,1.0,59.0,3.5,17.2,59.0,49.04,35.98
2018,8,14,7,15,2.5,85.5,3.5,17.7,86.5,71.31,54.52
2018,8,14,7,30,4.0,112.0,3.5,18.2,114.0,93.92,73.06
2018,8,14,7,45,11.5,140.0,3.5,18.65,146.0,120.43,94.44
2018,8,14,8,0,19.0,168.0,3.5,19.1,178.0,148.13,116.54
2018,8,14,8,15,45.5,203.5,3.45,19.6,229.5,196.98,155.36
2018,8,14,8,30,72.0,239.0,3.4,20.1,281.0,245.94,193.72
2018,8,14,8,45,98.5,264.5,3.4,20.6,327.0,289.11,227.09
2018,8,14,9,0,125.0,290.0,3.4,21.1,373.0,343.82,268.88
2018,8,14,9,15,175.5,309.5,3.4,21.6,434.0,403.86,314.46
2018,8,14,9,30,226.0,329.0,3.4,22.1,495.0,468.02,362.33
2018,8,14,9,45,306.5,319.0,3.4,22.55,555.5,542.44,417.71
2018,8,14,10,0,387.0,309.0,3.4,23.0,616.0,623.0,476.3
2018,8,14,10,15,486.5,285.5,3.4,23.4,686.0,699.97,531.87
2018,8,14,10,30,586.0,262.0,3.4,23.8,756.0,783.69,590.88
2018,8,14,10,45,694.0,218.0,3.45,24.2,818.0,855.94,641.58
2018,8,14,11,0,802.0,174.0,3.5,24.6,880.0,920.68,684.12
2018,8,14,11,15,809.0,173.5,3.55,24.9,895.5,941.63,696.66
2018,8,14,11,30,816.0,173.0,3.6,25.2,911.0,959.32,707.39
2018,8,14,11,45,821.5,171.0,3.65,25.5,919.0,970.76,714.07
2018,8,14,12,0,827.0,169.0,3.7,25.8,927.0,978.69,718.55
2018,8,14,12,15,829.0,167.5,3.75,25.95,926.5,980.16,719.32
2018,8,14,12,30,831.0,166.0,3.8,26.1,926.0,978.0,717.86
2018,8,14,12,45,832.5,163.0,3.9,26.2,918.5,970.25,713.28
2018,8,14,13,0,834.0,160.0,4.0,26.3,911.0,958.86,706.39
2018,8,14,13,15,832.0,158.0,4.05,26.25,895.5,941.62,695.82
2018,8,14,13,30,830.0,156.0,4.1,26.2,880.0,920.94,683.0
2018,8,14,13,45,826.5,152.5,4.15,26.15,857.0,894.14,666.04
2018,8,14,14,0,823.0,149.0,4.2,26.1,834.0,864.2,646.91
2018,8,14,14,15,816.0,145.5,4.2,25.8,804.0,828.38,624.03
2018,8,14,14,30,809.0,142.0,4.2,25.5,774.0,789.95,599.14
2018,8,14,14,45,799.5,138.5,4.25,25.2,738.5,747.24,570.45
2018,8,14,15,0,790.0,135.0,4.3,24.9,703.0,702.52,539.13
2018,8,14,15,15,775.0,131.5,4.3,24.9,661.0,652.39,502.34
2018,8,14,15,30,760.0,128.0,4.3,24.9,619.0,601.25,463.95
2018,8,14,15,45,742.0,123.0,4.3,23.9,573.5,546.64,423.65
2018,8,14,16,0,724.0,118.0,4.3,22.9,528.0,491.11,381.19
2018,8,14,16,15,700.5,112.5,4.25,22.3,479.5,432.82,334.49
2018,8,14,16,30,677.0,107.0,4.2,21.7,431.0,375.65,287.22
2018,8,14,16,45,644.5,100.5,4.15,21.1,380.5,315.98,236.86
2018,8,14,17,0,612.0,94.0,4.1,20.5,330.0,259.15,187.92
2018,8,14,17,15,567.0,86.5,4.0,19.85,279.5,201.89,139.18
2018,8,14,17,30,522.0,79.0,3.9,19.2,229.0,149.66,96.23
2018,8,14,17,45,459.0,68.5,3.85,18.5,181.0,98.59,59.03
2018,8,14,18,0,396.0,58.0,3.8,17.8,133.0,55.46,35.17
2018,8,14,18,15,305.5,45.5,3.65,17.3,92.5,35.0,24.45
2018,8,14,18,30,215.0,33.0,3.5,16.8,52.0,25.56,14.37
2018,8,14,18,45,120.5,18.5,3.35,16.25,28.0,15.79,0.0
2018,8,14,19,0,26.0,4.0,3.2,15.7,4.0,3.41,0.0
2018,8,14,19,15,13.0,2.0,3.15,15.5,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,15,5,15,12.0,3.0,2.25,13.9,3.0,0.0,0.0
2018,8,15,5,30,24.0,6.0,2.4,14.4,6.0,5.12,0.0
2018,8,15,5,45,26.5,12.5,2.6,14.9,14.0,10.56,0.0
2018,8,15,6,0,29.0,19.0,2.8,15.4,22.0,15.97,7.82
2018,8,15,6,15,22.5,29.0,2.8,15.9,32.0,24.57,15.85
2018,8,15,6,30,16.0,39.0,2.8,16.4,42.0,33.58,22.34
2018,8,15,6,45,8.0,51.5,2.85,16.95,53.0,43.57,31.04
2018,8,15,7,0,0.0,64.0,2.9,17.5,64.0,53.01,39.33
2018,8,15,7,15,0.0,73.0,2.85,18.1,73.0,60.49,45.46
2018,8,15,7,30,0.0,82.0,2.8,18.7,82.0,68.01,51.49
2018,8,15,7,45,0.0,94.5,2.75,19.3,94.5,78.47,59.84
2018,8,15,8,0,0.0,107.0,2.7,19.9,107.0,89.0,68.12
2018,8,15,8,15,0.0,125.0,2.7,20.5,125.0,104.23,80.11
2018,8,15,8,30,0.0,143.0,2.7,21.1,143.0,119.59,92.03
2018,8,15,8,45,45.0,177.0,2.7,21.7,207.0,180.05,140.32
2018,8,15,9,0,90.0,211.0,2.7,22.3,271.0,250.26,195.33
2018,8,15,9,15,287.5,201.0,2.75,22.85,408.5,389.6,304.79
2018,8,15,9,30,485.0,191.0,2.8,23.4,546.0,549.53,425.29
2018,8,15,9,45,663.5,156.0,2.8,24.0,667.0,679.89,519.89
2018,8,15,10,0,842.0,121.0,2.8,24.6,788.0,803.45,604.71
2018,8,15,10,15,850.5,121.5,2.9,25.05,816.5,839.15,626.76
2018,8,15,10,30,859.0,122.0,3.0,25.5,845.0,872.17,647.52
2018,8,15,10,45,865.5,122.5,3.1,25.95,867.0,900.54,665.06
2018,8,15,11,0,872.0,123.0,3.2,26.4,889.0,925.77,680.5
2018,8,15,11,15,876.0,123.5,3.3,26.7,903.5,945.41,692.66
2018,8,15,11,30,880.0,124.0,3.4,27.0,918.0,961.57,702.62
2018,8,15,11,45,883.0,123.5,3.5,27.3,925.5,972.28,709.08
2018,8,15,12,0,886.0,123.0,3.6,27.6,933.0,979.35,713.3
2018,8,15,12,15,885.5,123.5,3.65,27.7,932.0,980.33,713.91
2018,8,15,12,30,885.0,124.0,3.7,27.8,931.0,977.62,712.25
2018,8,15,12,45,882.5,123.5,3.8,27.9,922.0,968.36,706.73
2018,8,15,13,0,880.0,123.0,3.9,28.0,913.0,955.49,698.95
2018,8,15,13,15,876.5,122.0,3.95,27.9,897.0,937.64,688.2
2018,8,15,13,30,873.0,121.0,4.0,27.8,881.0,916.34,675.2
2018,8,15,13,45,868.0,119.5,4.1,27.7,857.5,889.89,658.98
2018,8,15,14,0,863.0,118.0,4.2,27.6,834.0,860.27,640.54
2018,8,15,14,15,856.0,115.5,4.25,27.3,804.0,825.04,618.37
2018,8,15,14,30,849.0,113.0,4.3,27.0,774.0,787.1,594.12
2018,8,15,14,45,839.0,111.0,4.35,26.65,738.0,744.86,566.66
2018,8,15,15,0,829.0,109.0,4.4,26.3,702.0,705.63,539.8
2018,8,15,15,15,815.0,106.0,4.4,26.3,660.5,655.02,502.71
2018,8,15,15,30,801.0,103.0,4.4,26.3,619.0,603.2,463.88
2018,8,15,15,45,784.5,100.0,4.35,25.3,574.0,549.06,423.86
2018,8,15,16,0,768.0,97.0,4.3,24.3,529.0,494.54,382.06
2018,8,15,16,15,746.0,92.5,4.25,23.65,480.5,435.99,335.2
2018,8,15,16,30,724.0,88.0,4.2,23.0,432.0,378.3,287.45
2018,8,15,16,45,693.0,83.0,4.15,22.4,381.5,316.67,235.35
2018,8,15,17,0,662.0,78.0,4.1,21.8,331.0,258.89,185.37
2018,8,15,17,15,618.0,72.5,4.0,21.1,280.5,200.72,135.63
2018,8,15,17,30,574.0,67.0,3.9,20.4,230.0,147.31,91.6
2018,8,15,17,45,511.5,59.0,3.8,19.7,182.0,95.18,53.87
2018,8,15,18,0,449.0,51.0,3.7,19.0,134.0,50.8,30.37
2018,8,15,18,15,353.5,40.5,3.6,18.5,93.0,32.96,22.5
2018,8,15,18,30,258.0,30.0,3.5,18.0,52.0,24.91,13.27
2018,8,15,18,45,145.5,18.0,3.35,17.5,28.5,15.36,0.0
2018,8,15,19,0,33.0,6.0,3.2,17.0,5.0,0.0,0.0
2018,8,15,19,15,16.5,3.0,3.15,16.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,16,5,15,36.0,4.5,1.55,13.3,5.0,0.0,0.0
2018,8,16,5,30,72.0,9.0,1.8,13.9,10.0,7.68,0.0
2018,8,16,5,45,194.0,21.5,2.1,14.5,39.0,17.83,0.09
2018,8,16,6,0,316.0,34.0,2.4,15.1,68.0,27.93,17.82
2018,8,16,6,15,394.5,43.5,2.4,15.7,110.0,35.04,24.97
2018,8,16,6,30,473.0,53.0,2.4,16.3,152.0,69.9,39.11
2018,8,16,6,45,531.5,62.0,2.45,16.95,202.0,118.13,70.78
2018,8,16,7,0,590.0,71.0,2.5,17.6,252.0,173.51,114.41
2018,8,16,7,15,645.0,73.5,2.5,18.25,305.5,229.03,161.32
2018,8,16,7,30,700.0,76.0,2.5,18.9,359.0,292.13,215.32
2018,8,16,7,45,729.0,80.5,2.55,19.55,410.0,351.09,266.2
2018,8,16,8,0,758.0,85.0,2.6,20.2,461.0,412.17,317.42
2018,8,16,8,15,780.0,88.0,2.6,20.95,509.5,470.2,364.51
2018,8,16,8,30,802.0,91.0,2.6,21.7,558.0,528.84,410.33
2018,8,16,8,45,818.5,93.5,2.65,22.4,603.0,584.06,452.22
2018,8,16,9,0,835.0,96.0,2.7,23.1,648.0,635.23,489.85
2018,8,16,9,15,843.5,100.5,2.7,23.8,687.5,684.65,524.69
2018,8,16,9,30,852.0,105.0,2.7,24.5,727.0,732.18,557.0
2018,8,16,9,45,856.0,109.0,2.7,25.25,760.0,773.64,582.74
2018,8,16,10,0,860.0,113.0,2.7,26.0,793.0,812.41,606.24
2018,8,16,10,15,867.5,115.0,2.65,26.65,822.0,849.31,628.04
2018,8,16,10,30,875.0,117.0,2.6,27.3,851.0,883.42,647.64
2018,8,16,10,45,880.5,117.5,2.6,27.95,872.5,911.3,663.29
2018,8,16,11,0,886.0,118.0,2.6,28.6,894.0,935.94,676.75
2018,8,16,11,15,890.0,118.0,2.6,29.15,908.5,955.33,687.05
2018,8,16,11,30,894.0,118.0,2.6,29.7,923.0,971.18,695.13
2018,8,16,11,45,896.0,118.0,2.65,30.25,930.0,981.51,700.2
2018,8,16,12,0,898.0,118.0,2.7,30.8,937.0,988.13,703.05
2018,8,16,12,15,896.5,119.0,2.8,31.1,935.5,988.62,703.28
2018,8,16,12,30,895.0,120.0,2.9,31.4,934.0,985.34,701.27
2018,8,16,12,45,891.0,121.0,3.0,31.75,925.0,975.97,695.34
2018,8,16,13,0,887.0,122.0,3.1,32.1,916.0,962.95,687.2
2018,8,16,13,15,883.0,121.0,3.25,32.1,899.0,944.45,676.9
2018,8,16,13,30,879.0,120.0,3.4,32.1,882.0,922.49,664.33
2018,8,16,13,45,873.5,118.0,3.5,32.1,858.0,894.88,647.68
2018,8,16,14,0,868.0,116.0,3.6,32.1,834.0,864.11,628.86
2018,8,16,14,15,860.5,114.5,3.65,31.85,804.0,829.17,607.48
2018,8,16,14,30,853.0,113.0,3.7,31.6,774.0,791.54,584.06
2018,8,16,14,45,844.0,110.0,3.75,31.3,738.0,748.83,556.99
2018,8,16,15,0,835.0,107.0,3.8,31.0,702.0,703.96,527.13
2018,8,16,15,15,821.0,104.5,3.8,31.0,660.5,658.51,494.49
2018,8,16,15,30,807.0,102.0,3.8,31.0,619.0,606.81,456.68
2018,8,16,15,45,791.0,98.0,3.85,30.05,573.5,551.57,417.02
2018,8,16,16,0,775.0,94.0,3.9,29.1,528.0,495.9,375.48
2018,8,16,16,15,754.0,90.0,3.85,28.3,480.0,437.83,330.14
2018,8,16,16,30,733.0,86.0,3.8,27.5,432.0,380.48,283.74
2018,8,16,16,45,702.5,81.0,3.8,26.75,381.0,318.44,232.43
2018,8,16,17,0,672.0,76.0,3.8,26.0,330.0,260.16,182.99
2018,8,16,17,15,628.5,70.0,3.7,25.0,279.0,200.98,133.34
2018,8,16,17,30,585.0,64.0,3.6,24.0,228.0,146.53,89.15
2018,8,16,17,45,521.5,56.5,3.5,23.0,180.0,94.02,51.77
2018,8,16,18,0,458.0,49.0,3.4,22.0,132.0,49.37,28.67
2018,8,16,18,15,360.5,38.5,3.3,21.25,91.0,31.36,20.79
2018,8,16,18,30,263.0,28.0,3.2,20.5,50.0,23.23,11.23
2018,8,16,18,45,148.0,16.5,3.1,19.7,27.0,14.08,0.0
2018,8,16,19,0,33.0,5.0,3.0,18.9,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.9,18.55,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,1.45,14.75,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,1.7,15.3,10.0,7.68,0.0
2018,8,17,5,45,208.5,21.0,1.9,15.8,39.5,17.47,0.0
2018,8,17,6,0,341.0,33.0,2.1,16.3,69.0,27.2,16.99
2018,8,17,6,15,430.0,41.0,2.1,17.05,112.5,33.14,23.15
2018,8,17,6,30,519.0,49.0,2.1,17.8,156.0,70.15,37.34
2018,8,17,6,45,578.0,55.5,2.05,18.5,206.0,119.29,69.2
2018,8,17,7,0,637.0,62.0,2.0,19.2,256.0,175.53,113.36
2018,8,17,7,15,677.0,66.5,1.95,20.1,307.5,233.96,162.95
2018,8,17,7,30,717.0,71.0,1.9,21.0,359.0,294.29,214.57
2018,8,17,7,45,747.5,74.5,1.85,21.85,410.5,353.9,265.03
2018,8,17,8,0,778.0,78.0,1.8,22.7,462.0,415.75,315.61
2018,8,17,8,15,799.0,81.0,1.8,23.65,510.5,474.41,361.97
2018,8,17,8,30,820.0,84.0,1.8,24.6,559.0,533.54,406.79
2018,8,17,8,45,836.5,86.0,1.8,25.5,604.5,586.69,445.66
2018,8,17,9,0,853.0,88.0,1.8,26.4,650.0,640.96,483.78
2018,8,17,9,15,865.5,89.5,1.8,27.4,690.5,691.03,517.36
2018,8,17,9,30,878.0,91.0,1.8,28.4,731.0,739.49,547.94
2018,8,17,9,45,889.0,92.5,1.85,29.35,767.0,784.92,575.19
2018,8,17,10,0,900.0,94.0,1.9,30.3,803.0,828.1,600.46
2018,8,17,10,15,907.0,95.0,1.95,31.05,832.0,864.92,621.7
2018,8,17,10,30,914.0,96.0,2.0,31.8,861.0,898.78,640.83
2018,8,17,10,45,919.0,97.0,2.05,32.6,883.0,927.69,656.52
2018,8,17,11,0,924.0,98.0,2.1,33.4,905.0,953.2,670.0
2018,8,17,11,15,928.0,98.0,2.15,34.05,920.0,973.23,680.44
2018,8,17,11,30,932.0,98.0,2.2,34.7,935.0,989.57,688.66
2018,8,17,11,45,934.5,98.0,2.3,35.35,942.5,1000.7,694.26
2018,8,17,12,0,937.0,98.0,2.4,36.0,950.0,1007.96,697.6
2018,8,17,12,15,935.5,98.5,2.45,36.3,948.5,1007.96,697.13
2018,8,17,12,30,934.0,99.0,2.5,36.6,947.0,1004.03,694.42
2018,8,17,12,45,932.0,99.5,2.6,36.9,938.5,995.73,689.63
2018,8,17,13,0,930.0,100.0,2.7,37.2,930.0,983.59,682.56
2018,8,17,13,15,927.0,99.5,2.8,37.2,914.0,965.73,672.84
2018,8,17,13,30,924.0,99.0,2.9,37.2,898.0,944.19,660.84
2018,8,17,13,45,919.0,97.5,3.0,37.15,874.0,916.32,644.93
2018,8,17,14,0,914.0,96.0,3.1,37.1,850.0,885.1,626.77
2018,8,17,14,15,908.0,95.0,3.15,36.85,820.5,850.37,606.39
2018,8,17,14,30,902.0,94.0,3.2,36.6,791.0,812.68,583.85
2018,8,17,14,45,893.0,92.5,3.25,36.35,754.5,769.48,557.37
2018,8,17,15,0,884.0,91.0,3.3,36.1,718.0,723.97,528.75
2018,8,17,15,15,871.5,88.5,3.3,36.1,675.5,673.06,493.45
2018,8,17,15,30,859.0,86.0,3.3,36.1,633.0,620.66,456.19
2018,8,17,15,45,843.5,83.0,3.4,35.2,587.0,564.85,417.24
2018,8,17,16,0,828.0,80.0,3.5,34.3,541.0,508.41,376.15
2018,8,17,16,15,807.0,77.0,3.5,33.55,491.5,449.79,331.35
2018,8,17,16,30,786.0,74.0,3.5,32.8,442.0,390.45,284.33
2018,8,17,16,45,757.0,70.0,3.45,32.05,390.5,328.36,233.76
2018,8,17,17,0,728.0,66.0,3.4,31.3,339.0,268.47,183.75
2018,8,17,17,15,685.0,61.0,3.3,30.1,286.5,207.17,133.26
2018,8,17,17,30,642.0,56.0,3.2,28.9,234.0,150.47,88.05
2018,8,17,17,45,578.5,50.0,3.1,27.7,184.5,93.5,48.16
2018,8,17,18,0,515.0,44.0,3.0,26.5,135.0,46.49,25.02
2018,8,17,18,15,412.5,35.0,2.9,25.45,92.5,28.63,18.04
2018,8,17,18,30,310.0,26.0,2.8,24.4,50.0,21.64,9.1
2018,8,17,18,45,167.5,14.5,2.75,23.4,26.0,12.38,0.0
2018,8,17,19,0,25.0,3.0,2.7,22.4,2.0,0.0,0.0
2018,8,17,19,15,12.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,5,15,41.5,4.5,1.55,15.25,5.0,0.0,0.0
2018,8,18,5,30,83.0,9.0,1.8,15.9,10.0,7.68,0.0
2018,8,18,5,45,226.0,20.5,2.05,16.55,40.0,17.12,0.0
2018,8,18,6,0,369.0,32.0,2.3,17.2,70.0,26.47,16.18
2018,8,18,6,15,461.5,40.5,2.25,18.0,116.0,32.92,22.82
2018,8,18,6,30,554.0,49.0,2.2,18.8,162.0,73.34,38.39
2018,8,18,6,45,613.0,55.0,2.15,19.6,213.0,124.45,71.56
2018,8,18,7,0,672.0,61.0,2.1,20.4,264.0,184.72,118.96
2018,8,18,7,15,711.5,65.5,2.1,21.55,317.0,243.16,168.45
2018,8,18,7,30,751.0,70.0,2.1,22.7,370.0,305.58,221.53
2018,8,18,7,45,780.0,73.5,2.05,23.85,422.5,366.77,272.81
2018,8,18,8,0,809.0,77.0,2.0,25.0,475.0,429.97,323.79
2018,8,18,8,15,829.5,80.5,2.0,26.05,525.0,490.7,371.19
2018,8,18,8,30,850.0,84.0,2.0,27.1,575.0,549.96,415.54
2018,8,18,8,45,866.0,86.0,1.95,28.2,621.0,606.21,455.58
2018,8,18,9,0,882.0,88.0,1.9,29.3,667.0,661.67,493.29
2018,8,18,9,15,883.5,95.5,1.95,30.15,706.5,711.52,526.57
2018,8,18,9,30,885.0,103.0,2.0,31.0,746.0,758.69,556.51
2018,8,18,9,45,880.0,112.5,2.05,31.9,778.0,799.92,580.7
2018,8,18,10,0,875.0,122.0,2.1,32.8,810.0,837.61,602.22
2018,8,18,10,15,883.0,123.5,2.15,33.5,839.5,875.0,623.77
2018,8,18,10,30,891.0,125.0,2.2,34.2,869.0,909.55,643.24
2018,8,18,10,45,896.5,126.0,2.3,34.85,891.0,938.33,659.51
2018,8,18,11,0,902.0,127.0,2.4,35.5,913.0,963.79,673.68
2018,8,18,11,15,905.5,128.0,2.5,36.0,928.0,983.92,684.96
2018,8,18,11,30,909.0,129.0,2.6,36.5,943.0,1000.43,694.07
2018,8,18,11,45,911.0,129.0,2.65,37.0,950.0,1010.83,699.06
2018,8,18,12,0,913.0,129.0,2.7,37.5,957.0,1017.45,701.86
2018,8,18,12,15,908.5,131.5,2.85,37.65,954.5,1016.35,701.98
2018,8,18,12,30,904.0,134.0,3.0,37.8,952.0,1011.44,699.87
2018,8,18,12,45,897.5,136.5,3.1,37.95,942.0,1000.86,693.94
2018,8,18,13,0,891.0,139.0,3.2,38.1,932.0,986.64,685.85
2018,8,18,13,15,888.5,137.5,3.3,38.0,916.0,968.84,676.28
2018,8,18,13,30,886.0,136.0,3.4,37.9,900.0,947.47,664.47
2018,8,18,13,45,880.5,134.5,3.5,37.8,876.0,919.99,648.74
2018,8,18,14,0,875.0,133.0,3.6,37.7,852.0,889.31,630.85
2018,8,18,14,15,866.5,131.0,3.65,37.4,820.5,861.36,614.88
2018,8,18,14,30,858.0,129.0,3.7,37.1,789.0,821.12,590.64
2018,8,18,14,45,847.0,126.0,3.75,36.75,751.5,775.54,562.69
2018,8,18,15,0,836.0,123.0,3.8,36.4,714.0,727.92,531.52
2018,8,18,15,15,821.0,120.0,3.8,36.4,671.0,675.87,495.44
2018,8,18,15,30,806.0,117.0,3.8,36.4,628.0,622.68,457.66
2018,8,18,15,45,787.5,113.0,3.85,35.35,581.0,565.71,418.1
2018,8,18,16,0,769.0,109.0,3.9,34.3,534.0,508.57,376.8
2018,8,18,16,15,744.5,104.5,3.8,33.45,484.0,447.79,330.7
2018,8,18,16,30,720.0,100.0,3.7,32.6,434.0,388.36,284.0
2018,8,18,16,45,685.0,94.0,3.65,31.75,381.5,325.46,233.47
2018,8,18,17,0,650.0,88.0,3.6,30.9,329.0,265.66,184.27
2018,8,18,17,15,601.0,80.5,3.45,29.6,276.5,204.93,134.96
2018,8,18,17,30,552.0,73.0,3.3,28.3,224.0,149.72,91.46
2018,8,18,17,45,481.5,63.5,3.1,27.05,174.5,96.74,54.53
2018,8,18,18,0,411.0,54.0,2.9,25.8,125.0,52.7,31.5
2018,8,18,18,15,311.0,40.5,2.85,24.7,84.0,33.23,21.81
2018,8,18,18,30,211.0,27.0,2.8,23.6,43.0,21.04,7.75
2018,8,18,18,45,112.0,14.5,2.75,22.55,22.5,12.38,0.0
2018,8,18,19,0,13.0,2.0,2.7,21.5,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.7,20.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,5,15,23.5,4.0,1.75,14.15,4.0,0.0,0.0
2018,8,19,5,30,47.0,8.0,2.0,14.7,8.0,6.83,0.0
2018,8,19,5,45,142.0,21.5,2.3,15.25,33.5,16.75,0.0
2018,8,19,6,0,237.0,35.0,2.6,15.8,59.0,27.09,16.64
2018,8,19,6,15,330.0,48.0,2.6,16.5,102.5,36.9,26.38
2018,8,19,6,30,423.0,61.0,2.6,17.2,146.0,76.95,45.47
2018,8,19,6,45,492.5,69.5,2.6,17.9,196.5,123.43,76.4
2018,8,19,7,0,562.0,78.0,2.6,18.6,247.0,178.56,119.57
2018,8,19,7,15,607.5,85.5,2.6,19.45,299.5,235.07,167.33
2018,8,19,7,30,653.0,93.0,2.6,20.3,352.0,296.51,219.57
2018,8,19,7,45,687.5,98.0,2.65,21.2,404.0,356.1,269.91
2018,8,19,8,0,722.0,103.0,2.7,22.1,456.0,418.53,321.08
2018,8,19,8,15,748.0,107.0,2.7,22.95,506.0,478.32,368.63
2018,8,19,8,30,774.0,111.0,2.7,23.8,556.0,539.21,415.26
2018,8,19,8,45,793.5,114.0,2.75,24.7,602.5,595.71,457.09
2018,8,19,9,0,813.0,117.0,2.8,25.6,649.0,651.96,497.28
2018,8,19,9,15,829.0,120.0,2.8,26.4,692.0,705.22,534.0
2018,8,19,9,30,845.0,123.0,2.8,27.2,735.0,757.26,568.72
2018,8,19,9,45,856.5,124.5,2.85,28.0,771.0,802.81,597.25
2018,8,19,10,0,868.0,126.0,2.9,28.8,807.0,838.04,618.03
2018,8,19,10,15,878.0,127.5,2.95,29.45,837.5,876.91,641.42
2018,8,19,10,30,888.0,129.0,3.0,30.1,868.0,913.06,662.72
2018,8,19,10,45,895.5,129.5,3.05,30.7,891.5,943.08,679.98
2018,8,19,11,0,903.0,130.0,3.1,31.3,915.0,969.88,695.09
2018,8,19,11,15,907.0,130.0,3.15,31.7,929.5,989.52,706.17
2018,8,19,11,30,911.0,130.0,3.2,32.1,944.0,1005.53,715.04
2018,8,19,11,45,915.5,130.0,3.25,32.5,953.0,1018.32,721.95
2018,8,19,12,0,920.0,130.0,3.3,32.9,962.0,1027.32,726.58
2018,8,19,12,15,921.0,129.5,3.35,33.15,961.5,1028.62,726.94
2018,8,19,12,30,922.0,129.0,3.4,33.4,961.0,1026.03,725.03
2018,8,19,12,45,921.5,127.5,3.4,33.6,952.0,1017.16,719.09
2018,8,19,13,0,921.0,126.0,3.4,33.8,943.0,1004.44,710.88
2018,8,19,13,15,917.5,124.5,3.4,33.85,926.0,985.12,699.04
2018,8,19,13,30,914.0,123.0,3.4,33.9,909.0,962.17,684.98
2018,8,19,13,45,909.0,122.0,3.45,33.9,885.0,934.84,668.59
2018,8,19,14,0,904.0,121.0,3.5,33.9,861.0,904.18,650.01
2018,8,19,14,15,896.5,118.5,3.5,33.7,829.5,866.83,627.17
2018,8,19,14,30,889.0,116.0,3.5,33.5,798.0,826.64,602.28
2018,8,19,14,45,879.5,113.5,3.5,33.25,760.5,782.32,574.46
2018,8,19,15,0,870.0,111.0,3.5,33.0,723.0,741.13,547.54
2018,8,19,15,15,855.5,108.5,3.5,33.0,679.5,688.37,510.6
2018,8,19,15,30,841.0,106.0,3.5,33.0,636.0,634.33,471.86
2018,8,19,15,45,806.5,105.0,3.55,32.05,582.0,569.48,426.05
2018,8,19,16,0,772.0,104.0,3.6,31.1,528.0,506.01,379.53
2018,8,19,16,15,759.5,96.0,3.55,30.3,480.0,447.75,334.69
2018,8,19,16,30,747.0,88.0,3.5,29.5,432.0,389.31,287.92
2018,8,19,16,45,718.0,82.0,3.5,28.7,380.5,325.81,235.98
2018,8,19,17,0,689.0,76.0,3.5,27.9,329.0,265.78,185.5
2018,8,19,17,15,648.5,70.5,3.4,26.65,279.0,206.38,135.95
2018,8,19,17,30,608.0,65.0,3.3,25.4,229.0,151.31,91.43
2018,8,19,17,45,516.5,57.5,3.2,24.15,175.5,94.68,52.18
2018,8,19,18,0,425.0,50.0,3.1,22.9,122.0,49.59,29.2
2018,8,19,18,15,326.0,38.0,3.05,21.9,82.0,31.19,20.29
2018,8,19,18,30,227.0,26.0,3.0,20.9,42.0,21.72,6.94
2018,8,19,18,45,121.5,14.5,2.95,19.85,22.0,12.38,0.0
2018,8,19,19,0,16.0,3.0,2.9,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.9,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
