Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.5,2.7,13.75,3.5,0.0,0.0
2018,8,20,5,30,49.0,7.0,2.8,14.1,7.0,5.97,0.0
2018,8,20,5,45,159.0,21.0,2.95,14.5,34.0,16.4,0.0
2018,8,20,6,0,269.0,35.0,3.1,14.9,61.0,27.19,16.61
2018,8,20,6,15,334.5,47.0,3.15,15.45,99.5,36.19,25.84
2018,8,20,6,30,400.0,59.0,3.2,16.0,138.0,74.81,44.36
2018,8,20,6,45,300.0,83.5,3.2,16.6,153.0,109.23,73.36
2018,8,20,7,0,200.0,108.0,3.2,17.2,168.0,130.98,96.21
2018,8,20,7,15,336.5,113.5,3.15,17.9,237.0,188.98,140.47
2018,8,20,7,30,473.0,119.0,3.1,18.6,306.0,260.9,197.64
2018,8,20,7,45,595.5,111.0,3.05,19.25,379.5,335.38,257.91
2018,8,20,8,0,718.0,103.0,3.0,19.9,453.0,418.72,324.83
2018,8,20,8,15,742.0,107.5,3.0,20.65,502.0,477.89,372.49
2018,8,20,8,30,766.0,112.0,3.0,21.4,551.0,537.86,419.16
2018,8,20,8,45,784.0,116.0,2.95,22.15,597.0,594.11,461.27
2018,8,20,9,0,802.0,120.0,2.9,22.9,643.0,649.98,501.59
2018,8,20,9,15,810.0,125.5,2.9,23.6,682.5,699.72,536.37
2018,8,20,9,30,818.0,131.0,2.9,24.3,722.0,747.6,568.8
2018,8,20,9,45,820.5,138.5,2.9,25.05,755.5,791.09,596.59
2018,8,20,10,0,823.0,146.0,2.9,25.8,789.0,831.86,621.38
2018,8,20,10,15,833.5,146.5,2.95,26.35,818.5,869.67,644.64
2018,8,20,10,30,844.0,147.0,3.0,26.9,848.0,904.87,665.93
2018,8,20,10,45,852.0,147.5,3.05,27.5,871.0,935.0,683.58
2018,8,20,11,0,860.0,148.0,3.1,28.1,894.0,962.0,699.1
2018,8,20,11,15,865.0,148.5,3.15,28.5,909.0,982.87,711.18
2018,8,20,11,30,870.0,149.0,3.2,28.9,924.0,986.64,712.29
2018,8,20,11,45,873.5,148.0,3.25,29.3,931.0,997.12,717.98
2018,8,20,12,0,877.0,147.0,3.3,29.7,938.0,1003.98,721.38
2018,8,20,12,15,880.0,145.0,3.4,29.85,938.0,1005.73,722.73
2018,8,20,12,30,883.0,143.0,3.5,30.0,938.0,1003.75,721.82
2018,8,20,12,45,885.5,139.5,3.6,30.15,930.0,996.11,717.39
2018,8,20,13,0,888.0,136.0,3.7,30.3,922.0,984.7,710.63
2018,8,20,13,15,884.0,135.0,3.8,30.2,905.0,965.84,699.81
2018,8,20,13,30,880.0,134.0,3.9,30.1,888.0,943.49,686.73
2018,8,20,13,45,874.5,132.5,3.95,30.05,864.0,915.95,669.78
2018,8,20,14,0,869.0,131.0,4.0,30.0,840.0,885.23,650.66
2018,8,20,14,15,861.0,129.0,4.05,29.7,809.0,857.64,634.2
2018,8,20,14,30,853.0,127.0,4.1,29.4,778.0,817.78,609.2
2018,8,20,14,45,842.0,124.0,4.15,29.05,740.5,772.18,580.07
2018,8,20,15,0,831.0,121.0,4.2,28.7,703.0,724.56,547.76
2018,8,20,15,15,814.0,118.0,4.2,28.7,659.0,671.2,509.37
2018,8,20,15,30,797.0,115.0,4.2,28.7,615.0,616.91,469.39
2018,8,20,15,45,780.0,110.5,4.25,27.65,568.5,560.57,428.73
2018,8,20,16,0,763.0,106.0,4.3,26.6,522.0,503.93,386.21
2018,8,20,16,15,741.5,100.5,4.25,25.75,473.0,443.73,338.91
2018,8,20,16,30,720.0,95.0,4.2,24.9,424.0,384.59,290.74
2018,8,20,16,45,688.5,89.0,4.2,24.05,372.5,322.77,239.14
2018,8,20,17,0,657.0,83.0,4.2,23.2,321.0,263.63,188.57
2018,8,20,17,15,609.5,75.5,4.1,22.2,269.0,202.69,137.09
2018,8,20,17,30,562.0,68.0,4.0,21.2,217.0,147.11,91.62
2018,8,20,17,45,492.5,58.0,3.9,20.15,167.5,93.08,52.67
2018,8,20,18,0,423.0,48.0,3.8,19.1,118.0,47.84,28.29
2018,8,20,18,15,322.0,37.0,3.7,18.35,79.0,30.43,19.85
2018,8,20,18,30,221.0,26.0,3.6,17.6,40.0,21.86,5.24
2018,8,20,18,45,117.0,14.0,3.5,16.85,21.0,11.95,0.0
2018,8,20,19,0,13.0,2.0,3.4,16.1,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.3,15.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.35,12.95,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.5,13.3,5.0,4.27,0.0
2018,8,21,5,45,61.5,10.0,2.6,13.7,14.5,7.78,0.0
2018,8,21,6,0,90.0,15.0,2.7,14.1,24.0,11.57,3.77
2018,8,21,6,15,45.0,17.5,2.65,14.55,22.0,14.14,6.71
2018,8,21,6,30,0.0,20.0,2.6,15.0,20.0,16.46,8.36
2018,8,21,6,45,0.0,27.5,2.55,15.45,27.5,22.67,13.75
2018,8,21,7,0,0.0,35.0,2.5,15.9,35.0,28.88,19.08
2018,8,21,7,15,0.0,38.0,2.45,16.5,38.0,31.38,21.13
2018,8,21,7,30,0.0,41.0,2.4,17.1,41.0,33.88,23.13
2018,8,21,7,45,0.0,48.5,2.3,17.7,48.5,40.13,28.24
2018,8,21,8,0,0.0,56.0,2.2,18.3,56.0,46.39,33.29
2018,8,21,8,15,1.5,86.0,2.15,18.9,87.0,72.2,54.44
2018,8,21,8,30,3.0,116.0,2.1,19.5,118.0,98.46,75.58
2018,8,21,8,45,7.5,163.5,2.05,20.15,168.5,142.03,110.29
2018,8,21,9,0,12.0,211.0,2.0,20.8,219.0,186.75,145.12
2018,8,21,9,15,20.5,241.5,2.05,21.4,256.0,220.26,170.72
2018,8,21,9,30,29.0,272.0,2.1,22.0,293.0,264.97,204.56
2018,8,21,9,45,68.0,315.0,2.1,22.6,367.0,337.76,259.69
2018,8,21,10,0,107.0,358.0,2.1,23.2,441.0,414.03,315.89
2018,8,21,10,15,297.5,330.0,2.2,23.7,573.5,580.85,440.25
2018,8,21,10,30,488.0,302.0,2.3,24.2,706.0,746.3,557.72
2018,8,21,10,45,639.0,246.0,2.35,24.75,789.5,847.91,627.41
2018,8,21,11,0,790.0,190.0,2.4,25.3,873.0,940.25,687.72
2018,8,21,11,15,792.5,191.0,2.5,25.65,886.0,958.18,697.98
2018,8,21,11,30,795.0,192.0,2.6,26.0,899.0,972.72,706.81
2018,8,21,11,45,796.5,193.0,2.7,26.4,905.5,982.85,712.74
2018,8,21,12,0,798.0,194.0,2.8,26.8,912.0,989.44,716.51
2018,8,21,12,15,788.0,200.0,2.9,26.95,908.0,985.96,714.61
2018,8,21,12,30,778.0,206.0,3.0,27.1,904.0,989.13,717.19
2018,8,21,12,45,762.5,212.5,3.1,27.3,891.0,974.25,707.95
2018,8,21,13,0,747.0,219.0,3.2,27.5,878.0,956.09,696.74
2018,8,21,13,15,742.5,217.0,3.25,27.5,861.5,936.76,684.99
2018,8,21,13,30,738.0,215.0,3.3,27.5,845.0,914.31,671.19
2018,8,21,13,45,731.5,211.5,3.4,27.5,821.0,885.63,653.53
2018,8,21,14,0,725.0,208.0,3.5,27.5,797.0,854.21,633.48
2018,8,21,14,15,715.0,204.0,3.55,27.25,766.5,816.87,609.39
2018,8,21,14,30,705.0,200.0,3.6,27.0,736.0,777.41,583.42
2018,8,21,14,45,691.5,195.5,3.65,26.75,700.0,732.95,553.41
2018,8,21,15,0,678.0,191.0,3.7,26.5,664.0,687.12,521.78
2018,8,21,15,15,659.5,185.0,3.7,26.5,621.5,635.47,484.58
2018,8,21,15,30,641.0,179.0,3.7,26.5,579.0,583.49,446.32
2018,8,21,15,45,616.5,172.0,3.75,25.6,532.5,527.17,405.47
2018,8,21,16,0,592.0,165.0,3.8,24.7,486.0,467.28,360.6
2018,8,21,16,15,559.0,157.0,3.75,23.95,436.5,408.72,314.93
2018,8,21,16,30,526.0,149.0,3.7,23.2,387.0,352.71,269.94
2018,8,21,16,45,486.5,137.0,3.7,22.45,336.0,293.87,221.84
2018,8,21,17,0,447.0,125.0,3.7,21.7,285.0,239.09,176.24
2018,8,21,17,15,394.5,110.5,3.55,20.85,235.0,183.77,130.69
2018,8,21,17,30,342.0,96.0,3.4,20.0,185.0,134.76,91.43
2018,8,21,17,45,275.5,77.0,3.3,19.15,138.5,87.49,56.61
2018,8,21,18,0,209.0,58.0,3.2,18.3,92.0,49.26,32.39
2018,8,21,18,15,146.0,39.0,3.05,17.75,58.5,30.27,19.61
2018,8,21,18,30,83.0,20.0,2.9,17.2,25.0,15.89,0.29
2018,8,21,18,45,41.5,10.0,2.75,16.65,12.5,8.54,0.0
2018,8,21,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,12.8,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,13.4,3.0,2.56,0.0
2018,8,22,5,45,18.5,12.5,1.35,14.0,14.0,10.39,0.0
2018,8,22,6,0,28.0,22.0,1.5,14.6,25.0,18.11,8.91
2018,8,22,6,15,36.0,38.5,1.55,15.15,44.5,30.83,21.18
2018,8,22,6,30,44.0,55.0,1.6,15.7,64.0,47.92,33.39
2018,8,22,6,45,22.5,73.5,1.65,16.25,78.0,63.62,47.37
2018,8,22,7,0,1.0,92.0,1.7,16.8,92.0,75.85,58.63
2018,8,22,7,15,1.0,104.0,1.7,17.35,104.0,86.27,67.17
2018,8,22,7,30,1.0,116.0,1.7,17.9,116.0,96.66,75.5
2018,8,22,7,45,3.5,134.0,1.65,18.45,135.5,113.07,88.56
2018,8,22,8,0,6.0,152.0,1.6,19.0,155.0,129.9,101.76
2018,8,22,8,15,29.0,190.0,1.65,19.65,206.5,179.62,141.2
2018,8,22,8,30,52.0,228.0,1.7,20.3,258.0,228.86,179.51
2018,8,22,8,45,80.5,257.0,1.7,21.0,307.5,276.1,215.6
2018,8,22,9,0,109.0,286.0,1.7,21.7,357.0,326.41,253.37
2018,8,22,9,15,273.5,274.5,1.75,22.4,467.0,457.48,353.04
2018,8,22,9,30,438.0,263.0,1.8,23.1,577.0,594.68,453.03
2018,8,22,9,45,611.0,214.0,1.85,23.8,676.0,709.04,534.18
2018,8,22,10,0,784.0,165.0,1.9,24.5,775.0,822.84,612.0
2018,8,22,10,15,796.0,166.0,1.95,25.15,804.5,861.33,634.5
2018,8,22,10,30,808.0,167.0,2.0,25.8,834.0,897.41,655.89
2018,8,22,10,45,818.0,166.0,2.1,26.4,856.5,927.12,673.58
2018,8,22,11,0,828.0,165.0,2.2,27.0,879.0,953.86,689.33
2018,8,22,11,15,834.5,164.0,2.25,27.5,894.0,974.13,700.69
2018,8,22,11,30,841.0,163.0,2.3,28.0,909.0,990.99,709.96
2018,8,22,11,45,846.0,162.0,2.4,28.45,917.0,1002.85,716.8
2018,8,22,12,0,851.0,161.0,2.5,28.9,925.0,1011.06,721.45
2018,8,22,12,15,848.5,162.5,2.55,29.2,923.0,1010.72,720.77
2018,8,22,12,30,846.0,164.0,2.6,29.5,921.0,1006.63,717.9
2018,8,22,12,45,841.0,165.0,2.7,29.8,911.0,995.92,711.44
2018,8,22,13,0,836.0,166.0,2.8,30.1,901.0,981.62,702.79
2018,8,22,13,15,833.5,163.0,2.85,30.15,884.0,962.22,691.23
2018,8,22,13,30,831.0,160.0,2.9,30.2,867.0,939.37,677.48
2018,8,22,13,45,827.0,156.5,3.0,30.25,843.5,911.34,660.71
2018,8,22,14,0,823.0,153.0,3.1,30.3,820.0,880.16,641.76
2018,8,22,14,15,815.0,150.0,3.2,30.05,789.0,843.15,619.51
2018,8,22,14,30,807.0,147.0,3.3,29.8,758.0,803.58,595.22
2018,8,22,14,45,797.0,142.5,3.4,29.6,721.0,758.71,566.28
2018,8,22,15,0,787.0,138.0,3.5,29.4,684.0,711.89,534.62
2018,8,22,15,15,770.5,134.0,3.5,29.4,641.0,661.35,498.61
2018,8,22,15,30,754.0,130.0,3.5,29.4,598.0,607.66,459.53
2018,8,22,15,45,734.5,125.0,3.65,28.4,551.5,550.78,419.1
2018,8,22,16,0,715.0,120.0,3.8,27.4,505.0,494.0,377.06
2018,8,22,16,15,691.0,113.5,3.8,26.55,456.0,434.18,330.59
2018,8,22,16,30,667.0,107.0,3.8,25.7,407.0,375.62,283.45
2018,8,22,16,45,631.5,100.0,3.8,24.9,355.5,314.3,232.84
2018,8,22,17,0,596.0,93.0,3.8,24.1,304.0,256.26,183.84
2018,8,22,17,15,545.5,83.5,3.7,23.0,252.5,196.41,134.0
2018,8,22,17,30,495.0,74.0,3.6,21.9,201.0,142.44,90.38
2018,8,22,17,45,424.0,62.5,3.5,20.85,153.5,91.15,53.51
2018,8,22,18,0,353.0,51.0,3.4,19.8,106.0,46.75,28.25
2018,8,22,18,15,250.5,36.5,3.3,19.0,68.0,28.24,17.61
2018,8,22,18,30,148.0,22.0,3.2,18.2,30.0,17.13,0.0
2018,8,22,18,45,74.0,11.0,3.1,17.45,15.0,9.39,0.0
2018,8,22,19,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,5,15,8.5,2.0,1.45,12.15,2.0,0.0,0.0
2018,8,23,5,30,17.0,4.0,1.7,12.9,4.0,3.41,0.0
2018,8,23,5,45,58.0,17.0,1.95,13.6,21.5,14.51,0.0
2018,8,23,6,0,99.0,30.0,2.2,14.3,39.0,23.49,12.98
2018,8,23,6,15,64.0,47.5,2.3,14.85,55.0,37.08,26.56
2018,8,23,6,30,29.0,65.0,2.4,15.4,71.0,54.42,39.34
2018,8,23,6,45,48.5,87.5,2.45,15.95,100.5,78.07,58.42
2018,8,23,7,0,68.0,110.0,2.5,16.5,130.0,104.72,80.13
2018,8,23,7,15,172.5,125.0,2.5,17.05,188.5,152.86,116.91
2018,8,23,7,30,277.0,140.0,2.5,17.6,247.0,215.72,166.86
2018,8,23,7,45,263.0,164.0,2.45,18.15,277.5,250.88,196.86
2018,8,23,8,0,249.0,188.0,2.4,18.7,308.0,284.26,224.41
2018,8,23,8,15,366.5,188.0,2.45,19.3,385.0,359.23,283.56
2018,8,23,8,30,484.0,188.0,2.5,19.9,462.0,455.33,357.9
2018,8,23,8,45,619.0,164.0,2.5,20.5,544.5,548.03,428.23
2018,8,23,9,0,754.0,140.0,2.5,21.1,627.0,646.48,501.07
2018,8,23,9,15,756.5,150.5,2.55,21.65,665.5,695.93,535.59
2018,8,23,9,30,759.0,161.0,2.6,22.2,704.0,743.23,567.97
2018,8,23,9,45,746.0,177.5,2.6,22.75,733.0,781.98,592.98
2018,8,23,10,0,733.0,194.0,2.6,23.3,762.0,817.01,614.88
2018,8,23,10,15,742.5,196.5,2.7,23.75,790.0,853.91,639.14
2018,8,23,10,30,752.0,199.0,2.8,24.2,818.0,888.41,660.93
2018,8,23,10,45,758.0,202.0,2.85,24.65,840.0,917.64,678.65
2018,8,23,11,0,764.0,205.0,2.9,25.1,862.0,943.91,694.38
2018,8,23,11,15,767.0,206.5,2.95,25.45,875.5,962.74,705.47
2018,8,23,11,30,770.0,208.0,3.0,25.8,889.0,978.22,714.48
2018,8,23,11,45,769.5,209.5,3.05,26.15,894.0,986.88,719.14
2018,8,23,12,0,769.0,211.0,3.1,26.5,899.0,991.98,721.65
2018,8,23,12,15,762.0,214.5,3.2,26.65,895.5,989.2,720.13
2018,8,23,12,30,755.0,218.0,3.3,26.8,892.0,982.87,716.45
2018,8,23,12,45,743.5,222.5,3.35,26.9,880.5,969.73,708.2
2018,8,23,13,0,732.0,227.0,3.4,27.0,869.0,953.32,697.93
2018,8,23,13,15,727.0,225.0,3.5,26.95,852.0,933.56,686.23
2018,8,23,13,30,722.0,223.0,3.6,26.9,835.0,910.74,672.48
2018,8,23,13,45,715.0,219.5,3.65,26.85,811.0,881.76,653.94
2018,8,23,14,0,708.0,216.0,3.7,26.8,787.0,850.13,633.39
2018,8,23,14,15,697.5,211.5,3.75,26.55,756.0,812.17,608.7
2018,8,23,14,30,687.0,207.0,3.8,26.3,725.0,772.18,582.19
2018,8,23,14,45,672.5,202.0,3.85,26.0,688.0,726.91,551.53
2018,8,23,15,0,658.0,197.0,3.9,25.7,651.0,680.42,519.32
2018,8,23,15,15,639.5,190.0,3.9,25.7,608.5,628.49,481.7
2018,8,23,15,30,621.0,183.0,3.9,25.7,566.0,576.29,443.08
2018,8,23,15,45,597.5,175.5,3.95,24.75,520.5,516.19,399.32
2018,8,23,16,0,574.0,168.0,4.0,23.8,475.0,462.0,358.46
2018,8,23,16,15,544.0,159.0,3.95,23.05,427.0,404.68,313.48
2018,8,23,16,30,514.0,150.0,3.9,22.3,379.0,349.64,269.02
2018,8,23,16,45,476.0,137.5,3.9,21.6,329.0,291.41,221.1
2018,8,23,17,0,438.0,125.0,3.9,20.9,279.0,237.1,175.61
2018,8,23,17,15,387.5,110.0,3.85,20.05,229.5,182.21,130.16
2018,8,23,17,30,337.0,95.0,3.8,19.2,180.0,133.42,90.82
2018,8,23,17,45,274.5,76.5,3.7,18.35,135.0,87.12,56.46
2018,8,23,18,0,212.0,58.0,3.6,17.5,90.0,49.09,32.27
2018,8,23,18,15,143.0,38.0,3.55,17.0,56.0,29.42,18.51
2018,8,23,18,30,74.0,18.0,3.5,16.5,22.0,14.32,0.0
2018,8,23,18,45,37.0,9.0,3.45,16.0,11.0,7.68,0.0
2018,8,23,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.5,1.7,11.95,1.5,0.0,0.0
2018,8,24,5,30,8.0,3.0,2.0,12.4,3.0,0.0,0.0
2018,8,24,5,45,5.0,11.5,2.25,12.85,11.5,9.82,0.0
2018,8,24,6,0,2.0,20.0,2.5,13.3,20.0,16.51,7.28
2018,8,24,6,15,1.0,37.0,2.5,13.8,37.0,30.24,20.69
2018,8,24,6,30,0.0,54.0,2.5,14.3,54.0,44.08,31.78
2018,8,24,6,45,5.5,76.0,2.55,14.8,77.5,62.88,47.76
2018,8,24,7,0,11.0,98.0,2.6,15.3,101.0,82.77,64.42
2018,8,24,7,15,6.5,109.5,2.55,15.9,111.5,92.35,72.52
2018,8,24,7,30,2.0,121.0,2.5,16.5,122.0,101.29,79.82
2018,8,24,7,45,3.0,136.5,2.45,17.05,138.0,115.16,90.89
2018,8,24,8,0,4.0,152.0,2.4,17.6,154.0,129.22,101.93
2018,8,24,8,15,10.0,174.0,2.35,18.25,179.5,151.58,119.53
2018,8,24,8,30,16.0,196.0,2.3,18.9,205.0,174.76,137.54
2018,8,24,8,45,22.5,220.0,2.25,19.6,234.0,200.77,157.54
2018,8,24,9,0,29.0,244.0,2.2,20.3,263.0,236.14,184.55
2018,8,24,9,15,43.5,273.5,2.2,20.95,303.5,275.9,214.68
2018,8,24,9,30,58.0,303.0,2.2,21.6,344.0,317.22,245.48
2018,8,24,9,45,107.0,328.0,2.2,22.25,409.0,395.53,304.28
2018,8,24,10,0,156.0,353.0,2.2,22.9,474.0,465.5,355.4
2018,8,24,10,15,366.5,311.5,2.25,23.45,609.0,625.85,474.45
2018,8,24,10,30,577.0,270.0,2.3,24.0,744.0,799.62,596.62
2018,8,24,10,45,663.0,242.5,2.35,24.6,800.5,872.71,644.58
2018,8,24,11,0,749.0,215.0,2.4,25.2,857.0,942.16,689.26
2018,8,24,11,15,755.0,215.5,2.5,25.65,872.0,962.59,701.1
2018,8,24,11,30,761.0,216.0,2.6,26.1,887.0,979.8,711.35
2018,8,24,11,45,764.5,215.5,2.65,26.55,893.5,990.21,716.84
2018,8,24,12,0,768.0,215.0,2.7,27.0,900.0,997.13,720.23
2018,8,24,12,15,762.0,218.0,2.8,27.25,897.0,994.73,718.79
2018,8,24,12,30,756.0,221.0,2.9,27.5,894.0,988.77,715.23
2018,8,24,12,45,745.5,225.0,3.0,27.7,882.5,975.99,707.49
2018,8,24,13,0,735.0,229.0,3.1,27.9,871.0,959.9,697.69
2018,8,24,13,15,731.0,226.0,3.2,27.95,854.0,939.96,685.82
2018,8,24,13,30,727.0,223.0,3.3,28.0,837.0,916.9,671.88
2018,8,24,13,45,721.0,218.5,3.4,28.0,813.0,887.62,653.67
2018,8,24,14,0,715.0,214.0,3.5,28.0,789.0,855.63,633.31
2018,8,24,14,15,704.5,210.0,3.5,27.8,758.0,817.83,608.61
2018,8,24,14,30,694.0,206.0,3.5,27.6,727.0,777.97,582.15
2018,8,24,14,45,681.0,200.0,3.55,27.4,690.0,732.52,551.54
2018,8,24,15,0,668.0,194.0,3.6,27.2,653.0,685.73,519.32
2018,8,24,15,15,649.5,187.5,3.6,27.2,610.5,633.71,482.03
2018,8,24,15,30,631.0,181.0,3.6,27.2,568.0,581.4,443.69
2018,8,24,15,45,608.0,173.5,3.6,26.35,522.0,525.65,403.25
2018,8,24,16,0,585.0,166.0,3.6,25.5,476.0,466.35,358.87
2018,8,24,16,15,555.0,155.5,3.55,24.8,426.5,407.0,312.73
2018,8,24,16,30,525.0,145.0,3.5,24.1,377.0,349.95,267.03
2018,8,24,16,45,486.0,133.0,3.45,23.4,326.5,291.16,218.98
2018,8,24,17,0,447.0,121.0,3.4,22.7,276.0,236.39,173.41
2018,8,24,17,15,397.0,106.0,3.3,21.8,226.5,181.05,127.86
2018,8,24,17,30,347.0,91.0,3.2,20.9,177.0,131.75,88.33
2018,8,24,17,45,283.5,73.0,3.1,19.95,132.0,85.15,54.08
2018,8,24,18,0,220.0,55.0,3.0,19.0,87.0,46.83,30.1
2018,8,24,18,15,145.5,35.5,2.9,18.3,53.0,27.61,16.61
2018,8,24,18,30,71.0,16.0,2.8,17.6,19.0,12.79,0.0
2018,8,24,18,45,35.5,8.0,2.75,16.9,9.5,6.83,0.0
2018,8,24,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,10.95,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,11.6,3.0,0.0,0.0
2018,8,25,5,45,50.5,15.5,1.7,12.25,19.0,13.23,0.0
2018,8,25,6,0,83.0,28.0,1.9,12.9,35.0,21.95,11.24
2018,8,25,6,15,146.5,47.0,2.0,13.55,70.0,36.85,26.41
2018,8,25,6,30,210.0,66.0,2.1,14.2,105.0,68.99,45.23
2018,8,25,6,45,200.5,86.0,2.2,14.85,133.0,100.52,70.75
2018,8,25,7,0,191.0,106.0,2.3,15.5,161.0,131.05,97.39
2018,8,25,7,15,212.5,126.5,2.25,16.2,199.0,169.09,129.44
2018,8,25,7,30,234.0,147.0,2.2,16.9,237.0,209.85,163.58
2018,8,25,7,45,252.0,168.0,2.15,17.65,277.0,252.24,198.54
2018,8,25,8,0,270.0,189.0,2.1,18.4,317.0,296.6,234.24
2018,8,25,8,15,437.0,175.0,2.05,19.25,408.5,393.45,309.69
2018,8,25,8,30,604.0,161.0,2.0,20.1,500.0,505.33,394.68
2018,8,25,8,45,667.5,155.5,1.95,20.95,559.5,573.5,444.58
2018,8,25,9,0,731.0,150.0,1.9,21.8,619.0,645.67,495.98
2018,8,25,9,15,710.5,170.0,1.9,22.55,649.5,687.12,523.36
2018,8,25,9,30,690.0,190.0,1.9,23.3,680.0,724.38,547.1
2018,8,25,9,45,674.0,210.5,1.85,24.05,709.0,761.46,569.62
2018,8,25,10,0,658.0,231.0,1.8,24.8,738.0,794.72,588.85
2018,8,25,10,15,673.5,233.0,1.8,25.55,768.5,834.25,613.0
2018,8,25,10,30,689.0,235.0,1.8,26.3,799.0,871.92,635.37
2018,8,25,10,45,699.0,236.0,1.85,27.0,821.0,901.52,652.74
2018,8,25,11,0,709.0,237.0,1.9,27.7,843.0,928.48,668.28
2018,8,25,11,15,716.0,237.0,2.0,28.2,858.0,948.82,680.51
2018,8,25,11,30,723.0,237.0,2.1,28.7,873.0,966.06,690.61
2018,8,25,11,45,729.0,235.5,2.15,29.25,880.5,977.64,696.52
2018,8,25,12,0,735.0,234.0,2.2,29.8,888.0,985.85,700.45
2018,8,25,12,15,745.0,227.5,2.3,30.1,889.5,989.59,702.9
2018,8,25,12,30,755.0,221.0,2.4,30.4,891.0,989.73,703.23
2018,8,25,12,45,767.0,211.5,2.55,30.75,885.5,985.12,700.99
2018,8,25,13,0,779.0,202.0,2.7,31.1,880.0,976.69,696.4
2018,8,25,13,15,778.5,198.0,2.8,31.15,864.5,958.27,685.89
2018,8,25,13,30,778.0,194.0,2.9,31.2,849.0,936.46,673.25
2018,8,25,13,45,775.0,189.5,3.05,31.25,826.0,908.62,657.0
2018,8,25,14,0,772.0,185.0,3.2,31.3,803.0,877.74,638.58
2018,8,25,14,15,764.0,180.0,3.3,31.0,771.5,839.29,615.5
2018,8,25,14,30,756.0,175.0,3.4,30.7,740.0,798.47,589.86
2018,8,25,14,45,746.0,168.5,3.5,30.45,702.5,752.49,559.82
2018,8,25,15,0,736.0,162.0,3.6,30.2,665.0,704.75,527.78
2018,8,25,15,15,717.5,157.5,3.6,30.2,622.0,651.76,490.22
2018,8,25,15,30,699.0,153.0,3.6,30.2,579.0,598.28,451.43
2018,8,25,15,45,679.0,145.5,3.7,28.9,532.0,540.94,411.24
2018,8,25,16,0,659.0,138.0,3.8,27.6,485.0,483.95,369.6
2018,8,25,16,15,633.0,129.5,3.8,26.65,435.5,423.96,323.37
2018,8,25,16,30,607.0,121.0,3.8,25.7,386.0,365.64,276.8
2018,8,25,16,45,569.5,111.5,3.75,24.75,335.0,304.51,226.8
2018,8,25,17,0,532.0,102.0,3.7,23.8,284.0,247.1,178.77
2018,8,25,17,15,480.0,91.5,3.65,22.75,234.5,186.58,128.71
2018,8,25,17,30,428.0,81.0,3.6,21.7,185.0,135.7,87.76
2018,8,25,17,45,357.0,66.0,3.5,20.65,138.5,85.84,51.66
2018,8,25,18,0,286.0,51.0,3.4,19.6,92.0,45.09,27.78
2018,8,25,18,15,190.0,34.0,3.35,18.9,56.5,26.24,15.07
2018,8,25,18,30,94.0,17.0,3.3,18.2,21.0,13.24,0.0
2018,8,25,18,45,47.0,8.5,3.2,17.45,10.5,7.26,0.0
2018,8,25,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,26,5,15,14.5,2.5,1.7,11.25,2.0,0.0,0.0
2018,8,26,5,30,29.0,5.0,2.0,11.9,4.0,0.0,0.0
2018,8,26,5,45,35.5,10.0,2.3,12.5,11.0,8.54,0.0
2018,8,26,6,0,42.0,15.0,2.6,13.1,18.0,12.15,3.46
2018,8,26,6,15,21.0,26.5,2.65,13.7,28.0,22.47,13.87
2018,8,26,6,30,0.0,38.0,2.7,14.3,38.0,31.41,21.02
2018,8,26,6,45,0.0,54.0,2.75,14.95,54.0,44.63,32.47
2018,8,26,7,0,0.0,70.0,2.8,15.6,70.0,57.89,43.77
2018,8,26,7,15,10.5,93.5,2.7,16.25,97.5,80.3,62.22
2018,8,26,7,30,21.0,117.0,2.6,16.9,125.0,106.76,83.88
2018,8,26,7,45,186.5,141.5,2.55,17.55,229.0,203.98,161.27
2018,8,26,8,0,352.0,166.0,2.5,18.2,333.0,313.37,248.08
2018,8,26,8,15,573.5,135.0,2.45,19.0,441.0,431.83,340.61
2018,8,26,8,30,795.0,104.0,2.4,19.8,549.0,559.0,437.72
2018,8,26,8,45,814.5,106.5,2.3,20.55,595.5,616.49,479.65
2018,8,26,9,0,834.0,109.0,2.2,21.3,642.0,673.63,520.05
2018,8,26,9,15,852.0,110.5,2.2,22.1,685.0,728.01,557.47
2018,8,26,9,30,870.0,112.0,2.2,22.9,728.0,781.23,592.16
2018,8,26,9,45,885.0,111.5,2.25,23.7,765.0,821.44,616.59
2018,8,26,10,0,900.0,111.0,2.3,24.5,802.0,866.0,643.68
2018,8,26,10,15,909.0,112.0,2.35,25.15,832.0,904.59,666.74
2018,8,26,10,30,918.0,113.0,2.4,25.8,862.0,940.25,687.67
2018,8,26,10,45,925.0,112.5,2.5,26.5,884.5,969.46,704.58
2018,8,26,11,0,932.0,112.0,2.6,27.2,907.0,995.26,719.26
2018,8,26,11,15,936.5,112.0,2.7,27.7,922.0,1015.62,731.03
2018,8,26,11,30,941.0,112.0,2.8,28.2,937.0,1032.21,740.48
2018,8,26,11,45,944.0,111.0,2.95,28.7,943.5,1042.47,746.46
2018,8,26,12,0,947.0,110.0,3.1,29.2,950.0,1048.76,750.04
2018,8,26,12,15,944.0,111.5,3.2,29.4,947.5,1047.68,749.54
2018,8,26,12,30,941.0,113.0,3.3,29.6,945.0,1042.59,746.66
2018,8,26,12,45,934.5,115.5,3.4,29.8,934.0,1031.16,739.84
2018,8,26,13,0,928.0,118.0,3.5,30.0,923.0,1015.9,730.68
2018,8,26,13,15,924.0,117.0,3.6,30.0,905.0,995.8,719.03
2018,8,26,13,30,920.0,116.0,3.7,30.0,887.0,972.03,705.01
2018,8,26,13,45,914.0,113.5,3.8,30.0,861.0,941.44,686.47
2018,8,26,14,0,908.0,111.0,3.9,30.0,835.0,907.54,665.62
2018,8,26,14,15,900.0,109.5,3.95,29.7,803.0,869.85,642.58
2018,8,26,14,30,892.0,108.0,4.0,29.4,771.0,829.35,617.38
2018,8,26,14,45,881.5,105.5,4.05,29.1,733.0,783.38,588.06
2018,8,26,15,0,871.0,103.0,4.1,28.8,695.0,735.24,556.54
2018,8,26,15,15,856.0,100.5,4.1,28.8,651.0,686.71,521.51
2018,8,26,15,30,841.0,98.0,4.1,28.8,607.0,631.64,481.0
2018,8,26,15,45,820.0,94.5,4.15,27.65,558.0,571.26,437.61
2018,8,26,16,0,799.0,91.0,4.2,26.5,509.0,510.94,392.44
2018,8,26,16,15,771.5,87.0,4.2,25.65,457.0,447.56,342.6
2018,8,26,16,30,744.0,83.0,4.2,24.8,405.0,385.65,292.08
2018,8,26,16,45,705.5,78.5,4.15,23.9,352.0,320.23,237.41
2018,8,26,17,0,667.0,74.0,4.1,23.0,299.0,259.2,185.12
2018,8,26,17,15,612.5,67.5,3.95,21.9,246.5,196.77,132.32
2018,8,26,17,30,558.0,61.0,3.8,20.8,194.0,140.58,86.42
2018,8,26,17,45,477.0,51.5,3.7,19.75,145.5,86.09,47.46
2018,8,26,18,0,396.0,42.0,3.6,18.7,97.0,41.94,24.02
2018,8,26,18,15,269.5,29.5,3.5,17.95,60.0,24.4,13.21
2018,8,26,18,30,143.0,17.0,3.4,17.2,23.0,14.51,0.0
2018,8,26,18,45,71.5,8.5,3.35,16.5,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.6,13.4,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,27,5,45,137.0,15.5,2.95,14.15,26.0,13.23,0.0
2018,8,27,6,0,257.0,29.0,3.1,14.5,50.0,24.21,11.87
2018,8,27,6,15,360.0,39.5,3.1,15.0,91.5,35.51,24.94
2018,8,27,6,30,463.0,50.0,3.1,15.5,133.0,79.19,43.94
2018,8,27,6,45,317.5,71.5,3.15,16.05,137.0,108.18,71.62
2018,8,27,7,0,172.0,93.0,3.2,16.6,141.0,117.59,86.7
2018,8,27,7,15,371.0,93.0,3.15,17.25,224.5,187.96,139.83
2018,8,27,7,30,570.0,93.0,3.1,17.9,308.0,283.34,215.55
2018,8,27,7,45,657.5,88.5,3.0,18.5,371.5,350.48,271.5
2018,8,27,8,0,745.0,84.0,2.9,19.1,435.0,426.95,333.97
2018,8,27,8,15,767.5,88.0,2.9,19.75,483.5,486.39,382.12
2018,8,27,8,30,790.0,92.0,2.9,20.4,532.0,546.51,429.11
2018,8,27,8,45,807.5,95.0,2.85,21.0,577.5,602.91,471.6
2018,8,27,9,0,825.0,98.0,2.8,21.6,623.0,658.8,512.21
2018,8,27,9,15,823.5,107.5,2.8,22.2,660.0,707.13,545.99
2018,8,27,9,30,822.0,117.0,2.8,22.8,697.0,752.7,576.43
2018,8,27,9,45,812.5,129.0,2.85,23.35,726.5,791.52,601.13
2018,8,27,10,0,803.0,141.0,2.9,23.9,756.0,826.64,623.03
2018,8,27,10,15,813.0,142.5,2.95,24.4,785.0,864.36,646.64
2018,8,27,10,30,823.0,144.0,3.0,24.9,814.0,899.49,668.26
2018,8,27,10,45,830.0,144.5,3.05,25.35,835.5,928.07,685.48
2018,8,27,11,0,837.0,145.0,3.1,25.8,857.0,953.51,700.6
2018,8,27,11,15,841.5,145.0,3.15,26.15,870.5,972.75,711.94
2018,8,27,11,30,846.0,145.0,3.2,26.5,884.0,988.49,721.08
2018,8,27,11,45,848.0,145.5,3.3,26.9,890.5,998.7,726.95
2018,8,27,12,0,850.0,146.0,3.4,27.3,897.0,1005.19,730.54
2018,8,27,12,15,847.0,147.0,3.45,27.45,894.5,1003.53,729.33
2018,8,27,12,30,844.0,148.0,3.5,27.6,892.0,998.12,725.87
2018,8,27,12,45,838.5,149.5,3.6,27.8,881.5,987.1,719.08
2018,8,27,13,0,833.0,151.0,3.7,28.0,871.0,972.5,710.04
2018,8,27,13,15,827.5,150.0,3.75,28.0,853.5,951.88,697.35
2018,8,27,13,30,822.0,149.0,3.8,28.0,836.0,927.93,682.51
2018,8,27,13,45,815.0,147.5,3.9,27.95,811.5,898.95,664.67
2018,8,27,14,0,808.0,146.0,4.0,27.9,787.0,867.01,644.74
2018,8,27,14,15,798.0,143.0,4.0,27.65,755.0,828.31,620.05
2018,8,27,14,30,788.0,140.0,4.0,27.4,723.0,787.26,593.53
2018,8,27,14,45,774.5,137.0,4.05,27.1,685.5,741.43,563.29
2018,8,27,15,0,761.0,134.0,4.1,26.8,648.0,694.0,530.36
2018,8,27,15,15,744.0,130.0,4.1,26.8,605.5,643.88,493.87
2018,8,27,15,30,727.0,126.0,4.1,26.8,563.0,590.7,454.33
2018,8,27,15,45,706.0,120.5,4.1,25.9,516.5,533.38,412.19
2018,8,27,16,0,685.0,115.0,4.1,25.0,470.0,476.46,368.84
2018,8,27,16,15,658.5,108.0,4.0,24.3,421.0,416.27,321.09
2018,8,27,16,30,632.0,101.0,3.9,23.6,372.0,357.77,273.13
2018,8,27,16,45,595.5,93.0,3.85,22.95,322.0,296.94,222.2
2018,8,27,17,0,559.0,85.0,3.8,22.3,272.0,239.66,173.22
2018,8,27,17,15,506.0,76.5,3.7,21.45,223.0,182.27,124.89
2018,8,27,17,30,453.0,68.0,3.6,20.6,174.0,131.14,83.27
2018,8,27,17,45,378.5,55.5,3.5,19.75,129.0,81.26,47.21
2018,8,27,18,0,304.0,43.0,3.4,18.9,84.0,39.15,22.81
2018,8,27,18,15,200.0,29.0,3.3,18.3,51.0,22.51,11.14
2018,8,27,18,30,96.0,15.0,3.2,17.7,18.0,12.8,0.0
2018,8,27,18,45,48.0,7.5,3.1,17.05,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,5,15,3.0,0.5,1.75,13.1,0.5,0.0,0.0
2018,8,28,5,30,6.0,1.0,2.0,13.5,1.0,0.0,0.0
2018,8,28,5,45,32.0,9.0,2.3,13.9,11.0,7.68,0.0
2018,8,28,6,0,58.0,17.0,2.6,14.3,21.0,13.7,3.92
2018,8,28,6,15,34.5,25.5,2.65,14.8,28.5,21.57,11.92
2018,8,28,6,30,11.0,34.0,2.7,15.3,36.0,29.49,18.85
2018,8,28,6,45,5.5,44.5,2.75,15.75,45.5,37.59,26.12
2018,8,28,7,0,0.0,55.0,2.8,16.2,55.0,45.54,33.19
2018,8,28,7,15,0.0,62.5,2.8,16.7,62.5,51.78,38.41
2018,8,28,7,30,0.0,70.0,2.8,17.2,70.0,58.04,43.53
2018,8,28,7,45,0.0,76.5,2.8,17.65,76.5,63.48,47.86
2018,8,28,8,0,0.0,83.0,2.8,18.1,83.0,68.93,52.14
2018,8,28,8,15,0.0,100.0,2.85,18.75,100.0,83.31,63.69
2018,8,28,8,30,0.0,117.0,2.9,19.4,117.0,97.82,75.16
2018,8,28,8,45,2.0,142.5,2.9,20.0,144.0,121.01,93.57
2018,8,28,9,0,4.0,168.0,2.9,20.6,171.0,144.65,112.05
2018,8,28,9,15,10.5,202.5,2.95,21.15,210.0,179.85,139.59
2018,8,28,9,30,17.0,237.0,3.0,21.7,249.0,216.03,167.46
2018,8,28,9,45,84.0,282.0,3.05,22.25,345.5,322.92,250.98
2018,8,28,10,0,151.0,327.0,3.1,22.8,442.0,440.03,339.33
2018,8,28,10,15,484.5,232.0,3.15,23.2,621.5,671.04,514.65
2018,8,28,10,30,818.0,137.0,3.2,23.6,801.0,890.17,668.31
2018,8,28,10,45,856.0,122.5,3.25,24.05,833.5,920.76,685.62
2018,8,28,11,0,894.0,108.0,3.3,24.5,866.0,960.08,710.15
2018,8,28,11,15,898.0,108.5,3.35,24.8,880.5,979.72,721.85
2018,8,28,11,30,902.0,109.0,3.4,25.1,895.0,995.73,731.36
2018,8,28,11,45,905.0,108.5,3.45,25.4,901.5,1006.02,737.23
2018,8,28,12,0,908.0,108.0,3.5,25.7,908.0,1012.5,740.74
2018,8,28,12,15,908.0,108.0,3.55,25.85,906.5,1012.68,740.73
2018,8,28,12,30,908.0,108.0,3.6,26.0,905.0,1008.98,738.35
2018,8,28,12,45,907.0,107.0,3.65,26.15,896.0,999.43,732.28
2018,8,28,13,0,906.0,106.0,3.7,26.3,887.0,986.07,723.84
2018,8,28,13,15,904.0,104.5,3.7,26.3,870.5,967.49,712.16
2018,8,28,13,30,902.0,103.0,3.7,26.3,854.0,945.25,698.14
2018,8,28,13,45,898.0,101.5,3.75,26.3,830.0,917.67,680.86
2018,8,28,14,0,894.0,100.0,3.8,26.3,806.0,886.75,661.29
2018,8,28,14,15,888.0,97.5,3.8,26.15,775.0,849.94,637.73
2018,8,28,14,30,882.0,95.0,3.8,26.0,744.0,810.25,612.01
2018,8,28,14,45,873.0,92.5,3.8,25.8,707.0,765.6,582.68
2018,8,28,15,0,864.0,90.0,3.8,25.6,670.0,718.72,551.4
2018,8,28,15,15,849.5,87.5,3.8,25.6,627.0,666.17,513.31
2018,8,28,15,30,835.0,85.0,3.8,25.6,584.0,612.4,473.15
2018,8,28,15,45,818.5,81.5,3.7,24.9,537.5,558.14,432.38
2018,8,28,16,0,802.0,78.0,3.6,24.2,491.0,500.18,387.44
2018,8,28,16,15,779.0,74.5,3.55,23.65,441.5,439.17,338.44
2018,8,28,16,30,756.0,71.0,3.5,23.1,392.0,379.12,288.47
2018,8,28,16,45,722.5,66.5,3.45,22.5,340.5,315.84,234.64
2018,8,28,17,0,689.0,62.0,3.4,21.9,289.0,255.45,182.05
2018,8,28,17,15,637.5,56.5,3.3,21.1,237.5,193.52,128.97
2018,8,28,17,30,586.0,51.0,3.2,20.3,186.0,135.69,81.24
2018,8,28,17,45,505.0,43.5,3.05,19.5,138.5,81.27,42.43
2018,8,28,18,0,424.0,36.0,2.9,18.7,91.0,37.08,19.82
2018,8,28,18,15,280.0,25.5,2.8,18.1,55.0,21.08,9.33
2018,8,28,18,30,136.0,15.0,2.7,17.5,19.0,12.8,0.0
2018,8,28,18,45,68.0,7.5,2.6,16.9,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.85,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.5,2.0,0.0,0.0
2018,8,29,5,45,139.5,14.5,1.6,14.1,24.0,12.38,0.0
2018,8,29,6,0,262.0,26.0,1.8,14.7,46.0,21.64,8.76
2018,8,29,6,15,367.5,36.0,1.9,15.35,87.5,34.56,19.58
2018,8,29,6,30,473.0,46.0,2.0,16.0,129.0,79.0,42.75
2018,8,29,6,45,538.5,54.0,2.05,16.65,178.5,129.39,79.25
2018,8,29,7,0,604.0,62.0,2.1,17.3,228.0,187.86,127.23
2018,8,29,7,15,649.5,67.5,2.1,17.85,280.0,246.3,178.06
2018,8,29,7,30,695.0,73.0,2.1,18.4,332.0,309.55,232.89
2018,8,29,7,45,726.0,77.5,2.05,18.95,383.0,371.44,285.79
2018,8,29,8,0,757.0,82.0,2.0,19.5,434.0,434.55,337.93
2018,8,29,8,15,781.5,85.0,2.05,20.1,483.5,494.81,386.29
2018,8,29,8,30,806.0,88.0,2.1,20.7,533.0,555.91,433.55
2018,8,29,8,45,824.5,90.5,2.15,21.35,579.0,613.29,476.34
2018,8,29,9,0,843.0,93.0,2.2,22.0,625.0,665.9,514.41
2018,8,29,9,15,858.5,94.0,2.25,22.6,666.5,717.58,550.7
2018,8,29,9,30,874.0,95.0,2.3,23.2,708.0,767.85,583.27
2018,8,29,9,45,886.0,96.0,2.35,23.8,744.0,813.65,612.18
2018,8,29,10,0,898.0,97.0,2.4,24.4,780.0,857.2,639.18
2018,8,29,10,15,906.5,98.0,2.5,24.9,809.5,895.23,662.81
2018,8,29,10,30,915.0,99.0,2.6,25.4,839.0,930.3,684.35
2018,8,29,10,45,921.5,99.5,2.7,25.85,861.5,959.87,702.31
2018,8,29,11,0,928.0,100.0,2.8,26.3,884.0,986.02,718.04
2018,8,29,11,15,932.0,99.5,2.9,26.65,898.0,1005.16,729.54
2018,8,29,11,30,936.0,99.0,3.0,27.0,912.0,1020.52,738.72
2018,8,29,11,45,939.0,99.0,3.1,27.3,919.0,1031.54,745.38
2018,8,29,12,0,942.0,99.0,3.2,27.6,926.0,1038.61,749.64
2018,8,29,12,15,940.0,99.5,3.3,27.75,923.5,1037.27,749.08
2018,8,29,12,30,938.0,100.0,3.4,27.9,921.0,1031.92,746.12
2018,8,29,12,45,934.5,101.5,3.5,28.1,911.5,1022.17,740.29
2018,8,29,13,0,931.0,103.0,3.6,28.3,902.0,1008.55,732.06
2018,8,29,13,15,928.0,102.0,3.65,28.3,884.5,989.01,720.29
2018,8,29,13,30,925.0,101.0,3.7,28.3,867.0,965.76,706.14
2018,8,29,13,45,920.5,99.5,3.8,28.3,842.5,937.05,688.68
2018,8,29,14,0,916.0,98.0,3.9,28.3,818.0,904.93,668.85
2018,8,29,14,15,909.0,96.0,3.95,28.1,786.5,866.98,645.18
2018,8,29,14,30,902.0,94.0,4.0,27.9,755.0,826.13,619.3
2018,8,29,14,45,891.0,92.0,4.05,27.7,716.5,779.57,589.13
2018,8,29,15,0,880.0,90.0,4.1,27.5,678.0,730.88,557.03
2018,8,29,15,15,865.5,88.0,4.1,27.5,634.5,677.99,519.01
2018,8,29,15,30,851.0,86.0,4.1,27.5,591.0,623.84,478.81
2018,8,29,15,45,832.5,83.5,4.1,26.65,543.5,568.62,438.06
2018,8,29,16,0,814.0,81.0,4.1,25.8,496.0,509.76,393.07
2018,8,29,16,15,788.5,77.0,4.05,25.2,445.0,446.28,342.45
2018,8,29,16,30,763.0,73.0,4.0,24.6,394.0,384.06,291.03
2018,8,29,16,45,725.5,69.0,4.0,23.95,341.0,319.37,236.4
2018,8,29,17,0,688.0,65.0,4.0,23.3,288.0,258.04,183.38
2018,8,29,17,15,467.0,59.5,3.8,22.55,198.5,158.59,106.66
2018,8,29,17,30,246.0,54.0,3.6,21.8,109.0,85.8,54.67
2018,8,29,17,45,154.0,37.0,3.4,21.0,68.5,44.94,25.61
2018,8,29,18,0,62.0,20.0,3.2,20.2,28.0,17.41,7.74
2018,8,29,18,15,36.5,12.0,3.0,19.6,16.0,9.79,0.77
2018,8,29,18,30,11.0,4.0,2.8,19.0,4.0,3.41,0.0
2018,8,29,18,45,5.5,2.0,2.65,18.45,2.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
