Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.65,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.1,1.0,0.0,0.0
2018,8,30,5,45,5.0,5.5,1.35,15.55,5.5,4.69,0.0
2018,8,30,6,0,5.0,10.0,1.5,16.0,10.0,8.44,0.0
2018,8,30,6,15,58.0,26.5,1.6,16.45,36.0,22.3,11.99
2018,8,30,6,30,111.0,43.0,1.7,16.9,62.0,45.69,28.4
2018,8,30,6,45,97.0,49.0,1.8,17.35,70.0,57.63,38.72
2018,8,30,7,0,83.0,55.0,1.9,17.8,78.0,65.89,46.79
2018,8,30,7,15,48.0,73.5,1.8,18.1,87.5,75.67,56.75
2018,8,30,7,30,13.0,92.0,1.7,18.4,97.0,80.92,62.14
2018,8,30,7,45,16.5,114.5,1.65,18.75,121.5,102.25,79.59
2018,8,30,8,0,20.0,137.0,1.6,19.1,146.0,124.19,97.25
2018,8,30,8,15,26.5,166.0,1.55,19.5,179.5,159.14,125.13
2018,8,30,8,30,33.0,195.0,1.5,19.9,213.0,191.26,150.23
2018,8,30,8,45,36.0,217.5,1.5,20.3,239.0,216.18,169.25
2018,8,30,9,0,39.0,240.0,1.5,20.7,265.0,241.57,188.36
2018,8,30,9,15,102.5,269.5,1.5,21.25,340.0,328.96,255.78
2018,8,30,9,30,166.0,299.0,1.5,21.8,415.0,411.56,317.49
2018,8,30,9,45,176.5,324.0,1.55,22.35,453.0,452.46,346.17
2018,8,30,10,0,187.0,349.0,1.6,22.9,491.0,493.75,374.9
2018,8,30,10,15,298.0,329.5,1.7,23.4,565.5,593.52,447.71
2018,8,30,10,30,409.0,310.0,1.8,23.9,640.0,699.7,522.44
2018,8,30,10,45,537.0,266.0,1.9,24.4,711.0,787.16,583.52
2018,8,30,11,0,665.0,222.0,2.0,24.9,782.0,883.2,648.81
2018,8,30,11,15,701.0,205.0,2.15,25.25,804.0,913.28,667.87
2018,8,30,11,30,737.0,188.0,2.3,25.6,826.0,940.55,685.52
2018,8,30,11,45,652.5,234.5,2.4,25.95,802.0,911.81,665.92
2018,8,30,12,0,568.0,281.0,2.5,26.3,778.0,872.43,637.8
2018,8,30,12,15,653.0,240.5,2.65,26.5,810.5,921.38,673.22
2018,8,30,12,30,738.0,200.0,2.8,26.7,843.0,960.98,699.93
2018,8,30,12,45,810.0,165.0,2.9,26.9,863.5,980.29,712.66
2018,8,30,13,0,882.0,130.0,3.0,27.1,884.0,990.36,719.67
2018,8,30,13,15,878.5,128.5,3.05,27.1,866.5,970.6,707.63
2018,8,30,13,30,875.0,127.0,3.1,27.1,849.0,947.32,693.55
2018,8,30,13,45,869.5,125.0,3.2,27.1,824.0,918.36,676.04
2018,8,30,14,0,864.0,123.0,3.3,27.1,799.0,886.23,656.31
2018,8,30,14,15,856.5,120.5,3.35,26.9,768.0,857.53,638.96
2018,8,30,14,30,849.0,118.0,3.4,26.7,737.0,816.68,613.1
2018,8,30,14,45,838.5,115.0,3.45,26.5,699.5,770.53,583.29
2018,8,30,15,0,828.0,112.0,3.5,26.3,662.0,722.37,550.86
2018,8,30,15,15,811.5,109.0,3.5,26.3,618.0,668.43,511.99
2018,8,30,15,30,795.0,106.0,3.5,26.3,574.0,613.57,471.47
2018,8,30,15,45,774.5,101.5,3.55,25.5,526.5,554.34,428.06
2018,8,30,16,0,754.0,97.0,3.6,24.7,479.0,495.26,383.08
2018,8,30,16,15,727.0,92.0,3.6,24.1,428.5,432.93,333.56
2018,8,30,16,30,700.0,87.0,3.6,23.5,378.0,372.14,283.52
2018,8,30,16,45,661.0,81.0,3.6,22.9,326.0,308.25,229.76
2018,8,30,17,0,622.0,75.0,3.6,22.3,274.0,248.08,177.98
2018,8,30,17,15,563.5,67.5,3.55,21.45,222.5,186.45,125.92
2018,8,30,17,30,505.0,60.0,3.5,20.6,171.0,131.72,81.32
2018,8,30,17,45,398.0,49.5,3.4,19.8,122.5,77.54,43.3
2018,8,30,18,0,291.0,39.0,3.3,19.0,74.0,35.48,19.92
2018,8,30,18,15,188.0,25.5,3.2,18.4,44.0,19.86,6.01
2018,8,30,18,30,85.0,12.0,3.1,17.8,14.0,10.24,0.0
2018,8,30,18,45,42.5,6.0,3.0,17.25,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.35,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,15.0,6.5,1.85,14.4,7.0,5.55,0.0
2018,8,31,6,0,18.0,11.0,2.1,14.9,12.0,9.39,0.0
2018,8,31,6,15,9.0,20.5,2.1,15.5,21.0,17.5,8.56
2018,8,31,6,30,0.0,30.0,2.1,16.1,30.0,24.76,15.17
2018,8,31,6,45,0.0,42.0,2.05,16.7,42.0,34.72,23.81
2018,8,31,7,0,0.0,54.0,2.0,17.3,54.0,44.7,32.33
2018,8,31,7,15,0.0,69.0,1.95,17.95,69.0,57.21,42.8
2018,8,31,7,30,0.0,84.0,1.9,18.6,84.0,69.82,53.13
2018,8,31,7,45,3.5,112.5,1.8,19.25,114.0,95.44,73.99
2018,8,31,8,0,7.0,141.0,1.7,19.9,144.0,121.83,95.08
2018,8,31,8,15,35.5,180.0,1.6,20.7,199.0,176.87,138.82
2018,8,31,8,30,64.0,219.0,1.5,21.5,254.0,231.64,181.31
2018,8,31,8,45,212.5,228.5,1.45,22.35,359.0,346.32,270.31
2018,8,31,9,0,361.0,238.0,1.4,23.2,464.0,477.58,367.95
2018,8,31,9,15,604.5,172.0,1.45,23.9,580.0,626.36,476.65
2018,8,31,9,30,848.0,106.0,1.5,24.6,696.0,763.87,572.16
2018,8,31,9,45,860.0,106.5,1.6,25.35,731.0,808.19,598.7
2018,8,31,10,0,872.0,107.0,1.7,26.1,766.0,850.32,624.36
2018,8,31,10,15,880.5,108.5,1.8,26.75,795.0,887.99,647.07
2018,8,31,10,30,889.0,110.0,1.9,27.4,824.0,922.79,667.75
2018,8,31,10,45,895.5,110.0,2.0,28.05,845.5,951.14,684.18
2018,8,31,11,0,902.0,110.0,2.1,28.7,867.0,976.16,698.48
2018,8,31,11,15,906.0,110.0,2.25,29.2,881.0,995.28,710.03
2018,8,31,11,30,910.0,110.0,2.4,29.7,895.0,1010.72,719.33
2018,8,31,11,45,912.0,110.0,2.55,30.15,901.0,1020.41,725.23
2018,8,31,12,0,914.0,110.0,2.7,30.6,907.0,1026.23,728.81
2018,8,31,12,15,915.5,108.5,2.85,30.8,905.5,1026.11,729.47
2018,8,31,12,30,917.0,107.0,3.0,31.0,904.0,1022.06,727.77
2018,8,31,12,45,918.0,105.5,3.15,31.2,895.5,1013.58,723.33
2018,8,31,13,0,919.0,104.0,3.3,31.4,887.0,1001.19,716.46
2018,8,31,13,15,916.5,102.5,3.45,31.35,869.5,981.6,705.71
2018,8,31,13,30,914.0,101.0,3.6,31.3,852.0,958.33,692.55
2018,8,31,13,45,908.5,99.5,3.75,31.25,827.0,928.77,675.17
2018,8,31,14,0,903.0,98.0,3.9,31.2,802.0,895.91,655.46
2018,8,31,14,15,896.0,96.5,4.0,30.9,771.0,858.67,632.98
2018,8,31,14,30,889.0,95.0,4.1,30.6,740.0,818.59,608.28
2018,8,31,14,45,878.5,93.0,4.25,30.3,702.0,772.7,579.37
2018,8,31,15,0,868.0,91.0,4.4,30.0,664.0,724.69,548.45
2018,8,31,15,15,853.0,88.5,4.4,30.0,620.0,671.29,510.26
2018,8,31,15,30,838.0,86.0,4.4,30.0,576.0,620.22,472.43
2018,8,31,15,45,820.5,82.5,4.5,28.8,529.0,561.59,430.33
2018,8,31,16,0,803.0,79.0,4.6,27.6,482.0,502.7,386.31
2018,8,31,16,15,780.0,75.0,4.5,26.75,432.0,440.83,337.19
2018,8,31,16,30,757.0,71.0,4.4,25.9,382.0,379.95,287.06
2018,8,31,16,45,720.5,66.0,4.3,25.05,329.5,314.86,232.27
2018,8,31,17,0,684.0,61.0,4.2,24.2,277.0,253.08,179.01
2018,8,31,17,15,628.5,55.5,4.0,23.15,225.5,189.04,124.71
2018,8,31,17,30,573.0,50.0,3.8,22.1,174.0,132.63,78.62
2018,8,31,17,45,481.5,42.5,3.6,21.1,127.0,78.14,40.41
2018,8,31,18,0,390.0,35.0,3.4,20.1,80.0,35.31,18.66
2018,8,31,18,15,240.0,22.5,3.3,19.35,46.0,18.67,3.37
2018,8,31,18,30,90.0,10.0,3.2,18.6,12.0,8.54,0.0
2018,8,31,18,45,45.0,5.0,3.05,17.85,6.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,15,5.5,0.5,1.5,13.6,0.5,0.0,0.0
2018,9,1,5,30,11.0,1.0,1.7,14.1,1.0,0.0,0.0
2018,9,1,5,45,95.0,13.0,1.95,14.6,19.0,11.1,0.0
2018,9,1,6,0,179.0,25.0,2.2,15.1,37.0,19.46,4.52
2018,9,1,6,15,300.5,37.0,2.15,15.7,78.5,37.21,20.64
2018,9,1,6,30,422.0,49.0,2.1,16.3,120.0,81.22,45.72
2018,9,1,6,45,337.0,69.5,2.1,16.9,138.5,114.55,75.66
2018,9,1,7,0,252.0,90.0,2.1,17.5,157.0,135.67,98.35
2018,9,1,7,15,340.0,103.0,1.95,18.4,214.5,194.39,145.71
2018,9,1,7,30,428.0,116.0,1.8,19.3,272.0,260.45,199.26
2018,9,1,7,45,573.5,104.5,1.7,20.2,347.0,341.67,263.6
2018,9,1,8,0,719.0,93.0,1.6,21.1,422.0,434.02,335.56
2018,9,1,8,15,745.0,97.5,1.6,21.9,472.0,495.09,382.93
2018,9,1,8,30,771.0,102.0,1.6,22.7,522.0,556.8,429.09
2018,9,1,8,45,790.0,105.5,1.55,23.45,568.0,614.03,470.03
2018,9,1,9,0,809.0,109.0,1.5,24.2,614.0,670.92,509.09
2018,9,1,9,15,813.0,116.5,1.6,24.85,652.5,720.41,542.83
2018,9,1,9,30,817.0,124.0,1.7,25.5,691.0,767.63,573.64
2018,9,1,9,45,815.0,133.5,1.85,26.15,723.0,809.57,600.15
2018,9,1,10,0,813.0,143.0,2.0,26.8,755.0,848.39,624.34
2018,9,1,10,15,821.5,145.0,2.1,27.3,783.5,885.62,647.21
2018,9,1,10,30,830.0,147.0,2.2,27.8,812.0,920.11,668.12
2018,9,1,10,45,836.5,149.5,2.35,28.35,834.5,950.32,686.52
2018,9,1,11,0,843.0,152.0,2.5,28.9,857.0,977.32,702.82
2018,9,1,11,15,846.5,152.5,2.65,29.3,870.5,996.02,714.26
2018,9,1,11,30,850.0,153.0,2.8,29.7,884.0,1011.13,723.52
2018,9,1,11,45,851.0,153.0,2.95,30.05,889.0,1019.57,728.79
2018,9,1,12,0,852.0,153.0,3.1,30.4,894.0,1024.23,731.78
2018,9,1,12,15,847.0,156.0,3.2,30.6,891.0,1022.23,730.7
2018,9,1,12,30,842.0,159.0,3.3,30.8,888.0,1016.44,727.35
2018,9,1,12,45,834.5,161.5,3.4,31.0,877.0,1003.97,719.85
2018,9,1,13,0,827.0,164.0,3.5,31.2,866.0,987.92,710.15
2018,9,1,13,15,822.0,162.5,3.6,31.2,848.0,966.83,697.8
2018,9,1,13,30,817.0,161.0,3.7,31.2,830.0,942.37,683.27
2018,9,1,13,45,809.5,159.0,3.75,31.2,804.5,911.97,664.48
2018,9,1,14,0,802.0,157.0,3.8,31.2,779.0,878.64,643.68
2018,9,1,14,15,792.0,154.0,3.8,30.9,747.0,839.51,619.36
2018,9,1,14,30,782.0,151.0,3.8,30.6,715.0,798.03,593.21
2018,9,1,14,45,768.5,147.5,3.85,30.35,677.0,755.15,565.17
2018,9,1,15,0,755.0,144.0,3.9,30.1,639.0,706.38,531.88
2018,9,1,15,15,736.5,139.0,3.9,30.1,595.0,651.47,492.77
2018,9,1,15,30,718.0,134.0,3.9,30.1,551.0,596.09,452.37
2018,9,1,15,45,695.5,127.5,3.85,29.05,503.5,536.81,409.68
2018,9,1,16,0,673.0,121.0,3.8,28.0,456.0,478.13,365.87
2018,9,1,16,15,644.5,113.5,3.75,27.15,406.5,416.69,318.11
2018,9,1,16,30,616.0,106.0,3.7,26.3,357.0,357.23,270.24
2018,9,1,16,45,576.0,97.0,3.6,25.5,306.0,294.81,218.78
2018,9,1,17,0,536.0,88.0,3.5,24.7,255.0,236.45,169.64
2018,9,1,17,15,478.0,77.0,3.35,23.6,205.0,176.92,120.37
2018,9,1,17,30,420.0,66.0,3.2,22.5,155.0,121.87,76.23
2018,9,1,17,45,337.0,52.5,3.1,21.45,111.0,72.91,41.41
2018,9,1,18,0,254.0,39.0,3.0,20.4,67.0,34.6,19.31
2018,9,1,18,15,151.0,23.5,3.0,19.7,38.0,18.28,0.48
2018,9,1,18,30,48.0,8.0,3.0,19.0,9.0,6.83,0.0
2018,9,1,18,45,24.0,4.0,3.0,18.25,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.9,13.75,14.5,9.39,0.0
2018,9,2,6,0,105.0,22.0,2.1,14.3,29.0,17.03,2.08
2018,9,2,6,15,222.0,37.5,2.1,15.0,69.0,35.06,19.6
2018,9,2,6,30,339.0,53.0,2.1,15.7,109.0,76.44,44.89
2018,9,2,6,45,429.5,62.5,2.1,16.35,159.5,126.35,81.57
2018,9,2,7,0,520.0,72.0,2.1,17.0,210.0,185.55,129.34
2018,9,2,7,15,571.5,79.5,2.05,17.95,261.5,243.04,178.62
2018,9,2,7,30,623.0,87.0,2.0,18.9,313.0,306.24,232.31
2018,9,2,7,45,661.0,93.0,1.95,19.8,365.0,367.9,283.86
2018,9,2,8,0,699.0,99.0,1.9,20.7,417.0,432.84,336.18
2018,9,2,8,15,726.5,103.0,1.9,21.6,466.5,493.24,383.32
2018,9,2,8,30,754.0,107.0,1.9,22.5,516.0,554.94,429.58
2018,9,2,8,45,775.0,110.5,1.9,23.45,562.0,611.88,470.55
2018,9,2,9,0,796.0,114.0,1.9,24.4,608.0,669.48,510.43
2018,9,2,9,15,804.0,119.5,1.95,25.35,647.0,719.25,543.65
2018,9,2,9,30,812.0,125.0,2.0,26.3,686.0,767.12,574.03
2018,9,2,9,45,815.0,131.5,2.0,27.3,719.0,809.85,599.01
2018,9,2,10,0,818.0,138.0,2.0,28.3,752.0,849.84,621.7
2018,9,2,10,15,827.5,140.0,2.05,29.05,781.0,888.05,643.93
2018,9,2,10,30,837.0,142.0,2.1,29.8,810.0,923.57,664.17
2018,9,2,10,45,844.0,143.0,2.15,30.55,831.5,952.82,680.22
2018,9,2,11,0,851.0,144.0,2.2,31.3,853.0,978.85,694.19
2018,9,2,11,15,855.5,144.0,2.25,31.85,867.0,998.04,704.41
2018,9,2,11,30,860.0,144.0,2.3,32.4,881.0,1013.62,712.5
2018,9,2,11,45,862.5,144.0,2.3,33.0,887.0,1023.53,716.48
2018,9,2,12,0,865.0,144.0,2.3,33.6,893.0,1015.49,709.55
2018,9,2,12,15,860.0,146.5,2.4,33.85,889.5,1027.08,717.11
2018,9,2,12,30,855.0,149.0,2.5,34.1,886.0,1020.7,713.47
2018,9,2,12,45,846.0,152.0,2.55,34.4,874.0,1007.15,705.01
2018,9,2,13,0,837.0,155.0,2.6,34.7,862.0,990.01,694.47
2018,9,2,13,15,833.5,152.5,2.7,34.7,844.0,969.07,682.89
2018,9,2,13,30,830.0,150.0,2.8,34.7,826.0,944.68,669.11
2018,9,2,13,45,823.5,147.5,2.9,34.7,801.0,914.29,651.41
2018,9,2,14,0,817.0,145.0,3.0,34.7,776.0,880.88,631.63
2018,9,2,14,15,808.0,142.0,3.05,34.4,744.0,842.06,608.54
2018,9,2,14,30,799.0,139.0,3.1,34.1,712.0,800.78,583.53
2018,9,2,14,45,786.0,135.0,3.2,33.85,673.5,753.24,553.96
2018,9,2,15,0,773.0,131.0,3.3,33.6,635.0,704.06,521.4
2018,9,2,15,15,754.5,127.5,3.3,33.6,591.5,652.5,485.3
2018,9,2,15,30,736.0,124.0,3.3,33.6,548.0,597.8,446.13
2018,9,2,15,45,713.5,118.0,3.4,32.4,500.5,538.09,404.55
2018,9,2,16,0,691.0,112.0,3.5,31.2,453.0,478.97,361.58
2018,9,2,16,15,661.5,105.5,3.55,30.2,403.0,417.05,314.38
2018,9,2,16,30,632.0,99.0,3.6,29.2,353.0,357.18,266.95
2018,9,2,16,45,589.5,91.5,3.6,28.2,302.0,294.38,215.9
2018,9,2,17,0,547.0,84.0,3.6,27.2,251.0,235.88,167.23
2018,9,2,17,15,485.5,74.0,3.5,25.95,201.5,175.81,118.06
2018,9,2,17,30,424.0,64.0,3.4,24.7,152.0,123.22,76.41
2018,9,2,17,45,334.5,51.0,3.3,23.4,108.0,71.4,39.89
2018,9,2,18,0,245.0,38.0,3.2,22.1,64.0,33.57,18.29
2018,9,2,18,15,143.0,23.0,3.2,21.25,36.0,17.9,0.0
2018,9,2,18,30,41.0,8.0,3.2,20.4,8.0,6.83,0.0
2018,9,2,18,45,20.5,4.0,3.15,19.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,5,45,10.0,9.0,1.8,13.75,9.5,7.68,0.0
2018,9,3,6,0,20.0,18.0,2.0,14.2,19.0,14.71,0.0
2018,9,3,6,15,103.0,37.0,2.05,14.8,52.5,32.39,18.93
2018,9,3,6,30,186.0,56.0,2.1,15.4,86.0,64.86,41.22
2018,9,3,6,45,174.0,73.0,2.15,16.05,109.5,91.98,64.27
2018,9,3,7,0,162.0,90.0,2.2,16.7,133.0,117.64,87.32
2018,9,3,7,15,151.5,115.0,2.2,17.35,162.0,145.56,112.08
2018,9,3,7,30,141.0,140.0,2.2,18.0,191.0,175.18,137.57
2018,9,3,7,45,313.0,139.0,2.2,18.7,274.5,259.81,204.61
2018,9,3,8,0,485.0,138.0,2.2,19.4,358.0,367.47,289.66
2018,9,3,8,15,593.0,129.5,2.2,20.25,428.5,451.57,355.07
2018,9,3,8,30,701.0,121.0,2.2,21.1,499.0,540.75,422.72
2018,9,3,8,45,721.5,125.5,2.15,21.9,544.0,597.03,463.52
2018,9,3,9,0,742.0,130.0,2.1,22.7,589.0,653.3,502.99
2018,9,3,9,15,746.5,139.0,2.15,23.45,627.0,702.3,536.4
2018,9,3,9,30,751.0,148.0,2.2,24.2,665.0,749.31,567.5
2018,9,3,9,45,749.0,159.0,2.2,25.0,696.5,790.93,593.4
2018,9,3,10,0,747.0,170.0,2.2,25.8,728.0,829.69,616.35
2018,9,3,10,15,757.0,172.5,2.25,26.45,756.5,867.23,638.93
2018,9,3,10,30,767.0,175.0,2.3,27.1,785.0,902.32,659.65
2018,9,3,10,45,774.5,176.5,2.35,27.8,806.5,923.76,671.19
2018,9,3,11,0,782.0,178.0,2.4,28.5,828.0,949.45,685.57
2018,9,3,11,15,787.0,179.0,2.5,28.95,842.0,969.1,697.14
2018,9,3,11,30,792.0,180.0,2.6,29.4,856.0,985.39,706.66
2018,9,3,11,45,796.0,179.5,2.65,29.9,862.5,995.77,711.91
2018,9,3,12,0,800.0,179.0,2.7,30.4,869.0,1002.58,715.04
2018,9,3,12,15,803.0,177.0,2.8,30.65,868.0,1003.31,715.62
2018,9,3,12,30,806.0,175.0,2.9,30.9,867.0,1000.36,714.03
2018,9,3,12,45,808.0,171.0,3.0,31.15,858.0,990.78,708.32
2018,9,3,13,0,810.0,167.0,3.1,31.4,849.0,977.54,700.39
2018,9,3,13,15,805.5,165.0,3.2,31.35,831.0,956.49,688.35
2018,9,3,13,30,801.0,163.0,3.3,31.3,813.0,932.14,674.17
2018,9,3,13,45,794.0,160.5,3.35,31.25,787.5,901.87,655.73
2018,9,3,14,0,787.0,158.0,3.4,31.2,762.0,868.71,635.3
2018,9,3,14,15,776.0,155.0,3.5,30.9,730.0,829.01,611.18
2018,9,3,14,30,765.0,152.0,3.6,30.6,698.0,791.65,588.34
2018,9,3,14,45,751.0,148.0,3.65,30.25,659.5,744.0,557.12
2018,9,3,15,0,737.0,144.0,3.7,29.9,621.0,694.91,523.86
2018,9,3,15,15,717.5,139.5,3.7,29.9,577.5,640.47,485.03
2018,9,3,15,30,698.0,135.0,3.7,29.9,534.0,585.7,445.02
2018,9,3,15,45,672.5,129.5,3.65,28.6,487.0,526.52,402.73
2018,9,3,16,0,647.0,124.0,3.6,27.3,440.0,468.3,359.53
2018,9,3,16,15,613.5,116.5,3.55,26.45,390.0,405.85,310.93
2018,9,3,16,30,580.0,109.0,3.5,25.6,340.0,346.02,262.79
2018,9,3,16,45,528.5,100.5,3.4,24.75,288.0,282.19,210.5
2018,9,3,17,0,477.0,92.0,3.3,23.9,236.0,220.52,159.21
2018,9,3,17,15,368.5,81.0,3.15,22.95,179.0,154.48,106.69
2018,9,3,17,30,260.0,70.0,3.0,22.0,122.0,101.97,66.95
2018,9,3,17,45,183.0,52.0,2.85,21.05,83.5,58.96,35.71
2018,9,3,18,0,106.0,34.0,2.7,20.1,45.0,28.49,15.52
2018,9,3,18,15,66.5,20.0,2.6,19.6,25.5,15.74,0.0
2018,9,3,18,30,27.0,6.0,2.5,19.1,6.0,5.12,0.0
2018,9,3,18,45,13.5,3.0,2.4,18.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,5,45,20.5,8.5,2.2,14.1,9.5,7.26,0.0
2018,9,4,6,0,41.0,17.0,2.4,14.6,19.0,13.57,0.0
2018,9,4,6,15,108.5,35.0,2.45,15.25,50.0,31.4,17.75
2018,9,4,6,30,176.0,53.0,2.5,15.9,81.0,62.12,39.14
2018,9,4,6,45,197.5,68.5,2.6,16.55,111.0,92.51,63.55
2018,9,4,7,0,219.0,84.0,2.7,17.2,141.0,125.71,91.76
2018,9,4,7,15,152.0,113.0,2.6,17.95,156.5,144.59,111.11
2018,9,4,7,30,85.0,142.0,2.5,18.7,172.0,153.37,120.56
2018,9,4,7,45,233.0,149.5,2.4,19.45,250.5,238.08,187.75
2018,9,4,8,0,381.0,157.0,2.3,20.2,329.0,338.19,266.66
2018,9,4,8,15,551.5,135.5,2.25,21.1,415.5,437.33,343.52
2018,9,4,8,30,722.0,114.0,2.2,22.0,502.0,548.04,427.18
2018,9,4,8,45,742.5,118.0,2.1,22.85,547.0,604.84,467.7
2018,9,4,9,0,763.0,122.0,2.0,23.7,592.0,659.53,505.45
2018,9,4,9,15,787.0,122.0,1.95,24.6,635.0,713.99,541.87
2018,9,4,9,30,811.0,122.0,1.9,25.5,678.0,767.87,575.83
2018,9,4,9,45,833.0,119.5,1.85,26.4,716.0,816.61,604.59
2018,9,4,10,0,855.0,117.0,1.8,27.3,754.0,863.84,631.65
2018,9,4,10,15,863.5,118.5,1.8,28.15,782.5,892.16,646.48
2018,9,4,10,30,872.0,120.0,1.8,29.0,811.0,926.37,665.1
2018,9,4,10,45,878.0,121.0,1.85,29.8,832.5,954.72,680.41
2018,9,4,11,0,884.0,122.0,1.9,30.6,854.0,979.74,693.59
2018,9,4,11,15,888.0,122.0,1.95,31.2,867.5,998.35,703.32
2018,9,4,11,30,892.0,122.0,2.0,31.8,881.0,1013.33,710.91
2018,9,4,11,45,894.0,122.5,2.1,32.4,887.0,1023.1,715.97
2018,9,4,12,0,896.0,123.0,2.2,33.0,893.0,1029.06,718.82
2018,9,4,12,15,895.0,123.5,2.3,33.35,891.0,1028.18,718.31
2018,9,4,12,30,894.0,124.0,2.4,33.7,889.0,1023.45,715.58
2018,9,4,12,45,890.5,124.5,2.45,34.05,878.5,1012.44,708.58
2018,9,4,13,0,887.0,125.0,2.5,34.4,868.0,997.71,699.42
2018,9,4,13,15,882.0,123.5,2.6,34.45,849.0,975.91,687.24
2018,9,4,13,30,877.0,122.0,2.7,34.5,830.0,950.64,672.87
2018,9,4,13,45,870.0,120.5,2.8,34.6,804.0,920.22,655.0
2018,9,4,14,0,863.0,119.0,2.9,34.7,778.0,886.72,635.01
2018,9,4,14,15,853.5,116.5,3.0,34.45,745.5,855.79,617.4
2018,9,4,14,30,844.0,114.0,3.1,34.2,713.0,812.92,591.6
2018,9,4,14,45,831.5,111.5,3.2,33.95,674.5,765.45,562.32
2018,9,4,15,0,819.0,109.0,3.3,33.7,636.0,716.17,530.66
2018,9,4,15,15,801.5,106.0,3.3,33.7,592.0,661.47,492.45
2018,9,4,15,30,784.0,103.0,3.3,33.7,548.0,606.01,452.69
2018,9,4,15,45,761.5,99.0,3.4,32.55,500.0,546.25,410.88
2018,9,4,16,0,739.0,95.0,3.5,31.4,452.0,487.16,367.71
2018,9,4,16,15,708.0,89.5,3.45,30.4,401.0,422.93,318.44
2018,9,4,16,30,677.0,84.0,3.4,29.4,350.0,360.83,268.97
2018,9,4,16,45,632.0,78.0,3.4,28.4,298.0,296.02,216.09
2018,9,4,17,0,587.0,72.0,3.4,27.4,246.0,235.76,165.72
2018,9,4,17,15,522.0,64.0,3.25,26.1,196.0,174.36,115.27
2018,9,4,17,30,457.0,56.0,3.1,24.8,146.0,120.79,72.85
2018,9,4,17,45,360.0,45.0,3.0,23.5,102.5,70.18,37.84
2018,9,4,18,0,263.0,34.0,2.9,22.2,59.0,30.49,15.29
2018,9,4,18,15,148.5,19.5,2.8,21.4,32.0,15.23,0.0
2018,9,4,18,30,34.0,5.0,2.7,20.6,5.0,4.27,0.0
2018,9,4,18,45,17.0,2.5,2.65,19.8,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,5,5,45,37.0,9.5,1.95,13.85,11.5,8.11,0.0
2018,9,5,6,0,74.0,19.0,2.2,14.2,23.0,15.08,0.0
2018,9,5,6,15,201.0,35.0,2.25,14.85,62.5,34.68,18.46
2018,9,5,6,30,328.0,51.0,2.3,15.5,102.0,76.93,45.23
2018,9,5,6,45,291.0,67.0,2.35,16.2,125.0,109.48,73.66
2018,9,5,7,0,254.0,83.0,2.4,16.9,148.0,133.51,97.02
2018,9,5,7,15,268.5,106.0,2.35,17.65,188.5,176.52,134.23
2018,9,5,7,30,283.0,129.0,2.3,18.4,229.0,221.41,172.42
2018,9,5,7,45,478.5,114.0,2.3,19.1,315.0,314.05,246.01
2018,9,5,8,0,674.0,99.0,2.3,19.8,401.0,427.41,335.38
2018,9,5,8,15,701.5,103.5,2.35,20.65,449.5,487.12,382.33
2018,9,5,8,30,729.0,108.0,2.4,21.5,498.0,548.18,428.86
2018,9,5,8,45,750.0,111.5,2.4,22.35,543.0,603.72,469.54
2018,9,5,9,0,771.0,115.0,2.4,23.2,588.0,660.23,509.48
2018,9,5,9,15,784.5,119.0,2.5,23.9,628.0,711.37,545.07
2018,9,5,9,30,798.0,123.0,2.6,24.6,668.0,761.12,578.05
2018,9,5,9,45,807.5,126.5,2.65,25.3,702.0,805.45,605.81
2018,9,5,10,0,817.0,130.0,2.7,26.0,736.0,847.54,631.67
2018,9,5,10,15,826.0,131.5,2.8,26.6,764.0,884.64,654.46
2018,9,5,10,30,835.0,133.0,2.9,27.2,792.0,919.01,675.27
2018,9,5,10,45,841.5,134.0,3.0,27.75,813.0,947.57,692.29
2018,9,5,11,0,848.0,135.0,3.1,28.3,834.0,972.89,707.18
2018,9,5,11,15,852.0,136.0,3.2,28.6,848.0,979.44,710.62
2018,9,5,11,30,856.0,137.0,3.3,28.9,862.0,994.91,720.11
2018,9,5,11,45,858.5,136.5,3.4,29.2,867.5,1003.82,725.37
2018,9,5,12,0,861.0,136.0,3.5,29.5,873.0,1009.07,728.42
2018,9,5,12,15,862.0,135.0,3.6,29.6,871.0,1008.61,728.5
2018,9,5,12,30,863.0,134.0,3.7,29.7,869.0,1004.42,726.33
2018,9,5,12,45,862.5,132.0,3.8,29.75,859.0,994.03,720.41
2018,9,5,13,0,862.0,130.0,3.9,29.8,849.0,979.96,712.19
2018,9,5,13,15,857.5,128.5,4.0,29.6,830.5,958.97,700.2
2018,9,5,13,30,853.0,127.0,4.1,29.4,812.0,934.58,685.95
2018,9,5,13,45,846.0,125.0,4.2,29.25,786.5,914.63,674.5
2018,9,5,14,0,839.0,123.0,4.3,29.1,761.0,880.44,653.35
2018,9,5,14,15,829.0,121.5,4.3,28.6,729.0,841.41,629.22
2018,9,5,14,30,819.0,120.0,4.3,28.1,697.0,799.94,603.13
2018,9,5,14,45,806.0,117.0,4.35,27.65,659.0,752.43,572.47
2018,9,5,15,0,793.0,114.0,4.4,27.2,621.0,703.23,539.24
2018,9,5,15,15,775.0,111.0,4.4,27.2,577.5,649.26,499.9
2018,9,5,15,30,757.0,108.0,4.4,27.2,534.0,594.63,459.12
2018,9,5,15,45,733.0,103.5,4.35,25.7,486.5,535.6,416.32
2018,9,5,16,0,709.0,99.0,4.3,24.2,439.0,476.1,371.4
2018,9,5,16,15,677.0,94.0,4.2,23.25,389.0,413.48,321.48
2018,9,5,16,30,645.0,89.0,4.1,22.3,339.0,353.14,271.67
2018,9,5,16,45,599.5,82.0,4.05,21.35,288.0,289.0,217.67
2018,9,5,17,0,554.0,75.0,4.0,20.4,237.0,229.56,166.53
2018,9,5,17,15,488.0,66.0,3.85,19.55,187.5,169.03,115.33
2018,9,5,17,30,422.0,57.0,3.7,18.7,138.0,116.56,72.67
2018,9,5,17,45,325.5,45.0,3.55,17.85,96.0,65.49,36.13
2018,9,5,18,0,229.0,33.0,3.4,17.0,54.0,29.12,14.53
2018,9,5,18,15,127.5,19.0,3.3,16.55,29.5,16.22,0.0
2018,9,5,18,30,26.0,5.0,3.2,16.1,5.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,3.1,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,5,45,17.5,6.5,1.8,12.3,7.5,5.55,0.0
2018,9,6,6,0,35.0,13.0,2.0,12.7,15.0,10.5,0.0
2018,9,6,6,15,17.5,27.5,2.0,13.35,28.5,23.4,12.75
2018,9,6,6,30,0.0,42.0,2.0,14.0,42.0,34.62,23.47
2018,9,6,6,45,9.0,64.0,2.0,14.65,66.5,54.43,40.24
2018,9,6,7,0,18.0,86.0,2.0,15.3,91.0,75.75,58.18
2018,9,6,7,15,75.5,109.0,1.95,16.05,135.0,116.19,90.56
2018,9,6,7,30,133.0,132.0,1.9,16.8,179.0,167.17,132.0
2018,9,6,7,45,402.5,114.5,1.85,17.55,287.5,284.69,224.85
2018,9,6,8,0,672.0,97.0,1.8,18.3,396.0,426.54,335.97
2018,9,6,8,15,746.5,89.5,1.8,19.25,457.5,498.5,391.73
2018,9,6,8,30,821.0,82.0,1.8,20.2,519.0,576.54,450.51
2018,9,6,8,45,840.0,84.5,1.8,21.1,565.0,635.25,492.85
2018,9,6,9,0,859.0,87.0,1.8,22.0,611.0,688.8,530.13
2018,9,6,9,15,852.5,97.0,1.95,22.8,646.5,734.57,560.87
2018,9,6,9,30,846.0,107.0,2.1,23.6,682.0,783.81,592.66
2018,9,6,9,45,867.0,105.0,2.2,24.45,720.5,825.85,618.51
2018,9,6,10,0,888.0,103.0,2.3,25.3,759.0,873.2,647.61
2018,9,6,10,15,862.0,119.0,2.4,25.9,776.0,895.68,660.43
2018,9,6,10,30,836.0,135.0,2.5,26.5,793.0,924.16,677.4
2018,9,6,10,45,874.0,121.0,2.65,27.1,824.5,955.16,696.32
2018,9,6,11,0,912.0,107.0,2.8,27.7,856.0,995.14,720.93
2018,9,6,11,15,915.5,107.0,2.85,28.1,869.5,1013.57,731.19
2018,9,6,11,30,919.0,107.0,2.9,28.5,883.0,1028.24,739.29
2018,9,6,11,45,921.0,107.0,2.95,28.85,888.5,1037.56,744.25
2018,9,6,12,0,923.0,107.0,3.0,29.2,894.0,1042.94,746.87
2018,9,6,12,15,924.5,105.5,3.05,29.4,892.0,1042.27,746.26
2018,9,6,12,30,926.0,104.0,3.1,29.6,890.0,1037.61,743.3
2018,9,6,12,45,927.0,101.5,3.1,29.8,880.0,1027.4,736.54
2018,9,6,13,0,928.0,99.0,3.1,30.0,870.0,1013.21,727.4
2018,9,6,13,15,924.5,98.0,3.15,30.0,852.0,992.4,715.12
2018,9,6,13,30,921.0,97.0,3.2,30.0,834.0,967.9,700.52
2018,9,6,13,45,916.5,95.0,3.2,30.0,808.5,937.86,681.95
2018,9,6,14,0,912.0,93.0,3.2,30.0,783.0,904.44,661.14
2018,9,6,14,15,904.0,92.0,3.2,29.85,751.0,865.94,637.22
2018,9,6,14,30,896.0,91.0,3.2,29.7,719.0,824.64,611.24
2018,9,6,14,45,885.5,88.5,3.2,29.5,680.0,777.3,580.93
2018,9,6,15,0,875.0,86.0,3.2,29.3,641.0,727.84,548.75
2018,9,6,15,15,859.0,83.5,3.2,29.3,596.5,672.83,510.23
2018,9,6,15,30,843.0,81.0,3.2,29.3,552.0,616.78,469.31
2018,9,6,15,45,823.0,78.0,3.1,28.6,504.0,560.1,427.53
2018,9,6,16,0,803.0,75.0,3.0,27.9,456.0,499.81,381.64
2018,9,6,16,15,775.5,71.0,2.9,27.25,405.0,435.43,330.92
2018,9,6,16,30,748.0,67.0,2.8,26.6,354.0,372.62,279.58
2018,9,6,16,45,707.0,62.5,2.7,26.0,301.5,306.71,224.4
2018,9,6,17,0,666.0,58.0,2.6,25.4,249.0,244.71,171.27
2018,9,6,17,15,602.5,52.0,2.35,24.25,198.0,179.78,116.99
2018,9,6,17,30,539.0,46.0,2.1,23.1,147.0,123.32,71.62
2018,9,6,17,45,436.5,37.0,1.8,22.0,102.0,68.89,34.13
2018,9,6,18,0,334.0,28.0,1.5,20.9,57.0,27.68,11.94
2018,9,6,18,15,190.5,17.0,1.5,20.25,31.0,14.51,0.0
2018,9,6,18,30,47.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.45,18.9,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,7,5,45,68.0,9.5,1.55,13.1,13.0,8.11,0.0
2018,9,7,6,0,136.0,19.0,1.7,13.6,26.0,14.82,0.0
2018,9,7,6,15,306.0,30.0,1.75,14.3,69.5,36.95,17.36
2018,9,7,6,30,476.0,41.0,1.8,15.0,113.0,87.08,47.29
2018,9,7,6,45,563.0,46.5,1.85,15.7,164.5,140.45,87.64
2018,9,7,7,0,650.0,52.0,1.9,16.4,216.0,205.56,141.85
2018,9,7,7,15,698.0,56.5,1.85,17.4,269.0,267.51,196.18
2018,9,7,7,30,746.0,61.0,1.8,18.4,322.0,334.47,253.89
2018,9,7,7,45,779.0,64.5,1.7,19.45,374.5,398.8,307.88
2018,9,7,8,0,812.0,68.0,1.6,20.5,427.0,465.54,361.36
2018,9,7,8,15,835.0,70.5,1.6,21.5,477.0,525.61,407.98
2018,9,7,8,30,858.0,73.0,1.6,22.5,527.0,587.86,454.12
2018,9,7,8,45,875.0,75.0,1.65,23.5,573.0,645.91,495.59
2018,9,7,9,0,892.0,77.0,1.7,24.5,619.0,703.15,534.92
2018,9,7,9,15,904.0,79.5,1.7,25.45,660.5,756.14,568.02
2018,9,7,9,30,916.0,82.0,1.7,26.4,702.0,807.26,598.62
2018,9,7,9,45,923.5,84.5,1.75,27.4,737.0,852.55,625.04
2018,9,7,10,0,931.0,87.0,1.8,28.4,772.0,895.09,649.22
2018,9,7,10,15,938.0,88.5,1.9,29.15,801.0,933.15,671.36
2018,9,7,10,30,945.0,90.0,2.0,29.9,830.0,967.99,691.3
2018,9,7,10,45,950.5,90.0,2.05,30.7,851.5,996.42,706.36
2018,9,7,11,0,956.0,90.0,2.1,31.5,873.0,1021.21,719.13
2018,9,7,11,15,959.5,90.0,2.15,32.05,886.5,1040.28,729.1
2018,9,7,11,30,963.0,90.0,2.2,32.6,900.0,1055.39,736.74
2018,9,7,11,45,965.5,91.0,2.25,33.2,907.0,1066.55,741.93
2018,9,7,12,0,968.0,92.0,2.3,33.8,914.0,1073.58,744.75
2018,9,7,12,15,967.5,91.5,2.4,34.15,911.0,1071.83,743.71
2018,9,7,12,30,967.0,91.0,2.5,34.5,908.0,1065.92,740.31
2018,9,7,12,45,964.0,91.0,2.6,34.9,897.0,1053.94,733.17
2018,9,7,13,0,961.0,91.0,2.7,35.3,886.0,1037.93,723.65
2018,9,7,13,15,957.0,90.5,2.8,35.3,867.0,1016.48,712.0
2018,9,7,13,30,953.0,90.0,2.9,35.3,848.0,991.23,697.96
2018,9,7,13,45,947.5,88.5,3.0,35.25,821.5,959.88,680.13
2018,9,7,14,0,942.0,87.0,3.1,35.2,795.0,925.09,659.96
2018,9,7,14,15,933.5,86.0,3.2,34.9,762.0,885.06,636.81
2018,9,7,14,30,925.0,85.0,3.3,34.6,729.0,842.18,611.42
2018,9,7,14,45,913.5,83.0,3.35,34.3,689.5,793.32,581.34
2018,9,7,15,0,902.0,81.0,3.4,34.0,650.0,742.35,549.3
2018,9,7,15,15,887.0,79.0,3.4,34.0,605.0,687.2,511.66
2018,9,7,15,30,872.0,77.0,3.4,34.0,560.0,630.83,471.24
2018,9,7,15,45,851.0,74.0,3.5,32.85,510.5,569.09,427.99
2018,9,7,16,0,830.0,71.0,3.6,31.7,461.0,509.56,384.3
2018,9,7,16,15,801.0,68.0,3.55,30.75,409.0,443.96,333.61
2018,9,7,16,30,772.0,65.0,3.5,29.8,357.0,380.05,282.19
2018,9,7,16,45,730.5,60.5,3.4,28.85,303.5,312.48,226.35
2018,9,7,17,0,689.0,56.0,3.3,27.9,250.0,248.86,172.4
2018,9,7,17,15,626.0,50.0,3.1,26.6,198.0,183.65,118.15
2018,9,7,17,30,563.0,44.0,2.9,25.3,146.0,124.75,71.08
2018,9,7,17,45,457.5,35.5,2.7,23.95,100.5,69.04,33.14
2018,9,7,18,0,352.0,27.0,2.5,22.6,55.0,26.87,10.46
2018,9,7,18,15,190.5,15.5,2.5,21.8,29.0,13.23,0.0
2018,9,7,18,30,29.0,4.0,2.5,21.0,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.55,20.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,5,45,85.5,9.0,2.35,14.0,13.0,7.68,0.0
2018,9,8,6,0,171.0,18.0,2.6,14.5,26.0,14.93,0.0
2018,9,8,6,15,329.5,28.5,2.65,15.2,68.5,37.48,16.63
2018,9,8,6,30,488.0,39.0,2.7,15.9,111.0,87.91,47.11
2018,9,8,6,45,571.5,44.0,2.75,16.6,161.5,142.24,88.57
2018,9,8,7,0,655.0,49.0,2.8,17.3,212.0,205.64,141.74
2018,9,8,7,15,701.0,53.5,2.8,18.2,264.5,267.37,196.34
2018,9,8,7,30,747.0,58.0,2.8,19.1,317.0,333.86,254.27
2018,9,8,7,45,778.0,61.5,2.8,20.0,369.0,397.44,308.6
2018,9,8,8,0,809.0,65.0,2.8,20.9,421.0,463.19,362.59
2018,9,8,8,15,831.0,68.0,2.8,21.75,470.5,523.07,410.16
2018,9,8,8,30,853.0,71.0,2.8,22.6,520.0,585.07,457.34
2018,9,8,8,45,869.0,73.5,2.85,23.45,565.5,642.75,499.71
2018,9,8,9,0,885.0,76.0,2.9,24.3,611.0,699.55,539.93
2018,9,8,9,15,894.0,79.0,2.9,25.1,651.0,750.54,572.88
2018,9,8,9,30,903.0,82.0,2.9,25.9,691.0,799.42,603.4
2018,9,8,9,45,908.5,86.5,2.95,26.7,726.0,844.7,631.15
2018,9,8,10,0,914.0,91.0,3.0,27.5,761.0,887.1,656.55
2018,9,8,10,15,921.0,92.0,3.05,28.1,789.0,924.03,678.5
2018,9,8,10,30,928.0,93.0,3.1,28.7,817.0,957.8,698.22
2018,9,8,10,45,932.5,94.0,3.15,29.35,838.0,985.9,713.98
2018,9,8,11,0,937.0,95.0,3.2,30.0,859.0,1010.38,727.37
2018,9,8,11,15,939.0,96.5,3.25,30.5,872.5,1029.21,737.62
2018,9,8,11,30,941.0,98.0,3.3,31.0,886.0,1044.13,745.46
2018,9,8,11,45,942.0,98.0,3.35,31.5,891.0,1052.46,749.25
2018,9,8,12,0,943.0,98.0,3.4,32.0,896.0,1056.74,750.65
2018,9,8,12,15,946.0,97.0,3.45,32.3,895.0,1057.88,750.84
2018,9,8,12,30,949.0,96.0,3.5,32.6,894.0,1054.92,748.6
2018,9,8,12,45,950.5,93.0,3.6,32.95,884.0,1044.21,741.84
2018,9,8,13,0,952.0,90.0,3.7,33.3,874.0,1029.39,732.62
2018,9,8,13,15,947.5,89.5,3.75,33.25,855.0,1007.52,719.84
2018,9,8,13,30,943.0,89.0,3.8,33.2,836.0,981.9,704.71
2018,9,8,13,45,936.5,88.0,3.9,33.15,809.5,950.33,685.98
2018,9,8,14,0,930.0,87.0,4.0,33.1,783.0,915.42,664.94
2018,9,8,14,15,921.5,86.0,4.05,32.85,750.0,875.69,640.77
2018,9,8,14,30,913.0,85.0,4.1,32.6,717.0,833.15,614.45
2018,9,8,14,45,901.5,83.0,4.2,32.35,677.5,784.68,583.89
2018,9,8,15,0,890.0,81.0,4.3,32.1,638.0,734.14,551.37
2018,9,8,15,15,874.0,78.5,4.3,32.1,593.0,678.25,512.37
2018,9,8,15,30,858.0,76.0,4.3,32.1,548.0,621.29,470.71
2018,9,8,15,45,838.5,73.5,4.3,31.15,500.0,561.59,427.44
2018,9,8,16,0,819.0,71.0,4.3,30.2,452.0,504.01,383.92
2018,9,8,16,15,792.0,67.5,4.25,29.3,401.0,439.36,333.2
2018,9,8,16,30,765.0,64.0,4.2,28.4,350.0,376.21,281.67
2018,9,8,16,45,723.5,59.5,4.1,27.55,297.0,309.02,225.46
2018,9,8,17,0,682.0,55.0,4.0,26.7,244.0,245.82,171.27
2018,9,8,17,15,616.5,49.5,3.8,25.5,192.5,181.0,116.97
2018,9,8,17,30,551.0,44.0,3.6,24.3,141.0,122.88,70.33
2018,9,8,17,45,437.5,36.0,3.35,23.1,96.5,67.81,32.9
2018,9,8,18,0,324.0,28.0,3.1,21.9,52.0,27.33,9.94
2018,9,8,18,15,173.5,15.5,3.1,21.05,27.0,13.23,0.0
2018,9,8,18,30,23.0,3.0,3.1,20.2,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,3.05,19.35,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
