Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.85,14.0,8.11,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.3,28.0,15.97,0.0
2018,9,9,6,15,348.5,29.0,2.0,14.05,70.0,39.74,17.47
2018,9,9,6,30,500.0,39.0,2.1,14.8,112.0,90.62,48.84
2018,9,9,6,45,577.5,46.0,2.2,15.5,163.0,145.76,91.56
2018,9,9,7,0,655.0,53.0,2.3,16.2,214.0,211.32,147.0
2018,9,9,7,15,704.0,57.5,2.25,16.95,267.5,274.2,202.59
2018,9,9,7,30,753.0,62.0,2.2,17.7,321.0,342.18,261.69
2018,9,9,7,45,786.5,66.0,2.1,18.45,374.5,407.86,317.47
2018,9,9,8,0,820.0,70.0,2.0,19.2,428.0,476.0,372.88
2018,9,9,8,15,842.5,72.5,1.95,20.1,478.0,538.72,421.82
2018,9,9,8,30,865.0,75.0,1.9,21.0,528.0,598.66,466.61
2018,9,9,8,45,882.0,77.5,1.85,21.95,574.5,657.65,508.59
2018,9,9,9,0,899.0,80.0,1.8,22.9,621.0,715.81,548.16
2018,9,9,9,15,910.5,82.5,1.8,23.8,662.5,768.75,581.31
2018,9,9,9,30,922.0,85.0,1.8,24.7,704.0,819.74,612.09
2018,9,9,9,45,930.5,86.5,1.8,25.6,739.0,864.96,638.33
2018,9,9,10,0,939.0,88.0,1.8,26.5,774.0,907.46,662.3
2018,9,9,10,15,946.0,89.5,1.85,27.3,803.0,945.68,683.94
2018,9,9,10,30,953.0,91.0,1.9,28.1,832.0,980.66,703.29
2018,9,9,10,45,958.0,91.5,1.95,28.9,853.0,1009.23,718.47
2018,9,9,11,0,963.0,92.0,2.0,29.7,874.0,1034.11,731.31
2018,9,9,11,15,965.5,93.0,2.05,30.35,887.5,1053.24,741.05
2018,9,9,11,30,968.0,94.0,2.1,31.0,901.0,1068.36,748.43
2018,9,9,11,45,969.0,94.0,2.2,31.65,906.0,1076.81,752.46
2018,9,9,12,0,970.0,94.0,2.3,32.3,911.0,1081.1,754.1
2018,9,9,12,15,966.0,95.5,2.4,32.6,907.0,1077.82,752.33
2018,9,9,12,30,962.0,97.0,2.5,32.9,903.0,1070.38,748.17
2018,9,9,12,45,955.0,98.5,2.65,33.2,890.0,1055.91,740.29
2018,9,9,13,0,948.0,100.0,2.8,33.5,877.0,1037.52,730.01
2018,9,9,13,15,944.0,99.5,2.9,33.5,858.5,1016.08,718.24
2018,9,9,13,30,940.0,99.0,3.0,33.5,840.0,990.89,704.08
2018,9,9,13,45,933.0,98.0,3.15,33.5,813.0,958.82,685.81
2018,9,9,14,0,926.0,97.0,3.3,33.5,786.0,923.46,665.2
2018,9,9,14,15,916.0,96.0,3.4,33.3,752.0,882.47,640.84
2018,9,9,14,30,906.0,95.0,3.5,33.1,718.0,838.79,614.34
2018,9,9,14,45,892.0,93.5,3.55,32.85,678.0,789.09,583.22
2018,9,9,15,0,878.0,92.0,3.6,32.6,638.0,737.55,550.31
2018,9,9,15,15,861.0,89.5,3.6,32.6,592.5,686.12,514.4
2018,9,9,15,30,844.0,87.0,3.6,32.6,547.0,628.26,472.63
2018,9,9,15,45,820.0,84.0,3.65,31.55,497.0,565.27,427.86
2018,9,9,16,0,796.0,81.0,3.7,30.5,447.0,502.74,381.51
2018,9,9,16,15,762.5,77.0,3.65,29.6,394.5,435.69,329.47
2018,9,9,16,30,729.0,73.0,3.6,28.7,342.0,370.95,277.23
2018,9,9,16,45,682.0,67.5,3.55,27.85,288.5,302.42,220.59
2018,9,9,17,0,635.0,62.0,3.5,27.0,235.0,238.99,166.87
2018,9,9,17,15,564.5,54.5,3.3,25.7,183.5,173.92,113.04
2018,9,9,17,30,494.0,47.0,3.1,24.4,132.0,117.4,68.18
2018,9,9,17,45,380.5,37.0,2.9,23.1,89.0,64.21,31.92
2018,9,9,18,0,267.0,27.0,2.7,21.8,46.0,25.69,7.71
2018,9,9,18,15,142.0,15.0,2.75,21.05,24.0,12.8,0.0
2018,9,9,18,30,17.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,2.8,19.5,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,5,45,75.0,9.0,2.1,12.9,12.0,7.68,0.0
2018,9,10,6,0,150.0,18.0,2.3,13.3,24.0,15.36,0.0
2018,9,10,6,15,281.5,30.0,2.35,14.0,62.5,38.97,17.76
2018,9,10,6,30,413.0,42.0,2.4,14.7,101.0,85.52,48.08
2018,9,10,6,45,510.0,49.0,2.45,15.35,152.5,138.66,88.7
2018,9,10,7,0,607.0,56.0,2.5,16.0,204.0,203.92,143.05
2018,9,10,7,15,657.5,61.5,2.4,16.75,256.5,265.51,197.37
2018,9,10,7,30,708.0,67.0,2.3,17.5,309.0,332.97,255.84
2018,9,10,7,45,742.0,72.0,2.2,18.25,361.5,397.34,310.5
2018,9,10,8,0,776.0,77.0,2.1,19.0,414.0,464.33,365.04
2018,9,10,8,15,802.0,80.5,2.0,19.85,464.5,527.68,414.41
2018,9,10,8,30,828.0,84.0,1.9,20.7,515.0,591.93,462.21
2018,9,10,8,45,845.5,87.5,1.85,21.6,561.5,651.25,504.47
2018,9,10,9,0,863.0,91.0,1.8,22.5,608.0,709.89,544.49
2018,9,10,9,15,877.5,93.0,1.8,23.4,649.5,757.78,574.81
2018,9,10,9,30,892.0,95.0,1.8,24.3,691.0,809.19,606.13
2018,9,10,9,45,903.0,96.0,1.8,25.2,726.5,854.75,632.78
2018,9,10,10,0,914.0,97.0,1.8,26.1,762.0,897.86,657.31
2018,9,10,10,15,922.0,98.0,1.9,26.85,790.5,935.6,679.46
2018,9,10,10,30,930.0,99.0,2.0,27.6,819.0,970.23,699.46
2018,9,10,10,45,935.0,100.0,2.05,28.4,840.0,998.73,714.73
2018,9,10,11,0,940.0,101.0,2.1,29.2,861.0,1023.61,727.7
2018,9,10,11,15,943.0,101.5,2.25,29.75,874.5,1042.25,738.69
2018,9,10,11,30,946.0,102.0,2.4,30.3,888.0,1056.98,747.33
2018,9,10,11,45,947.0,102.5,2.5,30.85,893.0,1065.71,751.79
2018,9,10,12,0,948.0,103.0,2.6,31.4,898.0,1070.36,753.87
2018,9,10,12,15,943.5,105.0,2.65,31.7,894.0,1067.01,751.39
2018,9,10,12,30,939.0,107.0,2.7,32.0,890.0,1059.6,746.59
2018,9,10,12,45,931.5,109.5,2.8,32.3,877.5,1045.77,738.43
2018,9,10,13,0,924.0,112.0,2.9,32.6,865.0,1028.12,727.97
2018,9,10,13,15,918.0,111.0,2.95,32.7,845.0,1004.57,713.99
2018,9,10,13,30,912.0,110.0,3.0,32.8,825.0,977.44,697.79
2018,9,10,13,45,904.0,108.5,3.1,32.9,797.5,944.55,678.21
2018,9,10,14,0,896.0,107.0,3.2,33.0,770.0,908.53,656.46
2018,9,10,14,15,885.5,105.5,3.25,32.85,736.0,867.48,631.51
2018,9,10,14,30,875.0,104.0,3.3,32.7,702.0,823.88,604.58
2018,9,10,14,45,861.0,101.5,3.4,32.55,662.0,780.89,577.93
2018,9,10,15,0,847.0,99.0,3.5,32.4,622.0,728.72,544.4
2018,9,10,15,15,829.0,96.5,3.5,32.4,577.0,672.42,504.77
2018,9,10,15,30,811.0,94.0,3.5,32.4,532.0,615.35,463.53
2018,9,10,15,45,784.5,90.5,3.65,31.5,482.0,551.98,418.38
2018,9,10,16,0,758.0,87.0,3.8,30.6,432.0,489.43,371.89
2018,9,10,16,15,723.0,82.5,3.8,29.65,380.0,423.34,320.67
2018,9,10,16,30,688.0,78.0,3.8,28.7,328.0,359.51,269.28
2018,9,10,16,45,639.0,72.0,3.8,27.8,275.5,292.49,214.0
2018,9,10,17,0,590.0,66.0,3.8,26.9,223.0,230.57,161.72
2018,9,10,17,15,516.5,57.5,3.7,25.5,173.0,166.71,109.2
2018,9,10,17,30,443.0,49.0,3.6,24.1,123.0,111.87,65.91
2018,9,10,17,45,323.0,37.0,3.5,22.75,80.5,59.76,30.3
2018,9,10,18,0,203.0,25.0,3.4,21.4,38.0,21.79,5.05
2018,9,10,18,15,101.5,12.5,3.35,20.55,19.0,10.67,0.0
2018,9,10,18,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,5,45,85.0,9.0,2.65,12.95,12.5,0.0,0.0
2018,9,11,6,0,170.0,18.0,2.8,13.3,25.0,15.36,0.0
2018,9,11,6,15,314.0,29.0,2.9,13.9,64.5,40.47,17.49
2018,9,11,6,30,458.0,40.0,3.0,14.5,104.0,89.93,49.68
2018,9,11,6,45,536.5,47.5,3.05,15.1,153.5,143.43,91.68
2018,9,11,7,0,615.0,55.0,3.1,15.7,203.0,206.68,145.53
2018,9,11,7,15,663.5,60.5,3.05,16.45,255.0,268.27,200.31
2018,9,11,7,30,712.0,66.0,3.0,17.2,307.0,335.44,259.06
2018,9,11,7,45,744.0,71.0,2.95,17.95,359.0,399.28,313.86
2018,9,11,8,0,776.0,76.0,2.9,18.7,411.0,465.48,368.5
2018,9,11,8,15,798.0,80.5,2.9,19.5,460.5,527.74,418.07
2018,9,11,8,30,820.0,85.0,2.9,20.3,510.0,590.5,466.06
2018,9,11,8,45,835.0,89.5,2.9,21.1,555.5,648.89,508.96
2018,9,11,9,0,850.0,94.0,2.9,21.9,601.0,706.38,549.67
2018,9,11,9,15,861.5,97.5,2.9,22.6,641.5,758.99,584.77
2018,9,11,9,30,873.0,101.0,2.9,23.3,682.0,802.79,612.2
2018,9,11,9,45,879.0,104.0,2.95,24.05,715.0,845.58,638.7
2018,9,11,10,0,885.0,107.0,3.0,24.8,748.0,885.62,662.94
2018,9,11,10,15,891.5,109.5,3.1,25.35,776.0,922.65,685.75
2018,9,11,10,30,898.0,112.0,3.2,25.9,804.0,956.57,706.34
2018,9,11,10,45,901.0,114.5,3.25,26.45,824.5,983.92,722.14
2018,9,11,11,0,904.0,117.0,3.3,27.0,845.0,1007.69,735.59
2018,9,11,11,15,907.5,117.0,3.4,27.35,858.0,1025.66,746.29
2018,9,11,11,30,911.0,117.0,3.5,27.7,871.0,1039.86,754.67
2018,9,11,11,45,912.5,117.0,3.55,28.05,876.0,1048.22,759.03
2018,9,11,12,0,914.0,117.0,3.6,28.4,881.0,1052.64,761.03
2018,9,11,12,15,920.5,113.0,3.7,28.55,880.0,1053.92,762.14
2018,9,11,12,30,927.0,109.0,3.8,28.7,879.0,1051.15,760.79
2018,9,11,12,45,935.0,103.0,3.85,28.85,870.5,1043.6,756.15
2018,9,11,13,0,943.0,97.0,3.9,29.0,862.0,1031.81,748.93
2018,9,11,13,15,940.0,95.0,4.0,28.9,843.0,1009.58,736.07
2018,9,11,13,30,937.0,93.0,4.1,28.8,824.0,983.57,720.78
2018,9,11,13,45,932.5,91.5,4.15,28.7,798.0,953.09,702.17
2018,9,11,14,0,928.0,90.0,4.2,28.6,772.0,919.19,681.2
2018,9,11,14,15,921.0,87.5,4.25,28.25,739.0,878.83,656.34
2018,9,11,14,30,914.0,85.0,4.3,27.9,706.0,835.58,629.2
2018,9,11,14,45,904.0,82.5,4.3,27.55,666.5,787.36,598.01
2018,9,11,15,0,894.0,80.0,4.3,27.2,627.0,736.96,564.81
2018,9,11,15,15,878.0,77.5,4.3,27.2,582.0,680.6,524.78
2018,9,11,15,30,862.0,75.0,4.3,27.2,537.0,623.18,481.93
2018,9,11,15,45,842.0,72.0,4.35,25.95,488.0,562.21,437.4
2018,9,11,16,0,822.0,69.0,4.4,24.7,439.0,503.54,392.57
2018,9,11,16,15,794.0,64.5,4.35,23.85,387.0,437.03,339.05
2018,9,11,16,30,766.0,60.0,4.3,23.0,335.0,372.19,284.81
2018,9,11,16,45,723.0,55.5,4.2,22.15,282.0,304.38,226.64
2018,9,11,17,0,680.0,51.0,4.1,21.3,229.0,240.76,170.76
2018,9,11,17,15,610.0,45.5,3.95,20.35,178.0,175.18,114.58
2018,9,11,17,30,540.0,40.0,3.8,19.4,127.0,117.1,67.15
2018,9,11,17,45,408.0,31.5,3.65,18.5,83.5,61.11,28.76
2018,9,11,18,0,276.0,23.0,3.5,17.6,40.0,22.0,1.96
2018,9,11,18,15,138.0,11.5,3.5,17.05,20.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,46.5,7.5,2.5,12.55,9.0,0.0,0.0
2018,9,12,6,0,93.0,15.0,2.6,12.8,18.0,12.8,0.0
2018,9,12,6,15,128.5,30.5,2.8,13.45,43.5,32.84,15.64
2018,9,12,6,30,164.0,46.0,3.0,14.1,69.0,60.07,37.33
2018,9,12,6,45,236.0,61.5,3.2,14.75,109.5,102.26,70.44
2018,9,12,7,0,308.0,77.0,3.4,15.4,150.0,151.89,111.55
2018,9,12,7,15,260.5,101.5,3.4,15.95,174.0,177.11,136.76
2018,9,12,7,30,213.0,126.0,3.4,16.5,198.0,200.76,159.22
2018,9,12,7,45,203.5,147.0,3.4,17.05,224.5,231.46,185.57
2018,9,12,8,0,194.0,168.0,3.4,17.6,251.0,252.96,203.56
2018,9,12,8,15,428.5,146.0,3.4,18.3,358.5,389.78,313.72
2018,9,12,8,30,663.0,124.0,3.4,19.0,466.0,540.28,431.38
2018,9,12,8,45,731.5,115.5,3.4,19.65,524.0,612.76,485.98
2018,9,12,9,0,800.0,107.0,3.4,20.3,582.0,687.45,541.1
2018,9,12,9,15,781.5,120.5,3.45,21.0,611.0,725.88,567.2
2018,9,12,9,30,763.0,134.0,3.5,21.7,640.0,763.75,591.7
2018,9,12,9,45,674.0,177.0,3.5,22.4,641.0,767.03,590.31
2018,9,12,10,0,585.0,220.0,3.5,23.1,642.0,758.87,580.32
2018,9,12,10,15,662.5,198.5,3.6,23.5,693.5,828.55,629.92
2018,9,12,10,30,740.0,177.0,3.7,23.9,745.0,898.44,676.58
2018,9,12,10,45,601.0,241.5,3.8,24.35,711.0,851.16,640.61
2018,9,12,11,0,462.0,306.0,3.9,24.8,677.0,790.47,594.12
2018,9,12,11,15,515.5,294.0,4.0,24.95,714.0,839.85,629.69
2018,9,12,11,30,569.0,282.0,4.1,25.1,751.0,887.88,663.34
2018,9,12,11,45,602.5,269.0,4.15,25.25,768.0,917.15,683.39
2018,9,12,12,0,636.0,256.0,4.2,25.4,785.0,940.72,699.76
2018,9,12,12,15,619.5,260.5,4.3,25.4,774.0,927.53,690.86
2018,9,12,12,30,603.0,265.0,4.4,25.4,763.0,911.29,680.16
2018,9,12,12,45,676.5,225.0,4.45,25.4,777.0,938.31,700.97
2018,9,12,13,0,750.0,185.0,4.5,25.4,791.0,958.02,714.85
2018,9,12,13,15,771.5,170.0,4.5,25.25,780.5,939.81,703.36
2018,9,12,13,30,793.0,155.0,4.5,25.1,770.0,926.58,695.54
2018,9,12,13,45,763.5,159.5,4.55,24.95,735.5,888.68,671.23
2018,9,12,14,0,734.0,164.0,4.6,24.8,701.0,842.82,641.27
2018,9,12,14,15,695.0,167.5,4.6,24.45,657.5,786.64,603.83
2018,9,12,14,30,656.0,171.0,4.6,24.1,614.0,730.32,564.6
2018,9,12,14,45,569.0,188.0,4.6,23.75,556.0,644.28,501.96
2018,9,12,15,0,482.0,205.0,4.6,23.4,498.0,570.93,447.28
2018,9,12,15,15,445.0,197.0,4.6,23.4,452.0,512.32,403.12
2018,9,12,15,30,408.0,189.0,4.6,23.4,406.0,455.99,359.82
2018,9,12,15,45,317.0,180.5,4.5,22.25,339.5,361.02,286.74
2018,9,12,16,0,226.0,172.0,4.4,21.1,273.0,286.81,228.36
2018,9,12,16,15,224.0,151.0,4.3,20.45,241.0,250.64,199.19
2018,9,12,16,30,222.0,130.0,4.2,19.8,209.0,214.53,169.12
2018,9,12,16,45,152.5,110.5,4.15,19.15,160.5,152.54,118.38
2018,9,12,17,0,83.0,91.0,4.1,18.5,112.0,105.37,80.17
2018,9,12,17,15,59.0,70.5,3.95,17.9,83.5,75.6,55.38
2018,9,12,17,30,35.0,50.0,3.8,17.3,55.0,47.47,32.23
2018,9,12,17,45,27.5,34.0,3.65,16.7,37.0,30.58,17.7
2018,9,12,18,0,20.0,18.0,3.5,16.1,19.0,14.9,0.0
2018,9,12,18,15,10.0,9.0,3.45,15.8,9.5,7.68,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,14.0,6.5,2.5,13.0,7.0,0.0,0.0
2018,9,13,6,0,28.0,13.0,2.7,13.3,14.0,11.1,0.0
2018,9,13,6,15,74.5,30.5,2.9,13.9,39.0,29.96,14.25
2018,9,13,6,30,121.0,48.0,3.1,14.5,64.0,57.6,36.94
2018,9,13,6,45,233.0,61.5,3.3,15.05,110.0,102.67,70.82
2018,9,13,7,0,345.0,75.0,3.5,15.6,156.0,160.21,117.16
2018,9,13,7,15,524.5,68.5,3.55,16.25,226.0,237.36,179.65
2018,9,13,7,30,704.0,62.0,3.6,16.9,296.0,332.5,258.34
2018,9,13,7,45,706.0,71.5,3.65,17.5,339.5,387.62,307.01
2018,9,13,8,0,708.0,81.0,3.7,18.1,383.0,441.91,353.14
2018,9,13,8,15,689.5,98.5,3.7,18.75,421.5,492.33,394.07
2018,9,13,8,30,671.0,116.0,3.7,19.4,460.0,539.01,430.31
2018,9,13,8,45,767.0,97.5,3.7,20.0,524.5,617.53,490.68
2018,9,13,9,0,863.0,79.0,3.7,20.6,589.0,698.6,551.18
2018,9,13,9,15,873.5,82.5,3.65,21.15,629.0,750.16,585.46
2018,9,13,9,30,884.0,86.0,3.6,21.7,669.0,799.78,617.82
2018,9,13,9,45,890.5,89.0,3.55,22.2,702.5,843.34,645.44
2018,9,13,10,0,897.0,92.0,3.5,22.7,736.0,884.15,670.76
2018,9,13,10,15,904.5,93.5,3.5,23.05,764.0,921.28,693.92
2018,9,13,10,30,912.0,95.0,3.5,23.4,792.0,955.33,714.82
2018,9,13,10,45,917.0,95.5,3.45,23.75,812.5,982.65,730.73
2018,9,13,11,0,922.0,96.0,3.4,24.1,833.0,1006.42,744.26
2018,9,13,11,15,925.5,96.0,3.45,24.35,845.5,1024.49,755.09
2018,9,13,11,30,929.0,96.0,3.5,24.6,858.0,1038.72,763.53
2018,9,13,11,45,930.0,96.5,3.5,24.8,863.0,1047.06,768.02
2018,9,13,12,0,931.0,97.0,3.5,25.0,868.0,1051.39,770.08
2018,9,13,12,15,932.5,96.0,3.6,25.05,865.5,1050.56,770.17
2018,9,13,12,30,934.0,95.0,3.7,25.1,863.0,1045.68,767.77
2018,9,13,12,45,934.0,93.0,3.75,25.15,852.0,1034.18,760.81
2018,9,13,13,0,934.0,91.0,3.8,25.2,841.0,1018.68,751.37
2018,9,13,13,15,920.0,94.5,3.85,25.15,819.0,991.88,734.81
2018,9,13,13,30,906.0,98.0,3.9,25.1,797.0,961.81,716.09
2018,9,13,13,45,796.5,140.0,3.95,25.0,739.0,893.16,671.14
2018,9,13,14,0,687.0,182.0,4.0,24.9,681.0,821.12,623.23
2018,9,13,14,15,648.0,186.0,4.05,24.65,639.5,766.51,586.21
2018,9,13,14,30,609.0,190.0,4.1,24.4,598.0,711.83,548.04
2018,9,13,14,45,617.5,173.0,4.1,24.2,565.5,673.72,521.95
2018,9,13,15,0,626.0,156.0,4.1,24.0,533.0,632.68,493.04
2018,9,13,15,15,632.0,139.5,4.1,24.0,496.0,587.64,460.01
2018,9,13,15,30,638.0,123.0,4.1,24.0,459.0,540.1,424.22
2018,9,13,15,45,622.0,115.0,4.1,23.2,416.5,486.35,383.56
2018,9,13,16,0,606.0,107.0,4.1,22.4,374.0,432.81,341.61
2018,9,13,16,15,500.5,109.5,4.0,21.8,312.0,344.26,270.81
2018,9,13,16,30,395.0,112.0,3.9,21.2,250.0,272.73,212.58
2018,9,13,16,45,470.0,85.5,3.8,20.65,223.0,245.25,185.99
2018,9,13,17,0,545.0,59.0,3.7,20.1,196.0,211.46,151.86
2018,9,13,17,15,510.0,49.5,3.4,19.35,154.0,157.51,104.26
2018,9,13,17,30,475.0,40.0,3.1,18.6,112.0,107.72,62.21
2018,9,13,17,45,346.0,30.5,2.8,17.85,72.0,55.4,25.83
2018,9,13,18,0,217.0,21.0,2.5,17.1,32.0,19.55,0.0
2018,9,13,18,15,108.5,10.5,2.35,16.6,16.0,8.96,0.0
2018,9,13,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,7.0,6.0,1.35,11.15,6.0,0.0,0.0
2018,9,14,6,0,14.0,12.0,1.4,11.6,12.0,10.24,0.0
2018,9,14,6,15,45.5,28.0,1.65,12.35,33.0,26.18,11.81
2018,9,14,6,30,77.0,44.0,1.9,13.1,54.0,47.92,30.93
2018,9,14,6,45,100.0,60.5,2.1,13.8,80.0,72.7,51.66
2018,9,14,7,0,123.0,77.0,2.3,14.5,106.0,100.59,75.54
2018,9,14,7,15,210.5,95.5,2.3,15.1,159.0,157.97,122.66
2018,9,14,7,30,298.0,114.0,2.3,15.7,212.0,222.75,176.38
2018,9,14,7,45,305.5,136.0,2.25,16.3,251.0,266.85,213.76
2018,9,14,8,0,313.0,158.0,2.2,16.9,290.0,311.56,250.47
2018,9,14,8,15,355.0,171.0,2.15,17.6,338.0,366.71,294.32
2018,9,14,8,30,397.0,184.0,2.1,18.3,386.0,436.98,348.44
2018,9,14,8,45,420.0,197.0,2.05,19.0,428.0,488.31,386.5
2018,9,14,9,0,443.0,210.0,2.0,19.7,470.0,540.79,424.39
2018,9,14,9,15,537.0,193.5,1.95,20.5,530.5,617.84,480.37
2018,9,14,9,30,631.0,177.0,1.9,21.3,591.0,707.92,543.43
2018,9,14,9,45,682.5,168.0,1.85,22.1,637.5,768.82,583.52
2018,9,14,10,0,734.0,159.0,1.8,22.9,684.0,830.31,621.77
2018,9,14,10,15,831.0,124.5,1.8,23.5,740.0,900.4,665.43
2018,9,14,10,30,928.0,90.0,1.8,24.1,796.0,966.59,705.35
2018,9,14,10,45,932.5,91.0,1.8,24.75,816.5,994.3,719.76
2018,9,14,11,0,937.0,92.0,1.8,25.4,837.0,1018.36,732.2
2018,9,14,11,15,921.5,101.5,1.9,25.8,844.0,1028.22,737.8
2018,9,14,11,30,906.0,111.0,2.0,26.2,851.0,1033.57,740.81
2018,9,14,11,45,921.5,104.0,2.05,26.6,860.0,1048.18,749.16
2018,9,14,12,0,937.0,97.0,2.1,27.0,869.0,1058.86,755.04
2018,9,14,12,15,939.5,94.5,2.2,27.2,866.0,1057.29,754.63
2018,9,14,12,30,942.0,92.0,2.3,27.4,863.0,1051.61,751.88
2018,9,14,12,45,938.5,92.0,2.4,27.6,851.0,1038.65,744.64
2018,9,14,13,0,935.0,92.0,2.5,27.8,839.0,1021.77,735.02
2018,9,14,13,15,930.5,91.0,2.6,27.8,819.5,999.01,722.24
2018,9,14,13,30,926.0,90.0,2.7,27.8,800.0,972.58,707.06
2018,9,14,13,45,906.0,94.5,2.8,27.8,769.5,934.57,684.18
2018,9,14,14,0,886.0,99.0,2.9,27.8,739.0,894.04,659.43
2018,9,14,14,15,851.5,105.0,3.0,27.6,697.0,840.68,626.14
2018,9,14,14,30,817.0,111.0,3.1,27.4,655.0,794.35,597.11
2018,9,14,14,45,832.5,98.0,3.2,27.2,623.5,757.05,573.8
2018,9,14,15,0,848.0,85.0,3.3,27.0,592.0,710.06,543.18
2018,9,14,15,15,828.5,83.0,3.3,27.0,547.5,658.5,506.32
2018,9,14,15,30,809.0,81.0,3.3,27.0,503.0,600.94,463.65
2018,9,14,15,45,780.0,79.5,3.4,26.15,454.0,538.28,417.55
2018,9,14,16,0,751.0,78.0,3.5,25.3,405.0,476.71,370.37
2018,9,14,16,15,733.5,70.5,3.5,24.6,357.0,415.65,321.3
2018,9,14,16,30,716.0,63.0,3.5,23.9,309.0,355.22,270.69
2018,9,14,16,45,613.5,62.5,3.5,23.2,248.5,274.3,203.84
2018,9,14,17,0,511.0,62.0,3.5,22.5,188.0,205.16,146.23
2018,9,14,17,15,414.0,53.0,3.4,21.65,139.0,141.18,93.74
2018,9,14,17,30,317.0,44.0,3.3,20.8,90.0,87.39,51.84
2018,9,14,17,45,206.0,31.0,3.2,19.95,56.0,44.17,21.18
2018,9,14,18,0,95.0,18.0,3.1,19.1,22.0,14.93,0.0
2018,9,14,18,15,47.5,9.0,3.0,18.6,11.0,7.68,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,15,5,45,66.0,7.0,3.3,12.7,9.0,0.0,0.0
2018,9,15,6,0,132.0,14.0,3.5,12.9,18.0,11.95,0.0
2018,9,15,6,15,292.5,25.0,3.6,13.35,56.0,39.51,14.08
2018,9,15,6,30,453.0,36.0,3.7,13.8,94.0,91.32,50.41
2018,9,15,6,45,537.0,42.5,3.85,14.25,143.0,145.24,93.67
2018,9,15,7,0,621.0,49.0,4.0,14.7,192.0,210.06,149.58
2018,9,15,7,15,674.0,54.0,4.0,15.3,244.5,273.21,206.43
2018,9,15,7,30,727.0,59.0,4.0,15.9,297.0,342.0,267.38
2018,9,15,7,45,762.0,63.0,4.0,16.45,349.5,407.17,324.28
2018,9,15,8,0,797.0,67.0,4.0,17.0,402.0,474.99,381.38
2018,9,15,8,15,822.5,69.5,4.0,17.6,451.5,538.21,432.88
2018,9,15,8,30,848.0,72.0,4.0,18.2,501.0,598.63,480.46
2018,9,15,8,45,868.0,74.0,3.95,18.8,548.0,658.18,525.54
2018,9,15,9,0,888.0,76.0,3.9,19.4,595.0,717.2,568.14
2018,9,15,9,15,898.5,79.0,3.9,19.9,635.5,769.32,603.32
2018,9,15,9,30,909.0,82.0,3.9,20.4,676.0,819.41,636.44
2018,9,15,9,45,915.0,85.5,3.9,20.95,710.0,864.0,665.01
2018,9,15,10,0,921.0,89.0,3.9,21.5,744.0,905.71,691.19
2018,9,15,10,15,929.5,89.5,3.95,21.9,772.5,943.3,714.92
2018,9,15,10,30,938.0,90.0,4.0,22.3,801.0,977.76,736.37
2018,9,15,10,45,944.0,90.5,4.05,22.65,822.0,1006.51,754.02
2018,9,15,11,0,950.0,91.0,4.1,23.0,843.0,1031.63,769.25
2018,9,15,11,15,953.0,91.0,4.15,23.2,855.5,1049.48,780.13
2018,9,15,11,30,956.0,91.0,4.2,23.4,868.0,1063.34,788.53
2018,9,15,11,45,958.0,90.5,4.25,23.6,873.0,1071.6,793.35
2018,9,15,12,0,960.0,90.0,4.3,23.8,878.0,1075.73,795.64
2018,9,15,12,15,959.0,90.5,4.35,23.8,874.5,1073.79,794.71
2018,9,15,12,30,958.0,91.0,4.4,23.8,871.0,1067.71,791.23
2018,9,15,12,45,955.5,90.0,4.5,23.8,859.0,1054.37,783.39
2018,9,15,13,0,953.0,89.0,4.6,23.8,847.0,1037.01,773.26
2018,9,15,13,15,949.0,88.0,4.6,23.7,827.5,1014.28,759.08
2018,9,15,13,30,945.0,87.0,4.6,23.6,808.0,987.79,742.42
2018,9,15,13,45,939.5,86.0,4.6,23.5,781.5,956.32,722.36
2018,9,15,14,0,934.0,85.0,4.6,23.4,755.0,921.46,699.92
2018,9,15,14,15,925.5,83.5,4.6,23.2,721.5,880.31,673.24
2018,9,15,14,30,917.0,82.0,4.6,23.0,688.0,836.38,644.35
2018,9,15,14,45,905.0,80.0,4.6,22.75,648.0,786.67,611.11
2018,9,15,15,0,893.0,78.0,4.6,22.5,608.0,734.97,575.95
2018,9,15,15,15,875.5,76.0,4.6,22.5,562.5,677.86,534.47
2018,9,15,15,30,858.0,74.0,4.6,22.5,517.0,619.87,490.12
2018,9,15,15,45,836.5,71.0,4.55,21.75,468.0,561.1,444.94
2018,9,15,16,0,815.0,68.0,4.5,21.0,419.0,498.73,395.35
2018,9,15,16,15,785.0,63.5,4.45,20.45,367.0,431.5,339.82
2018,9,15,16,30,755.0,59.0,4.4,19.9,315.0,366.21,283.89
2018,9,15,16,45,707.5,54.5,4.3,19.35,262.0,297.43,223.78
2018,9,15,17,0,660.0,50.0,4.2,18.8,209.0,233.46,166.71
2018,9,15,17,15,570.0,44.5,3.95,18.1,157.5,164.58,107.9
2018,9,15,17,30,480.0,39.0,3.7,17.4,106.0,107.18,61.52
2018,9,15,17,45,334.0,28.0,3.45,16.65,65.5,52.1,22.67
2018,9,15,18,0,188.0,17.0,3.2,15.9,25.0,15.64,0.0
2018,9,15,18,15,94.0,8.5,3.05,15.45,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.5,1.45,10.65,9.5,0.0,0.0
2018,9,16,6,0,165.0,15.0,1.5,11.1,19.0,12.8,0.0
2018,9,16,6,15,326.5,24.0,1.8,12.05,57.0,41.36,13.51
2018,9,16,6,30,488.0,33.0,2.1,13.0,95.0,94.72,51.64
2018,9,16,6,45,571.0,40.0,2.4,13.9,145.0,151.28,97.27
2018,9,16,7,0,654.0,47.0,2.7,14.8,195.0,218.14,154.88
2018,9,16,7,15,704.0,51.0,2.7,15.45,247.5,281.5,211.89
2018,9,16,7,30,754.0,55.0,2.7,16.1,300.0,350.03,272.35
2018,9,16,7,45,787.0,58.5,2.7,16.8,352.0,415.4,328.77
2018,9,16,8,0,820.0,62.0,2.7,17.5,404.0,483.13,384.9
2018,9,16,8,15,844.0,64.5,2.7,18.15,454.0,543.88,433.68
2018,9,16,8,30,868.0,67.0,2.7,18.8,504.0,607.43,482.6
2018,9,16,8,45,885.0,69.0,2.65,19.4,550.0,666.0,525.87
2018,9,16,9,0,902.0,71.0,2.6,20.0,596.0,723.7,566.05
2018,9,16,9,15,914.5,73.0,2.6,20.6,637.0,776.82,600.76
2018,9,16,9,30,927.0,75.0,2.6,21.2,678.0,828.02,633.44
2018,9,16,9,45,936.5,76.5,2.6,21.75,713.0,873.96,662.01
2018,9,16,10,0,946.0,78.0,2.6,22.3,748.0,917.22,688.34
2018,9,16,10,15,952.5,79.0,2.6,22.75,776.0,954.27,710.45
2018,9,16,10,30,959.0,80.0,2.6,23.2,804.0,987.99,730.18
2018,9,16,10,45,963.5,81.0,2.6,23.7,824.5,1016.29,746.1
2018,9,16,11,0,968.0,82.0,2.6,24.2,845.0,1040.82,759.56
2018,9,16,11,15,970.5,83.0,2.65,24.55,858.0,1059.48,770.25
2018,9,16,11,30,973.0,84.0,2.7,24.9,871.0,1074.07,778.47
2018,9,16,11,45,974.0,84.0,2.7,25.25,875.5,1081.9,781.99
2018,9,16,12,0,975.0,84.0,2.7,25.6,880.0,1085.52,783.04
2018,9,16,12,15,973.0,84.5,2.75,25.85,876.0,1082.46,780.88
2018,9,16,12,30,971.0,85.0,2.8,26.1,872.0,1075.19,776.25
2018,9,16,12,45,966.0,86.0,2.85,26.3,859.5,1061.36,767.75
2018,9,16,13,0,961.0,87.0,2.9,26.5,847.0,1043.53,756.84
2018,9,16,13,15,956.5,86.5,2.9,26.55,827.5,1020.63,742.74
2018,9,16,13,30,952.0,86.0,2.9,26.6,808.0,993.95,726.28
2018,9,16,13,45,945.5,84.5,2.95,26.6,780.5,960.72,706.09
2018,9,16,14,0,939.0,83.0,3.0,26.6,753.0,924.14,683.58
2018,9,16,14,15,929.5,81.5,3.1,26.45,718.5,881.88,657.77
2018,9,16,14,30,920.0,80.0,3.2,26.3,684.0,836.9,629.71
2018,9,16,14,45,907.5,78.5,3.25,26.15,644.0,787.16,597.6
2018,9,16,15,0,895.0,77.0,3.3,26.0,604.0,735.45,563.58
2018,9,16,15,15,877.5,74.5,3.3,26.0,558.0,677.63,522.9
2018,9,16,15,30,860.0,72.0,3.3,26.0,512.0,618.93,479.32
2018,9,16,15,45,836.5,69.5,3.4,25.25,462.5,559.42,435.19
2018,9,16,16,0,813.0,67.0,3.5,24.5,413.0,496.54,386.68
2018,9,16,16,15,780.0,63.0,3.5,23.8,360.5,428.56,332.01
2018,9,16,16,30,747.0,59.0,3.5,23.1,308.0,362.88,277.07
2018,9,16,16,45,697.0,54.0,3.45,22.4,255.0,293.23,217.5
2018,9,16,17,0,647.0,49.0,3.4,21.7,202.0,228.75,161.09
2018,9,16,17,15,566.5,42.5,3.2,20.75,152.0,162.18,104.71
2018,9,16,17,30,486.0,36.0,3.0,19.8,102.0,105.04,58.71
2018,9,16,17,45,323.5,26.0,2.75,18.85,62.0,49.32,19.84
2018,9,16,18,0,161.0,16.0,2.5,17.9,22.0,14.55,0.0
2018,9,16,18,15,80.5,8.0,2.4,17.3,11.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,1.7,11.7,9.0,0.0,0.0
2018,9,17,6,0,157.0,14.0,1.8,12.1,18.0,11.95,0.0
2018,9,17,6,15,315.0,24.0,2.05,12.85,55.0,41.61,12.6
2018,9,17,6,30,473.0,34.0,2.3,13.6,92.0,94.75,51.97
2018,9,17,6,45,499.0,43.0,2.55,14.35,130.5,141.8,92.32
2018,9,17,7,0,525.0,52.0,2.8,15.1,169.0,191.92,137.73
2018,9,17,7,15,553.0,64.5,2.8,15.7,216.5,249.0,189.28
2018,9,17,7,30,581.0,77.0,2.8,16.3,264.0,308.97,242.26
2018,9,17,7,45,695.0,70.0,2.75,16.9,331.0,389.17,309.19
2018,9,17,8,0,809.0,63.0,2.7,17.5,398.0,480.93,383.67
2018,9,17,8,15,833.0,65.5,2.7,18.15,447.5,541.02,431.78
2018,9,17,8,30,857.0,68.0,2.7,18.8,497.0,603.99,480.27
2018,9,17,8,45,874.5,70.0,2.65,19.4,542.5,662.33,523.37
2018,9,17,9,0,892.0,72.0,2.6,20.0,588.0,719.86,563.43
2018,9,17,9,15,901.0,75.5,2.6,20.6,628.0,771.53,597.18
2018,9,17,9,30,910.0,79.0,2.6,21.2,668.0,821.02,628.74
2018,9,17,9,45,915.5,83.0,2.6,21.8,702.0,865.7,656.42
2018,9,17,10,0,921.0,87.0,2.6,22.4,736.0,907.45,681.7
2018,9,17,10,15,928.5,88.0,2.65,22.95,764.0,944.56,704.1
2018,9,17,10,30,936.0,89.0,2.7,23.5,792.0,978.49,724.24
2018,9,17,10,45,941.5,89.5,2.75,24.05,812.5,1006.56,740.43
2018,9,17,11,0,947.0,90.0,2.8,24.6,833.0,1031.0,754.26
2018,9,17,11,15,949.5,90.5,2.9,24.9,845.5,1048.68,764.99
2018,9,17,11,30,952.0,91.0,3.0,25.2,858.0,1062.39,773.3
2018,9,17,11,45,953.0,91.0,3.05,25.55,862.0,1069.98,777.22
2018,9,17,12,0,954.0,91.0,3.1,25.9,866.0,1073.45,778.67
2018,9,17,12,15,952.5,91.5,3.25,25.95,862.5,1070.81,778.2
2018,9,17,12,30,951.0,92.0,3.4,26.0,859.0,1064.06,775.21
2018,9,17,12,45,946.0,93.0,3.5,26.1,846.5,1050.32,767.21
2018,9,17,13,0,941.0,94.0,3.6,26.2,834.0,1032.66,756.78
2018,9,17,13,15,937.0,92.5,3.7,26.05,814.5,1009.39,743.45
2018,9,17,13,30,933.0,91.0,3.8,25.9,795.0,982.42,727.64
2018,9,17,13,45,927.0,89.0,3.9,25.75,767.5,949.5,707.74
2018,9,17,14,0,921.0,87.0,4.0,25.6,740.0,913.27,685.45
2018,9,17,14,15,912.0,86.0,4.1,25.3,706.5,872.51,660.17
2018,9,17,14,30,903.0,85.0,4.2,25.0,673.0,829.05,632.66
2018,9,17,14,45,891.5,82.0,4.25,24.65,633.0,779.02,599.96
2018,9,17,15,0,880.0,79.0,4.3,24.3,593.0,727.01,565.28
2018,9,17,15,15,862.0,77.0,4.3,24.3,547.5,670.03,524.17
2018,9,17,15,30,844.0,75.0,4.3,24.3,502.0,616.2,483.2
2018,9,17,15,45,821.5,71.5,4.35,23.15,453.0,553.09,436.15
2018,9,17,16,0,799.0,68.0,4.4,22.0,404.0,490.39,387.46
2018,9,17,16,15,766.5,64.0,4.35,21.25,352.5,423.38,332.54
2018,9,17,16,30,734.0,60.0,4.3,20.5,301.0,358.63,277.42
2018,9,17,16,45,684.0,55.0,4.2,19.7,248.5,289.74,217.61
2018,9,17,17,0,634.0,50.0,4.1,18.9,196.0,226.01,161.11
2018,9,17,17,15,542.5,43.5,3.9,18.1,146.0,157.74,103.05
2018,9,17,17,30,451.0,37.0,3.7,17.3,96.0,101.05,57.38
2018,9,17,17,45,293.5,26.0,3.55,16.45,57.5,46.81,17.95
2018,9,17,18,0,136.0,15.0,3.4,15.6,19.0,13.51,0.0
2018,9,17,18,15,68.0,7.5,3.3,15.15,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,5,45,58.5,6.5,2.25,11.65,8.0,0.0,0.0
2018,9,18,6,0,117.0,13.0,2.3,11.9,16.0,11.1,0.0
2018,9,18,6,15,264.0,25.5,2.45,12.4,51.5,40.74,11.78
2018,9,18,6,30,411.0,38.0,2.6,12.9,87.0,92.04,52.33
2018,9,18,6,45,500.0,45.5,2.7,13.45,135.0,145.91,96.04
2018,9,18,7,0,589.0,53.0,2.8,14.0,183.0,210.86,151.92
2018,9,18,7,15,645.5,58.0,2.75,14.6,235.0,273.65,208.12
2018,9,18,7,30,702.0,63.0,2.7,15.2,287.0,342.57,268.64
2018,9,18,7,45,738.0,67.5,2.65,15.8,338.5,407.52,324.63
2018,9,18,8,0,774.0,72.0,2.6,16.4,390.0,475.25,380.75
2018,9,18,8,15,801.0,75.0,2.6,17.05,440.0,538.76,431.56
2018,9,18,8,30,828.0,78.0,2.6,17.7,490.0,603.22,481.14
2018,9,18,8,45,848.0,80.0,2.55,18.35,535.5,662.52,524.84
2018,9,18,9,0,868.0,82.0,2.5,19.0,581.0,715.94,562.31
2018,9,18,9,15,882.5,84.0,2.5,19.6,622.0,769.0,597.2
2018,9,18,9,30,897.0,86.0,2.5,20.2,663.0,820.41,630.19
2018,9,18,9,45,908.0,87.0,2.5,20.85,698.0,865.82,658.29
2018,9,18,10,0,919.0,88.0,2.5,21.5,733.0,908.73,684.25
2018,9,18,10,15,926.0,89.0,2.55,22.0,760.0,945.27,706.43
2018,9,18,10,30,933.0,90.0,2.6,22.5,787.0,978.59,726.35
2018,9,18,10,45,937.5,90.5,2.6,23.05,807.0,1005.56,741.39
2018,9,18,11,0,942.0,91.0,2.6,23.6,827.0,1028.87,754.03
2018,9,18,11,15,945.0,91.0,2.6,24.0,839.0,1046.33,763.37
2018,9,18,11,30,948.0,91.0,2.6,24.4,851.0,1059.84,770.29
2018,9,18,11,45,948.5,91.5,2.6,24.85,855.5,1067.35,773.36
2018,9,18,12,0,949.0,92.0,2.6,25.3,860.0,1070.77,774.01
2018,9,18,12,15,947.0,92.5,2.65,25.55,855.5,1067.54,771.76
2018,9,18,12,30,945.0,93.0,2.7,25.8,851.0,1060.22,767.11
2018,9,18,12,45,940.0,93.5,2.75,26.1,838.5,1045.88,757.98
2018,9,18,13,0,935.0,94.0,2.8,26.4,826.0,1027.65,746.5
2018,9,18,13,15,930.5,93.0,2.9,26.45,806.0,1004.47,733.09
2018,9,18,13,30,926.0,92.0,3.0,26.5,786.0,977.63,717.26
2018,9,18,13,45,919.0,91.0,3.05,26.6,759.0,944.99,697.0
2018,9,18,14,0,912.0,90.0,3.1,26.7,732.0,909.14,674.52
2018,9,18,14,15,901.5,88.5,3.2,26.5,697.5,866.78,648.54
2018,9,18,14,30,891.0,87.0,3.3,26.3,663.0,821.86,620.42
2018,9,18,14,45,877.0,85.0,3.4,26.15,623.0,771.44,587.82
2018,9,18,15,0,863.0,83.0,3.5,26.0,583.0,719.29,553.39
2018,9,18,15,15,844.5,80.5,3.5,26.0,537.5,666.93,515.92
2018,9,18,15,30,826.0,78.0,3.5,26.0,492.0,608.38,472.24
2018,9,18,15,45,801.0,74.5,3.6,25.1,443.0,544.72,425.17
2018,9,18,16,0,776.0,71.0,3.7,24.2,394.0,481.78,376.6
2018,9,18,16,15,739.0,67.5,3.7,23.4,342.5,414.49,322.36
2018,9,18,16,30,702.0,64.0,3.7,22.6,291.0,350.01,268.33
2018,9,18,16,45,646.5,58.5,3.7,21.75,238.5,280.62,209.14
2018,9,18,17,0,591.0,53.0,3.7,20.9,186.0,217.17,153.85
2018,9,18,17,15,493.5,46.0,3.6,19.9,137.0,150.16,97.9
2018,9,18,17,30,396.0,39.0,3.5,18.9,88.0,95.27,54.42
2018,9,18,17,45,248.0,26.0,3.4,17.85,52.0,43.24,15.01
2018,9,18,18,0,100.0,13.0,3.3,16.8,16.0,11.57,0.0
2018,9,18,18,15,50.0,6.5,3.2,16.2,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
