Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,19,5,45,33.0,6.0,1.35,10.7,6.5,0.0,0.0
2018,9,19,6,0,66.0,12.0,1.4,11.0,13.0,10.24,0.0
2018,9,19,6,15,194.0,26.0,1.65,11.8,45.5,36.38,9.22
2018,9,19,6,30,322.0,40.0,1.9,12.6,78.0,83.65,49.14
2018,9,19,6,45,427.5,49.5,2.15,13.35,126.5,137.11,91.74
2018,9,19,7,0,533.0,59.0,2.4,14.1,175.0,203.94,148.05
2018,9,19,7,15,594.5,65.5,2.25,14.75,227.0,266.67,203.41
2018,9,19,7,30,656.0,72.0,2.1,15.4,279.0,336.22,263.54
2018,9,19,7,45,697.5,77.0,1.95,16.05,331.5,401.74,318.97
2018,9,19,8,0,739.0,82.0,1.8,16.7,384.0,470.8,374.89
2018,9,19,8,15,768.5,85.5,1.6,17.55,434.0,533.76,423.21
2018,9,19,8,30,798.0,89.0,1.4,18.4,484.0,598.77,470.47
2018,9,19,8,45,819.0,92.0,1.25,19.3,530.0,658.48,511.6
2018,9,19,9,0,840.0,95.0,1.1,20.2,576.0,717.85,550.33
2018,9,19,9,15,855.0,98.0,1.2,21.15,617.0,771.98,584.8
2018,9,19,9,30,870.0,101.0,1.3,22.1,658.0,824.55,617.44
2018,9,19,9,45,880.0,103.0,1.4,23.05,692.0,861.65,639.24
2018,9,19,10,0,890.0,105.0,1.5,24.0,726.0,903.78,664.22
2018,9,19,10,15,897.5,106.5,1.7,24.9,753.5,940.38,686.63
2018,9,19,10,30,905.0,108.0,1.9,25.8,781.0,973.88,706.87
2018,9,19,10,45,909.5,109.0,2.1,26.75,801.0,1000.69,722.54
2018,9,19,11,0,914.0,110.0,2.3,27.7,821.0,1023.93,735.89
2018,9,19,11,15,918.0,110.5,2.45,28.2,834.0,1042.44,747.01
2018,9,19,11,30,922.0,111.0,2.6,28.7,847.0,1057.13,755.81
2018,9,19,11,45,924.0,112.0,2.75,29.2,852.5,1066.42,761.31
2018,9,19,12,0,926.0,113.0,2.9,29.7,858.0,1071.73,764.42
2018,9,19,12,15,925.0,112.0,2.95,29.95,853.5,1067.81,761.68
2018,9,19,12,30,924.0,111.0,3.0,30.2,849.0,1059.89,756.64
2018,9,19,12,45,920.5,111.0,3.1,30.4,837.0,1046.59,748.94
2018,9,19,13,0,917.0,111.0,3.2,30.6,825.0,1029.43,738.88
2018,9,19,13,15,912.0,110.0,3.2,30.7,805.0,1006.01,724.38
2018,9,19,13,30,907.0,109.0,3.2,30.8,785.0,979.01,707.67
2018,9,19,13,45,898.0,107.0,3.25,30.85,756.0,943.88,686.16
2018,9,19,14,0,889.0,105.0,3.3,30.9,727.0,905.72,662.56
2018,9,19,14,15,877.0,103.5,3.35,30.8,692.0,862.75,635.93
2018,9,19,14,30,865.0,102.0,3.4,30.7,657.0,825.06,612.58
2018,9,19,14,45,850.5,99.0,3.45,30.6,616.5,773.3,579.21
2018,9,19,15,0,836.0,96.0,3.5,30.5,576.0,719.93,544.23
2018,9,19,15,15,815.5,92.5,3.5,30.5,530.0,660.69,502.05
2018,9,19,15,30,795.0,89.0,3.5,30.5,484.0,601.05,458.42
2018,9,19,15,45,767.0,85.5,3.5,29.85,434.5,537.11,411.36
2018,9,19,16,0,739.0,82.0,3.5,29.2,385.0,474.25,363.33
2018,9,19,16,15,699.0,77.0,3.3,28.4,333.0,406.59,309.83
2018,9,19,16,30,659.0,72.0,3.1,27.6,281.0,341.46,256.53
2018,9,19,16,45,599.5,65.0,2.9,26.8,229.0,271.64,198.5
2018,9,19,17,0,540.0,58.0,2.7,26.0,177.0,208.4,144.97
2018,9,19,17,15,446.0,49.0,2.45,24.65,129.5,143.33,92.13
2018,9,19,17,30,352.0,40.0,2.2,23.3,82.0,90.06,50.81
2018,9,19,17,45,218.5,26.0,2.0,22.0,48.0,40.83,11.59
2018,9,19,18,0,85.0,12.0,1.8,20.7,14.0,10.62,0.0
2018,9,19,18,15,42.5,6.0,1.8,20.15,7.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.35,13.1,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.3,13.3,11.0,8.62,0.0
2018,9,20,6,15,219.0,24.0,1.45,14.35,45.5,37.92,7.28
2018,9,20,6,30,367.0,38.0,1.6,15.4,80.0,88.83,50.6
2018,9,20,6,45,462.0,47.0,1.75,16.45,128.0,142.9,93.92
2018,9,20,7,0,557.0,56.0,1.9,17.5,176.0,208.93,149.33
2018,9,20,7,15,616.5,62.5,1.95,18.35,228.0,272.57,204.83
2018,9,20,7,30,676.0,69.0,2.0,19.2,280.0,342.76,264.74
2018,9,20,7,45,716.0,74.0,2.05,20.0,332.5,408.83,320.04
2018,9,20,8,0,756.0,79.0,2.1,20.8,385.0,477.54,375.37
2018,9,20,8,15,784.0,82.5,2.05,21.65,435.0,541.36,424.49
2018,9,20,8,30,812.0,86.0,2.0,22.5,485.0,606.25,472.28
2018,9,20,8,45,832.5,89.0,2.0,23.3,531.0,666.3,514.97
2018,9,20,9,0,853.0,92.0,2.0,24.1,577.0,725.92,555.64
2018,9,20,9,15,869.0,94.0,2.0,24.95,618.5,780.23,589.51
2018,9,20,9,30,885.0,96.0,2.0,25.8,660.0,825.63,616.55
2018,9,20,9,45,898.0,97.0,1.95,26.6,695.5,872.21,643.54
2018,9,20,10,0,911.0,98.0,1.9,27.4,731.0,916.45,668.33
2018,9,20,10,15,920.5,99.0,1.95,28.1,760.0,954.9,690.29
2018,9,20,10,30,930.0,100.0,2.0,28.8,789.0,990.29,710.11
2018,9,20,10,45,935.5,101.5,2.0,29.5,810.0,1019.11,725.06
2018,9,20,11,0,941.0,103.0,2.0,30.2,831.0,1044.3,737.71
2018,9,20,11,15,944.5,103.0,2.0,30.75,843.5,1062.08,746.23
2018,9,20,11,30,948.0,103.0,2.0,31.3,856.0,1075.92,752.47
2018,9,20,11,45,949.0,103.0,2.05,31.85,860.0,1083.2,755.51
2018,9,20,12,0,950.0,103.0,2.1,32.4,864.0,1086.37,756.24
2018,9,20,12,15,949.5,103.0,2.1,32.7,860.0,1083.9,753.86
2018,9,20,12,30,949.0,103.0,2.1,33.0,856.0,1077.31,749.19
2018,9,20,12,45,946.5,101.5,2.15,33.25,843.5,1062.99,740.78
2018,9,20,13,0,944.0,100.0,2.2,33.5,831.0,1044.7,730.09
2018,9,20,13,15,939.0,99.0,2.2,33.6,810.5,1020.66,715.83
2018,9,20,13,30,934.0,98.0,2.2,33.7,790.0,992.95,699.38
2018,9,20,13,45,926.5,96.5,2.25,33.8,762.0,958.89,679.46
2018,9,20,14,0,919.0,95.0,2.3,33.9,734.0,921.62,657.39
2018,9,20,14,15,909.0,93.5,2.3,33.8,699.5,879.23,631.93
2018,9,20,14,30,899.0,92.0,2.3,33.7,665.0,834.24,604.5
2018,9,20,14,45,885.0,89.0,2.3,33.6,623.5,782.21,572.03
2018,9,20,15,0,871.0,86.0,2.3,33.5,582.0,728.44,537.89
2018,9,20,15,15,851.0,84.0,2.3,33.5,536.0,675.23,501.68
2018,9,20,15,30,831.0,82.0,2.3,33.5,490.0,615.77,459.49
2018,9,20,15,45,804.5,78.5,2.25,32.95,440.0,550.81,412.79
2018,9,20,16,0,778.0,75.0,2.2,32.4,390.0,486.71,364.92
2018,9,20,16,15,740.0,70.0,1.95,31.35,337.0,417.13,311.36
2018,9,20,16,30,702.0,65.0,1.7,30.3,284.0,350.53,258.08
2018,9,20,16,45,644.5,59.0,1.45,29.2,231.5,280.16,200.66
2018,9,20,17,0,587.0,53.0,1.2,28.1,179.0,215.76,146.95
2018,9,20,17,15,492.5,45.0,1.2,26.8,130.5,148.69,93.19
2018,9,20,17,30,398.0,37.0,1.2,25.5,82.0,93.42,50.61
2018,9,20,17,45,244.5,24.0,1.25,24.25,47.0,40.5,7.33
2018,9,20,18,0,91.0,11.0,1.3,23.0,12.0,9.76,0.0
2018,9,20,18,15,45.5,5.5,1.25,22.5,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.0,1.25,15.45,5.5,0.0,0.0
2018,9,21,6,0,85.0,10.0,1.2,15.5,11.0,8.86,0.0
2018,9,21,6,15,235.5,22.5,1.45,16.55,44.5,38.31,4.56
2018,9,21,6,30,386.0,35.0,1.7,17.6,78.0,89.86,49.92
2018,9,21,6,45,472.0,44.0,1.95,18.6,124.5,143.49,93.26
2018,9,21,7,0,558.0,53.0,2.2,19.6,171.0,207.93,147.56
2018,9,21,7,15,623.0,58.5,2.2,20.45,224.0,272.45,203.37
2018,9,21,7,30,688.0,64.0,2.2,21.3,277.0,343.86,263.88
2018,9,21,7,45,726.0,69.0,2.15,22.1,329.0,409.63,318.55
2018,9,21,8,0,764.0,74.0,2.1,22.9,381.0,478.41,373.33
2018,9,21,8,15,789.5,77.0,2.1,23.9,429.5,540.66,420.86
2018,9,21,8,30,815.0,80.0,2.1,24.9,478.0,603.68,466.94
2018,9,21,8,45,834.5,83.5,2.05,25.9,524.0,663.67,508.62
2018,9,21,9,0,854.0,87.0,2.0,26.9,570.0,723.14,547.81
2018,9,21,9,15,867.5,89.5,2.0,27.8,610.0,769.56,575.83
2018,9,21,9,30,881.0,92.0,2.0,28.7,650.0,819.98,606.0
2018,9,21,9,45,890.5,95.0,1.95,29.6,685.0,865.58,631.77
2018,9,21,10,0,900.0,98.0,1.9,30.5,720.0,908.61,655.29
2018,9,21,10,15,908.0,99.0,1.9,31.05,747.5,945.29,675.77
2018,9,21,10,30,916.0,100.0,1.9,31.6,775.0,978.86,694.1
2018,9,21,10,45,919.5,101.0,1.9,32.2,794.0,1004.81,707.41
2018,9,21,11,0,923.0,102.0,1.9,32.8,813.0,1027.1,718.49
2018,9,21,11,15,925.5,103.0,1.95,33.1,825.0,1044.63,728.22
2018,9,21,11,30,928.0,104.0,2.0,33.4,837.0,1058.26,735.72
2018,9,21,11,45,928.5,104.0,2.1,33.75,840.5,1064.81,739.54
2018,9,21,12,0,929.0,104.0,2.2,34.1,844.0,1067.34,741.1
2018,9,21,12,15,926.5,104.5,2.25,34.2,839.5,1063.34,739.0
2018,9,21,12,30,924.0,105.0,2.3,34.3,835.0,1055.33,734.66
2018,9,21,12,45,918.5,106.0,2.4,34.4,822.0,1040.94,727.08
2018,9,21,13,0,913.0,107.0,2.5,34.5,809.0,1022.76,717.24
2018,9,21,13,15,907.5,106.0,2.55,34.4,789.0,998.74,703.88
2018,9,21,13,30,902.0,105.0,2.6,34.3,769.0,971.19,688.31
2018,9,21,13,45,893.5,103.5,2.7,34.2,741.0,936.99,668.86
2018,9,21,14,0,885.0,102.0,2.8,34.1,713.0,899.77,647.24
2018,9,21,14,15,874.0,100.0,2.85,33.85,678.5,857.09,621.79
2018,9,21,14,30,863.0,98.0,2.9,33.6,644.0,819.52,599.42
2018,9,21,14,45,847.5,95.5,2.95,33.3,603.0,767.51,567.01
2018,9,21,15,0,832.0,93.0,3.0,33.0,562.0,713.99,533.0
2018,9,21,15,15,811.0,90.0,3.0,33.0,516.5,655.05,491.73
2018,9,21,15,30,790.0,87.0,3.0,33.0,471.0,595.77,448.97
2018,9,21,15,45,761.5,83.0,3.0,32.05,421.5,531.22,402.61
2018,9,21,16,0,733.0,79.0,3.0,31.1,372.0,467.86,355.2
2018,9,21,16,15,692.5,74.0,2.95,30.15,320.5,400.33,302.66
2018,9,21,16,30,652.0,69.0,2.9,29.2,269.0,335.42,250.17
2018,9,21,16,45,592.0,61.5,2.8,28.25,217.5,265.42,192.47
2018,9,21,17,0,532.0,54.0,2.7,27.3,166.0,202.13,139.25
2018,9,21,17,15,436.5,45.0,2.5,25.95,119.5,137.45,86.99
2018,9,21,17,30,341.0,36.0,2.3,24.6,73.0,84.8,46.12
2018,9,21,17,45,204.5,22.5,2.05,23.3,41.5,36.13,1.7
2018,9,21,18,0,68.0,9.0,1.8,22.0,10.0,7.95,0.0
2018,9,21,18,15,34.0,4.5,1.8,21.35,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,22,5,45,14.0,3.5,1.45,12.2,3.5,0.0,0.0
2018,9,22,6,0,28.0,7.0,1.5,12.4,7.0,6.16,0.0
2018,9,22,6,15,136.0,22.5,1.65,13.05,36.0,30.97,0.88
2018,9,22,6,30,244.0,38.0,1.8,13.7,65.0,73.16,43.06
2018,9,22,6,45,389.5,46.5,1.9,14.4,116.0,130.73,87.66
2018,9,22,7,0,535.0,55.0,2.0,15.1,167.0,205.44,148.9
2018,9,22,7,15,598.0,61.0,1.95,16.0,218.5,268.59,204.29
2018,9,22,7,30,661.0,67.0,1.9,16.9,270.0,338.69,264.43
2018,9,22,7,45,702.5,72.0,1.8,17.85,322.0,404.62,319.5
2018,9,22,8,0,744.0,77.0,1.7,18.8,374.0,473.33,374.37
2018,9,22,8,15,773.0,81.0,1.65,19.8,424.0,537.59,423.55
2018,9,22,8,30,802.0,85.0,1.6,20.8,474.0,603.06,471.39
2018,9,22,8,45,823.0,87.5,1.6,21.85,519.5,662.37,512.94
2018,9,22,9,0,844.0,90.0,1.6,22.9,565.0,721.3,552.26
2018,9,22,9,15,858.0,93.0,1.6,23.9,605.5,774.71,585.02
2018,9,22,9,30,872.0,96.0,1.6,24.9,646.0,818.96,610.8
2018,9,22,9,45,881.5,98.5,1.65,25.9,680.0,863.62,636.89
2018,9,22,10,0,891.0,101.0,1.7,26.9,714.0,905.73,660.84
2018,9,22,10,15,899.0,102.5,1.8,27.7,741.5,942.62,682.2
2018,9,22,10,30,907.0,104.0,1.9,28.5,769.0,976.43,701.44
2018,9,22,10,45,912.5,105.5,1.95,29.35,789.5,1004.56,716.24
2018,9,22,11,0,918.0,107.0,2.0,30.2,810.0,1029.14,728.8
2018,9,22,11,15,921.5,107.0,2.1,30.75,822.0,1046.41,738.34
2018,9,22,11,30,925.0,107.0,2.2,31.3,834.0,1059.83,745.64
2018,9,22,11,45,928.0,107.0,2.3,31.85,839.5,1068.8,750.33
2018,9,22,12,0,931.0,107.0,2.4,32.4,845.0,1073.77,752.7
2018,9,22,12,15,933.0,105.5,2.5,32.55,841.5,1072.02,752.31
2018,9,22,12,30,935.0,104.0,2.6,32.7,838.0,1066.2,749.57
2018,9,22,12,45,935.5,101.5,2.7,32.85,826.5,1053.72,742.82
2018,9,22,13,0,936.0,99.0,2.8,33.0,815.0,1037.22,733.68
2018,9,22,13,15,930.5,98.0,2.9,32.85,794.5,1012.65,720.38
2018,9,22,13,30,925.0,97.0,3.0,32.7,774.0,984.48,704.76
2018,9,22,13,45,916.0,96.0,3.05,32.6,745.5,949.66,684.21
2018,9,22,14,0,907.0,95.0,3.1,32.5,717.0,911.77,661.53
2018,9,22,14,15,895.0,93.5,3.15,32.2,681.5,867.95,635.21
2018,9,22,14,30,883.0,92.0,3.2,31.9,646.0,821.73,606.89
2018,9,22,14,45,868.0,89.5,3.25,31.6,605.0,770.0,574.32
2018,9,22,15,0,853.0,87.0,3.3,31.3,564.0,722.46,544.07
2018,9,22,15,15,832.5,84.0,3.3,31.3,518.0,662.86,502.14
2018,9,22,15,30,812.0,81.0,3.3,31.3,472.0,602.83,458.37
2018,9,22,15,45,785.0,77.5,3.3,30.3,422.5,538.52,411.75
2018,9,22,16,0,758.0,74.0,3.3,29.3,373.0,475.19,363.87
2018,9,22,16,15,719.0,69.0,3.15,28.4,321.0,406.27,309.43
2018,9,22,16,30,680.0,64.0,3.0,27.5,269.0,340.93,255.79
2018,9,22,16,45,620.0,58.0,2.9,26.6,217.5,270.84,197.29
2018,9,22,17,0,560.0,52.0,2.8,25.7,166.0,207.36,143.22
2018,9,22,17,15,460.5,43.5,2.55,24.45,119.0,140.64,88.89
2018,9,22,17,30,361.0,35.0,2.3,23.2,72.0,86.43,46.28
2018,9,22,17,45,216.0,22.5,2.1,21.95,41.0,36.6,0.0
2018,9,22,18,0,71.0,10.0,1.9,20.7,10.0,8.8,0.0
2018,9,22,18,15,35.5,5.0,1.95,20.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,23,5,45,37.0,4.5,2.3,13.2,5.0,0.0,0.0
2018,9,23,6,0,74.0,9.0,2.4,13.3,10.0,8.36,0.0
2018,9,23,6,15,211.0,22.0,2.6,13.95,41.0,37.35,0.0
2018,9,23,6,30,348.0,35.0,2.8,14.6,72.0,87.04,49.28
2018,9,23,6,45,456.5,43.0,3.0,15.2,120.0,142.27,94.27
2018,9,23,7,0,565.0,51.0,3.2,15.8,168.0,211.13,152.69
2018,9,23,7,15,625.5,57.0,3.15,16.6,219.5,275.32,209.67
2018,9,23,7,30,686.0,63.0,3.1,17.4,271.0,345.75,270.88
2018,9,23,7,45,726.0,67.0,3.1,18.2,322.5,411.39,326.87
2018,9,23,8,0,766.0,71.0,3.1,19.0,374.0,480.22,383.3
2018,9,23,8,15,793.0,74.5,3.05,19.8,423.5,543.94,433.55
2018,9,23,8,30,820.0,78.0,3.0,20.6,473.0,608.6,482.48
2018,9,23,8,45,840.0,80.5,2.95,21.4,518.5,668.03,525.62
2018,9,23,9,0,860.0,83.0,2.9,22.2,564.0,721.19,561.92
2018,9,23,9,15,874.5,85.0,2.9,23.05,604.5,773.74,595.67
2018,9,23,9,30,889.0,87.0,2.9,23.9,645.0,824.61,627.49
2018,9,23,9,45,900.0,89.0,2.85,24.75,679.5,870.57,654.92
2018,9,23,10,0,911.0,91.0,2.8,25.6,714.0,914.04,680.11
2018,9,23,10,15,919.0,92.0,2.8,26.25,741.5,950.91,701.4
2018,9,23,10,30,927.0,93.0,2.8,26.9,769.0,984.62,720.43
2018,9,23,10,45,932.5,93.5,2.8,27.55,789.0,1012.03,735.21
2018,9,23,11,0,938.0,94.0,2.8,28.2,809.0,1035.8,747.64
2018,9,23,11,15,941.5,94.0,2.85,28.75,821.0,1053.26,756.84
2018,9,23,11,30,945.0,94.0,2.9,29.3,833.0,1066.78,763.67
2018,9,23,11,45,945.5,94.0,2.95,29.9,836.5,1073.24,766.03
2018,9,23,12,0,946.0,94.0,3.0,30.5,840.0,1075.61,766.01
2018,9,23,12,15,946.0,93.5,3.1,30.6,836.0,1072.79,764.91
2018,9,23,12,30,946.0,93.0,3.2,30.7,832.0,1065.87,761.38
2018,9,23,12,45,944.5,92.0,3.25,30.85,820.0,1052.82,753.53
2018,9,23,13,0,943.0,91.0,3.3,31.0,808.0,1035.78,743.28
2018,9,23,13,15,938.0,89.5,3.4,30.85,787.0,1010.9,729.37
2018,9,23,13,30,933.0,88.0,3.5,30.7,766.0,982.37,713.05
2018,9,23,13,45,926.0,87.0,3.55,30.55,738.5,949.07,693.19
2018,9,23,14,0,919.0,86.0,3.6,30.4,711.0,912.56,671.06
2018,9,23,14,15,909.0,84.0,3.65,30.1,676.5,869.38,644.62
2018,9,23,14,30,899.0,82.0,3.7,29.8,642.0,823.62,616.08
2018,9,23,14,45,885.0,80.0,3.7,29.45,601.5,772.49,583.25
2018,9,23,15,0,871.0,78.0,3.7,29.1,561.0,719.65,548.65
2018,9,23,15,15,851.5,75.5,3.7,29.1,515.0,661.17,507.38
2018,9,23,15,30,832.0,73.0,3.7,29.1,469.0,606.23,466.46
2018,9,23,15,45,806.0,69.5,3.55,28.1,419.5,541.49,418.46
2018,9,23,16,0,780.0,66.0,3.4,27.1,370.0,477.62,369.22
2018,9,23,16,15,741.5,61.5,3.25,26.25,318.0,408.3,313.7
2018,9,23,16,30,703.0,57.0,3.1,25.4,266.0,342.06,258.57
2018,9,23,16,45,644.5,51.5,2.95,24.55,214.5,271.76,199.0
2018,9,23,17,0,586.0,46.0,2.8,23.7,163.0,208.0,143.87
2018,9,23,17,15,475.0,39.0,2.5,22.5,115.5,139.08,87.52
2018,9,23,17,30,364.0,32.0,2.2,21.3,68.0,84.06,43.98
2018,9,23,17,45,212.5,19.5,1.95,20.1,37.5,33.43,0.0
2018,9,23,18,0,61.0,7.0,1.7,18.9,7.0,6.2,0.0
2018,9,23,18,15,30.5,3.5,1.7,18.35,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,24,5,45,19.0,3.5,0.9,11.45,3.5,0.0,0.0
2018,9,24,6,0,38.0,7.0,0.9,11.7,7.0,6.43,0.0
2018,9,24,6,15,201.0,20.5,1.0,12.5,39.5,35.83,0.0
2018,9,24,6,30,364.0,34.0,1.1,13.3,72.0,89.51,50.42
2018,9,24,6,45,484.0,41.0,1.2,14.1,121.5,147.39,97.49
2018,9,24,7,0,604.0,48.0,1.3,14.9,171.0,220.27,158.73
2018,9,24,7,15,663.5,53.5,1.2,15.8,223.5,285.82,216.32
2018,9,24,7,30,723.0,59.0,1.1,16.7,276.0,358.1,277.84
2018,9,24,7,45,762.5,62.5,1.05,17.6,328.5,425.14,333.32
2018,9,24,8,0,802.0,66.0,1.0,18.5,381.0,495.25,388.55
2018,9,24,8,15,828.5,69.0,0.85,19.75,431.0,560.06,435.83
2018,9,24,8,30,855.0,72.0,0.7,21.0,481.0,621.48,477.85
2018,9,24,8,45,874.0,74.5,0.6,22.2,527.0,681.2,516.66
2018,9,24,9,0,893.0,77.0,0.5,23.4,573.0,740.22,551.5
2018,9,24,9,15,905.5,79.5,0.5,24.6,613.5,793.21,581.7
2018,9,24,9,30,918.0,82.0,0.5,25.8,654.0,844.27,609.81
2018,9,24,9,45,927.0,84.0,0.5,27.0,688.5,889.59,633.52
2018,9,24,10,0,936.0,86.0,0.5,28.2,723.0,932.16,654.99
2018,9,24,10,15,943.5,87.5,0.5,28.95,751.0,969.83,674.22
2018,9,24,10,30,951.0,89.0,0.5,29.7,779.0,1004.23,691.27
2018,9,24,10,45,956.0,89.5,0.5,30.45,799.0,1031.62,704.02
2018,9,24,11,0,961.0,90.0,0.5,31.2,819.0,1055.26,714.59
2018,9,24,11,15,964.0,90.5,0.55,31.65,831.0,1073.02,723.89
2018,9,24,11,30,967.0,91.0,0.6,32.1,843.0,1086.75,731.05
2018,9,24,11,45,968.0,91.0,0.6,32.6,847.0,1093.76,733.16
2018,9,24,12,0,969.0,91.0,0.6,33.1,851.0,1096.58,733.11
2018,9,24,12,15,967.5,91.5,0.7,33.3,846.5,1093.22,733.08
2018,9,24,12,30,966.0,92.0,0.8,33.5,842.0,1085.68,730.79
2018,9,24,12,45,962.0,92.0,0.85,33.75,829.0,1070.95,723.16
2018,9,24,13,0,958.0,92.0,0.9,34.0,816.0,1052.22,713.34
2018,9,24,13,15,952.5,91.0,1.05,34.0,795.0,1027.04,702.44
2018,9,24,13,30,947.0,90.0,1.2,34.0,774.0,998.16,689.01
2018,9,24,13,45,939.5,88.5,1.35,34.05,745.5,963.37,671.41
2018,9,24,14,0,932.0,87.0,1.5,34.1,717.0,925.34,651.33
2018,9,24,14,15,919.0,85.5,1.65,33.9,680.5,879.65,626.47
2018,9,24,14,30,906.0,84.0,1.8,33.7,644.0,831.57,599.34
2018,9,24,14,45,891.0,82.0,1.9,33.55,602.5,779.31,568.09
2018,9,24,15,0,876.0,80.0,2.0,33.4,561.0,725.4,534.94
2018,9,24,15,15,856.0,77.0,2.0,33.4,514.5,670.61,498.0
2018,9,24,15,30,836.0,74.0,2.0,33.4,468.0,609.68,454.9
2018,9,24,15,45,807.5,71.0,2.2,32.55,418.0,543.82,408.98
2018,9,24,16,0,779.0,68.0,2.4,31.7,368.0,479.06,361.42
2018,9,24,16,15,737.5,64.0,2.4,30.55,315.5,408.9,307.46
2018,9,24,16,30,696.0,60.0,2.4,29.4,263.0,342.14,253.77
2018,9,24,16,45,632.5,54.0,2.4,28.25,210.5,270.45,194.8
2018,9,24,17,0,569.0,48.0,2.4,27.1,158.0,205.42,140.06
2018,9,24,17,15,464.0,40.0,2.4,25.7,111.5,137.74,85.48
2018,9,24,17,30,359.0,32.0,2.4,24.3,65.0,83.26,42.04
2018,9,24,17,45,205.5,19.0,2.45,22.95,35.5,32.24,0.0
2018,9,24,18,0,52.0,6.0,2.5,21.6,6.0,5.12,0.0
2018,9,24,18,15,26.0,3.0,2.5,20.85,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,0.95,11.9,3.5,0.0,0.0
2018,9,25,6,0,48.0,7.0,0.9,12.1,7.0,6.68,0.0
2018,9,25,6,15,177.5,20.5,0.95,12.85,36.0,34.51,0.0
2018,9,25,6,30,307.0,34.0,1.0,13.6,65.0,82.52,46.8
2018,9,25,6,45,442.5,41.0,1.05,14.4,114.5,140.23,93.14
2018,9,25,7,0,578.0,48.0,1.1,15.2,164.0,214.93,155.02
2018,9,25,7,15,638.5,54.0,1.05,16.05,216.0,280.09,212.05
2018,9,25,7,30,699.0,60.0,1.0,16.9,268.0,351.47,272.74
2018,9,25,7,45,738.5,64.0,0.95,17.75,319.5,417.69,327.45
2018,9,25,8,0,778.0,68.0,0.9,18.6,371.0,487.03,382.0
2018,9,25,8,15,805.5,71.0,0.9,19.65,420.5,551.13,430.15
2018,9,25,8,30,833.0,74.0,0.9,20.7,470.0,616.18,476.75
2018,9,25,8,45,852.0,77.0,0.95,21.8,515.5,676.06,518.04
2018,9,25,9,0,871.0,80.0,1.0,22.9,561.0,729.53,552.3
2018,9,25,9,15,883.5,82.0,1.05,23.9,600.5,780.93,583.59
2018,9,25,9,30,896.0,84.0,1.1,24.9,640.0,830.47,612.92
2018,9,25,9,45,906.0,86.0,1.15,25.85,674.0,875.73,639.0
2018,9,25,10,0,916.0,88.0,1.2,26.8,708.0,918.39,662.99
2018,9,25,10,15,923.5,89.5,1.25,27.6,735.5,955.38,683.45
2018,9,25,10,30,931.0,91.0,1.3,28.4,763.0,989.15,701.75
2018,9,25,10,45,936.0,91.5,1.35,29.2,782.5,1016.0,715.66
2018,9,25,11,0,941.0,92.0,1.4,30.0,802.0,1039.18,727.35
2018,9,25,11,15,943.5,93.0,1.4,30.7,814.0,1056.63,735.07
2018,9,25,11,30,946.0,94.0,1.4,31.4,826.0,1070.11,740.52
2018,9,25,11,45,947.0,94.0,1.4,32.05,829.5,1076.89,742.24
2018,9,25,12,0,948.0,94.0,1.4,32.7,833.0,1079.58,741.74
2018,9,25,12,15,946.0,94.5,1.45,33.05,828.5,1075.67,739.27
2018,9,25,12,30,944.0,95.0,1.5,33.4,824.0,1067.67,734.57
2018,9,25,12,45,940.0,95.0,1.55,33.75,811.0,1053.09,726.08
2018,9,25,13,0,936.0,95.0,1.6,34.1,798.0,1034.6,715.39
2018,9,25,13,15,931.0,94.0,1.7,34.15,777.5,1010.23,702.77
2018,9,25,13,30,926.0,93.0,1.8,34.2,757.0,982.24,687.83
2018,9,25,13,45,918.0,91.0,1.85,34.3,728.5,946.93,667.45
2018,9,25,14,0,910.0,89.0,1.9,34.4,700.0,908.49,644.97
2018,9,25,14,15,899.5,87.5,2.0,34.25,665.5,865.6,620.5
2018,9,25,14,30,889.0,86.0,2.1,34.1,631.0,820.21,593.9
2018,9,25,14,45,874.5,84.0,2.15,33.95,590.5,768.98,562.48
2018,9,25,15,0,860.0,82.0,2.2,33.8,550.0,721.83,533.22
2018,9,25,15,15,839.5,79.5,2.2,33.8,504.0,662.34,492.68
2018,9,25,15,30,819.0,77.0,2.2,33.8,458.0,602.42,450.09
2018,9,25,15,45,790.5,73.0,2.4,32.9,408.0,536.28,403.81
2018,9,25,16,0,762.0,69.0,2.6,32.0,358.0,471.33,355.96
2018,9,25,16,15,720.5,64.5,2.55,30.85,306.0,401.6,302.08
2018,9,25,16,30,679.0,60.0,2.5,29.7,254.0,335.31,248.6
2018,9,25,16,45,614.5,53.5,2.45,28.55,202.5,263.95,189.87
2018,9,25,17,0,550.0,47.0,2.4,27.4,151.0,199.32,135.53
2018,9,25,17,15,444.0,38.5,2.25,25.95,105.5,132.28,81.6
2018,9,25,17,30,338.0,30.0,2.1,24.5,60.0,78.66,38.17
2018,9,25,17,45,192.0,18.0,1.95,23.1,32.5,27.68,0.0
2018,9,25,18,0,46.0,6.0,1.8,21.7,5.0,0.0,0.0
2018,9,25,18,15,23.0,3.0,1.7,21.05,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.5,1.0,12.7,3.5,0.0,0.0
2018,9,26,6,0,52.0,7.0,1.0,12.9,7.0,6.87,0.0
2018,9,26,6,15,198.5,19.5,1.15,13.65,36.5,35.75,0.0
2018,9,26,6,30,345.0,32.0,1.3,14.4,66.0,87.26,48.26
2018,9,26,6,45,413.0,42.0,1.5,15.15,106.5,136.33,90.9
2018,9,26,7,0,481.0,52.0,1.7,15.9,147.0,193.99,141.06
2018,9,26,7,15,353.5,80.5,1.6,16.75,161.5,208.69,160.79
2018,9,26,7,30,226.0,109.0,1.5,17.6,176.0,202.7,160.4
2018,9,26,7,45,266.0,126.5,1.4,18.4,219.0,253.36,202.26
2018,9,26,8,0,306.0,144.0,1.3,19.2,262.0,308.45,246.31
2018,9,26,8,15,348.5,156.5,1.25,20.3,308.0,363.86,289.09
2018,9,26,8,30,391.0,169.0,1.2,21.4,354.0,435.64,342.55
2018,9,26,8,45,562.0,142.5,1.15,22.5,436.5,553.41,429.45
2018,9,26,9,0,733.0,116.0,1.1,23.6,519.0,679.46,517.84
2018,9,26,9,15,730.5,125.5,1.0,24.6,551.5,722.81,542.8
2018,9,26,9,30,728.0,135.0,0.9,25.6,584.0,763.51,565.06
2018,9,26,9,45,722.5,146.5,0.85,26.65,612.5,801.06,585.1
2018,9,26,10,0,717.0,158.0,0.8,27.7,641.0,835.46,602.6
2018,9,26,10,15,802.0,132.5,0.8,28.65,692.5,903.3,641.79
2018,9,26,10,30,887.0,107.0,0.8,29.6,744.0,966.92,676.77
2018,9,26,10,45,854.0,124.0,0.8,30.5,750.5,985.93,684.18
2018,9,26,11,0,821.0,141.0,0.8,31.4,757.0,988.69,682.48
2018,9,26,11,15,825.5,142.0,0.85,32.2,769.5,1006.78,691.56
2018,9,26,11,30,830.0,143.0,0.9,33.0,782.0,1021.3,698.34
2018,9,26,11,45,862.5,129.5,0.95,33.8,796.0,1044.66,710.41
2018,9,26,12,0,895.0,116.0,1.0,34.6,810.0,1051.01,712.43
2018,9,26,12,15,869.5,127.0,1.0,35.1,798.0,1048.04,709.25
2018,9,26,12,30,844.0,138.0,1.0,35.6,786.0,1028.22,696.48
2018,9,26,12,45,864.5,127.0,1.0,36.15,781.5,1026.56,694.56
2018,9,26,13,0,885.0,116.0,1.0,36.7,777.0,1008.32,682.83
2018,9,26,13,15,870.0,117.5,1.0,36.85,752.5,989.58,672.25
2018,9,26,13,30,855.0,119.0,1.0,37.0,728.0,955.77,652.75
2018,9,26,13,45,832.0,121.0,1.0,37.1,695.0,912.39,627.7
2018,9,26,14,0,809.0,123.0,1.0,37.2,662.0,866.92,601.21
2018,9,26,14,15,769.5,126.5,1.05,37.1,618.0,807.37,566.7
2018,9,26,14,30,730.0,130.0,1.1,37.0,574.0,752.33,534.35
2018,9,26,14,45,757.5,114.5,1.1,36.9,548.0,723.27,517.6
2018,9,26,15,0,785.0,99.0,1.1,36.8,522.0,686.95,495.27
2018,9,26,15,15,746.5,97.0,1.1,36.8,471.5,619.27,449.9
2018,9,26,15,30,708.0,95.0,1.1,36.8,421.0,555.24,405.8
2018,9,26,15,45,673.0,90.0,1.35,35.95,372.5,489.86,361.91
2018,9,26,16,0,638.0,85.0,1.6,35.1,324.0,426.68,316.93
2018,9,26,16,15,616.5,78.0,1.65,33.75,281.0,370.02,274.32
2018,9,26,16,30,595.0,71.0,1.7,32.4,238.0,314.73,230.5
2018,9,26,16,45,526.0,62.5,1.7,31.0,188.0,244.3,174.19
2018,9,26,17,0,457.0,54.0,1.7,29.6,138.0,181.8,123.17
2018,9,26,17,15,350.5,42.5,1.95,28.2,94.5,117.63,72.76
2018,9,26,17,30,244.0,31.0,2.2,26.8,51.0,65.87,30.7
2018,9,26,17,45,134.0,18.0,2.4,25.4,27.5,23.91,0.0
2018,9,26,18,0,24.0,5.0,2.6,24.0,4.0,0.0,0.0
2018,9,26,18,15,12.0,2.5,2.55,23.15,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,27,5,45,6.0,2.0,1.4,13.2,2.0,0.0,0.0
2018,9,27,6,0,12.0,4.0,1.5,13.3,4.0,3.41,0.0
2018,9,27,6,15,107.0,20.0,1.65,13.9,29.5,28.37,0.0
2018,9,27,6,30,202.0,36.0,1.8,14.5,55.0,70.04,40.22
2018,9,27,6,45,346.0,45.5,1.95,15.05,102.5,126.57,85.61
2018,9,27,7,0,490.0,55.0,2.1,15.6,150.0,200.74,146.69
2018,9,27,7,15,546.5,63.0,2.05,16.4,198.5,261.58,200.36
2018,9,27,7,30,603.0,71.0,2.0,17.2,247.0,328.68,258.13
2018,9,27,7,45,605.0,82.5,1.9,18.05,287.0,380.13,302.03
2018,9,27,8,0,607.0,94.0,1.8,18.9,327.0,430.72,343.09
2018,9,27,8,15,643.5,100.5,1.75,19.95,376.5,494.93,392.48
2018,9,27,8,30,680.0,107.0,1.7,21.0,426.0,561.52,441.45
2018,9,27,8,45,741.5,102.0,1.65,22.05,480.5,634.47,493.41
2018,9,27,9,0,803.0,97.0,1.6,23.1,535.0,708.57,543.85
2018,9,27,9,15,773.0,114.5,1.55,24.0,561.0,741.6,562.39
2018,9,27,9,30,743.0,132.0,1.5,24.9,587.0,774.05,580.5
2018,9,27,9,45,799.5,120.0,1.45,25.8,634.0,834.55,616.92
2018,9,27,10,0,856.0,108.0,1.4,26.7,681.0,900.11,655.15
2018,9,27,10,15,799.5,133.5,1.45,27.5,685.5,903.5,654.12
2018,9,27,10,30,743.0,159.0,1.5,28.3,690.0,907.0,654.01
2018,9,27,10,45,709.5,179.0,1.55,29.15,697.0,914.71,656.57
2018,9,27,11,0,676.0,199.0,1.6,30.0,704.0,917.39,655.98
2018,9,27,11,15,700.0,192.0,1.65,30.6,721.5,944.84,671.87
2018,9,27,11,30,724.0,185.0,1.7,31.2,739.0,969.38,685.61
2018,9,27,11,45,693.0,202.0,1.75,31.75,734.5,960.75,678.87
2018,9,27,12,0,662.0,219.0,1.8,32.3,730.0,948.02,670.05
2018,9,27,12,15,710.5,194.5,1.85,32.6,740.0,969.63,683.54
2018,9,27,12,30,759.0,170.0,1.9,32.9,750.0,986.23,693.63
2018,9,27,12,45,809.0,144.5,1.95,33.15,753.5,991.04,696.7
2018,9,27,13,0,859.0,119.0,2.0,33.4,757.0,998.79,701.86
2018,9,27,13,15,862.0,114.0,2.05,33.4,739.0,966.92,683.17
2018,9,27,13,30,865.0,109.0,2.1,33.4,721.0,943.53,670.1
2018,9,27,13,45,841.0,112.0,2.15,33.35,688.0,910.88,651.14
2018,9,27,14,0,817.0,115.0,2.2,33.3,655.0,865.47,623.81
2018,9,27,14,15,807.5,108.5,2.3,33.0,619.0,820.19,597.24
2018,9,27,14,30,798.0,102.0,2.4,32.7,583.0,772.64,568.55
2018,9,27,14,45,785.5,99.0,2.55,32.35,546.0,724.65,539.29
2018,9,27,15,0,773.0,96.0,2.7,32.0,509.0,675.11,507.81
2018,9,27,15,15,723.5,98.5,2.7,32.0,458.5,607.78,459.71
2018,9,27,15,30,674.0,101.0,2.7,32.0,408.0,540.85,410.78
2018,9,27,15,45,617.5,97.5,2.95,30.55,354.5,466.69,357.95
2018,9,27,16,0,561.0,94.0,3.2,29.1,301.0,397.12,306.1
2018,9,27,16,15,515.5,85.0,3.3,27.85,253.5,332.1,255.16
2018,9,27,16,30,470.0,76.0,3.4,26.6,206.0,271.54,205.88
2018,9,27,16,45,413.0,65.0,3.45,25.35,161.5,210.22,154.86
2018,9,27,17,0,356.0,54.0,3.5,24.1,117.0,153.03,106.67
2018,9,27,17,15,272.0,41.0,3.55,22.95,80.0,99.22,62.74
2018,9,27,17,30,188.0,28.0,3.6,21.8,43.0,55.31,24.24
2018,9,27,17,45,102.5,15.0,3.6,20.65,22.5,19.31,0.0
2018,9,27,18,0,17.0,2.0,3.6,19.5,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.0,3.55,18.95,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,2.25,13.2,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,9,28,6,15,27.5,15.0,2.4,13.65,17.0,15.09,0.0
2018,9,28,6,30,47.0,28.0,2.5,14.0,32.0,33.94,18.4
2018,9,28,6,45,66.0,40.0,2.6,14.35,50.0,52.35,35.46
2018,9,28,7,0,85.0,52.0,2.7,14.7,68.0,73.34,53.91
2018,9,28,7,15,68.0,71.0,2.7,15.15,86.5,91.56,70.87
2018,9,28,7,30,51.0,90.0,2.7,15.6,105.0,101.59,80.21
2018,9,28,7,45,87.0,113.5,2.7,16.05,144.5,151.16,121.85
2018,9,28,8,0,123.0,137.0,2.7,16.5,184.0,198.91,161.5
2018,9,28,8,15,137.0,156.0,2.7,17.0,214.5,233.4,189.59
2018,9,28,8,30,151.0,175.0,2.7,17.5,245.0,269.29,218.3
2018,9,28,8,45,192.5,199.5,2.7,18.05,298.0,330.98,267.24
2018,9,28,9,0,234.0,224.0,2.7,18.6,351.0,410.37,328.55
2018,9,28,9,15,301.0,232.5,2.75,19.25,408.0,482.99,383.92
2018,9,28,9,30,368.0,241.0,2.8,19.9,465.0,560.46,441.6
2018,9,28,9,45,405.0,244.5,2.85,20.5,503.5,627.88,489.79
2018,9,28,10,0,442.0,248.0,2.9,21.1,542.0,680.84,526.88
2018,9,28,10,15,592.0,202.0,3.0,21.65,612.5,793.17,608.66
2018,9,28,10,30,742.0,156.0,3.1,22.2,683.0,904.08,684.02
2018,9,28,10,45,820.0,128.0,3.15,22.75,725.0,960.07,719.14
2018,9,28,11,0,898.0,100.0,3.2,23.3,767.0,1009.46,749.79
2018,9,28,11,15,900.5,100.0,3.3,23.65,777.5,1024.9,758.82
2018,9,28,11,30,903.0,100.0,3.4,24.0,788.0,1036.55,765.76
2018,9,28,11,45,904.5,100.0,3.5,24.3,791.5,1043.32,769.79
2018,9,28,12,0,906.0,100.0,3.6,24.6,795.0,1046.17,771.42
2018,9,28,12,15,902.0,101.0,3.65,24.75,789.5,1040.62,767.78
2018,9,28,12,30,898.0,102.0,3.7,24.9,784.0,1031.2,761.79
2018,9,28,12,45,891.5,103.5,3.7,25.0,771.0,1016.05,751.96
2018,9,28,13,0,885.0,105.0,3.7,25.1,758.0,997.26,739.88
2018,9,28,13,15,879.0,104.0,3.75,25.1,737.5,972.68,724.63
2018,9,28,13,30,873.0,103.0,3.8,25.1,717.0,944.73,707.16
2018,9,28,13,45,864.0,101.5,3.85,25.05,689.0,910.3,685.35
2018,9,28,14,0,855.0,100.0,3.9,25.0,661.0,882.11,667.76
2018,9,28,14,15,843.5,98.0,4.0,24.75,627.0,838.82,640.22
2018,9,28,14,30,832.0,96.0,4.1,24.5,593.0,793.27,610.74
2018,9,28,14,45,816.0,93.0,4.15,24.2,553.0,741.18,575.98
2018,9,28,15,0,800.0,90.0,4.2,23.9,513.0,687.78,539.6
2018,9,28,15,15,777.0,87.0,4.2,23.9,468.0,628.72,495.54
2018,9,28,15,30,754.0,84.0,4.2,23.9,423.0,569.65,450.29
2018,9,28,15,45,725.0,79.0,4.25,22.8,375.0,505.46,401.59
2018,9,28,16,0,696.0,74.0,4.3,21.7,327.0,443.85,352.84
2018,9,28,16,15,654.0,68.0,4.25,20.85,277.5,375.94,296.75
2018,9,28,16,30,612.0,62.0,4.2,20.0,228.0,311.79,241.78
2018,9,28,16,45,546.0,54.5,4.1,19.2,179.0,242.54,181.7
2018,9,28,17,0,480.0,47.0,4.0,18.4,130.0,180.84,127.47
2018,9,28,17,15,367.5,37.5,3.8,17.65,88.0,116.21,73.57
2018,9,28,17,30,255.0,28.0,3.6,16.9,46.0,64.24,25.36
2018,9,28,17,45,136.0,15.5,3.4,16.2,24.0,21.84,0.0
2018,9,28,18,0,17.0,3.0,3.2,15.5,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
