Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,11.55,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,11.7,4.0,0.0,0.0
2018,9,29,6,15,85.0,18.0,1.5,12.6,24.5,22.65,0.0
2018,9,29,6,30,152.0,32.0,1.8,13.5,45.0,60.35,33.7
2018,9,29,6,45,270.0,43.0,2.1,14.4,86.0,108.01,73.45
2018,9,29,7,0,388.0,54.0,2.4,15.3,127.0,173.99,128.25
2018,9,29,7,15,513.0,57.5,2.35,15.95,185.0,247.6,190.63
2018,9,29,7,30,638.0,61.0,2.3,16.6,243.0,335.63,264.76
2018,9,29,7,45,544.0,85.5,2.3,17.3,261.5,358.02,286.77
2018,9,29,8,0,450.0,110.0,2.3,18.0,280.0,362.49,292.28
2018,9,29,8,15,371.0,146.5,2.2,18.55,299.0,381.64,307.23
2018,9,29,8,30,292.0,183.0,2.1,19.1,318.0,379.3,304.07
2018,9,29,8,45,374.0,183.5,2.0,19.7,374.0,451.6,360.05
2018,9,29,9,0,456.0,184.0,1.9,20.3,430.0,546.21,430.29
2018,9,29,9,15,599.0,154.5,1.9,20.8,502.5,656.38,511.37
2018,9,29,9,30,742.0,125.0,1.9,21.3,575.0,768.6,589.57
2018,9,29,9,45,769.0,124.0,1.9,21.8,612.5,815.73,618.71
2018,9,29,10,0,796.0,123.0,1.9,22.3,650.0,866.32,650.28
2018,9,29,10,15,793.5,129.0,2.0,22.7,672.0,895.9,668.55
2018,9,29,10,30,791.0,135.0,2.1,23.1,694.0,922.11,684.75
2018,9,29,10,45,804.5,134.0,2.2,23.55,715.5,952.83,703.81
2018,9,29,11,0,818.0,133.0,2.3,24.0,737.0,980.6,720.84
2018,9,29,11,15,854.5,119.5,2.4,24.25,759.0,1014.15,742.21
2018,9,29,11,30,891.0,106.0,2.5,24.5,781.0,1032.08,753.43
2018,9,29,11,45,879.5,110.5,2.55,24.8,779.0,1030.47,751.65
2018,9,29,12,0,868.0,115.0,2.6,25.1,777.0,1024.93,747.67
2018,9,29,12,15,638.0,198.5,2.7,25.2,683.5,901.84,667.58
2018,9,29,12,30,408.0,282.0,2.8,25.3,590.0,745.42,557.74
2018,9,29,12,45,239.5,293.5,2.9,25.45,473.5,563.62,427.36
2018,9,29,13,0,71.0,305.0,3.0,25.6,357.0,365.69,278.65
2018,9,29,13,15,84.0,296.0,3.05,25.6,356.0,367.24,281.37
2018,9,29,13,30,97.0,287.0,3.1,25.6,355.0,367.96,282.76
2018,9,29,13,45,83.5,269.0,3.2,25.6,326.0,334.02,257.31
2018,9,29,14,0,70.0,251.0,3.3,25.6,297.0,300.78,232.25
2018,9,29,14,15,70.5,233.0,3.35,25.4,277.0,280.17,217.24
2018,9,29,14,30,71.0,215.0,3.4,25.2,257.0,259.47,201.96
2018,9,29,14,45,178.0,204.0,3.45,25.05,299.5,340.62,267.85
2018,9,29,15,0,285.0,193.0,3.5,24.9,342.0,410.39,323.35
2018,9,29,15,15,327.0,174.5,3.5,24.9,331.0,403.68,318.75
2018,9,29,15,30,369.0,156.0,3.5,24.9,320.0,404.4,319.39
2018,9,29,15,45,296.0,143.0,3.55,24.15,265.0,316.7,251.18
2018,9,29,16,0,223.0,130.0,3.6,23.4,210.0,248.97,197.32
2018,9,29,16,15,138.0,97.0,3.5,22.8,144.0,155.68,121.92
2018,9,29,16,30,53.0,64.0,3.4,22.2,78.0,81.72,61.54
2018,9,29,16,45,38.5,53.5,3.35,21.6,62.5,59.25,42.68
2018,9,29,17,0,24.0,43.0,3.3,21.0,47.0,43.83,29.66
2018,9,29,17,15,68.0,31.0,3.05,20.3,37.0,45.79,28.32
2018,9,29,17,30,112.0,19.0,2.8,19.6,27.0,35.89,9.89
2018,9,29,17,45,63.5,11.0,2.6,18.85,14.5,13.39,0.0
2018,9,29,18,0,15.0,3.0,2.4,18.1,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.25,17.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,5,45,10.0,2.0,0.55,14.25,2.0,0.0,0.0
2018,9,30,6,0,20.0,4.0,0.5,14.4,4.0,0.0,0.0
2018,9,30,6,15,128.5,18.0,0.5,14.9,28.0,26.68,0.0
2018,9,30,6,30,237.0,32.0,0.5,15.4,52.0,73.9,39.2
2018,9,30,6,45,350.0,42.5,0.55,15.9,95.5,127.87,85.76
2018,9,30,7,0,463.0,53.0,0.6,16.4,139.0,195.34,141.9
2018,9,30,7,15,428.0,69.0,0.6,16.95,167.5,227.48,173.62
2018,9,30,7,30,393.0,85.0,0.6,17.5,196.0,257.85,202.12
2018,9,30,7,45,496.5,89.0,0.55,18.1,256.5,340.76,268.92
2018,9,30,8,0,600.0,93.0,0.5,18.7,317.0,430.75,338.67
2018,9,30,8,15,678.5,89.5,0.45,19.35,375.0,508.37,396.59
2018,9,30,8,30,757.0,86.0,0.4,20.0,433.0,590.42,455.38
2018,9,30,8,45,781.5,89.0,0.4,20.65,478.0,650.33,496.33
2018,9,30,9,0,806.0,92.0,0.4,21.3,523.0,710.26,535.36
2018,9,30,9,15,824.0,93.5,0.35,21.85,562.5,763.11,566.73
2018,9,30,9,30,842.0,95.0,0.3,22.4,602.0,814.66,596.42
2018,9,30,9,45,783.0,121.0,0.3,23.0,613.0,825.92,600.28
2018,9,30,10,0,724.0,147.0,0.3,23.6,624.0,835.44,603.71
2018,9,30,10,15,764.0,139.0,0.45,24.0,660.0,886.73,637.07
2018,9,30,10,30,804.0,131.0,0.6,24.4,696.0,931.33,665.44
2018,9,30,10,45,851.5,116.0,0.75,24.85,728.5,979.51,695.84
2018,9,30,11,0,899.0,101.0,0.9,25.3,761.0,1013.75,717.43
2018,9,30,11,15,831.5,131.0,1.05,25.65,748.5,1005.09,713.1
2018,9,30,11,30,764.0,161.0,1.2,26.0,736.0,986.2,702.89
2018,9,30,11,45,834.0,132.0,1.35,26.35,762.0,1022.17,726.86
2018,9,30,12,0,904.0,103.0,1.5,26.7,788.0,1049.0,744.41
2018,9,30,12,15,903.0,102.5,1.55,26.85,783.0,1044.64,741.85
2018,9,30,12,30,902.0,102.0,1.6,27.0,778.0,1036.38,737.39
2018,9,30,12,45,876.5,110.0,1.7,27.15,758.0,1009.33,722.04
2018,9,30,13,0,851.0,118.0,1.8,27.3,738.0,991.22,712.42
2018,9,30,13,15,776.5,143.0,1.85,27.05,696.5,929.26,674.96
2018,9,30,13,30,702.0,168.0,1.9,26.8,655.0,874.03,641.56
2018,9,30,13,45,486.0,222.0,1.95,26.6,553.0,705.44,527.36
2018,9,30,14,0,270.0,276.0,2.0,26.4,451.0,538.38,407.56
2018,9,30,14,15,196.0,269.0,2.1,26.05,392.5,440.95,337.84
2018,9,30,14,30,122.0,262.0,2.2,25.7,334.0,366.17,282.06
2018,9,30,14,45,188.5,234.0,2.3,25.4,336.0,381.07,296.38
2018,9,30,15,0,255.0,206.0,2.4,25.1,338.0,403.36,315.35
2018,9,30,15,15,191.0,190.5,2.4,25.1,284.5,318.41,249.85
2018,9,30,15,30,127.0,175.0,2.4,25.1,231.0,253.11,198.64
2018,9,30,15,45,163.5,157.0,2.55,24.35,220.5,247.87,195.71
2018,9,30,16,0,200.0,139.0,2.7,23.6,210.0,247.33,195.48
2018,9,30,16,15,162.0,119.5,2.7,23.1,171.0,189.99,149.04
2018,9,30,16,30,124.0,100.0,2.7,22.6,132.0,146.06,112.88
2018,9,30,16,45,99.5,79.5,2.7,22.05,101.5,110.06,82.7
2018,9,30,17,0,75.0,59.0,2.7,21.5,71.0,77.21,55.03
2018,9,30,17,15,51.0,39.5,2.55,20.95,46.5,48.7,30.92
2018,9,30,17,30,27.0,20.0,2.4,20.4,22.0,22.19,2.43
2018,9,30,17,45,13.5,10.0,2.25,19.8,11.0,9.38,0.0
2018,9,30,18,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,10,1,6,15,5.0,8.0,0.8,14.65,8.0,7.28,0.0
2018,10,1,6,30,0.0,14.0,0.8,15.1,14.0,11.52,2.58
2018,10,1,6,45,0.0,23.0,0.85,15.5,23.0,18.96,10.07
2018,10,1,7,0,0.0,32.0,0.9,15.9,32.0,26.41,16.7
2018,10,1,7,15,0.0,43.0,0.9,16.55,43.0,35.55,24.6
2018,10,1,7,30,0.0,54.0,0.9,17.2,54.0,44.7,32.38
2018,10,1,7,45,7.0,83.0,0.9,17.85,85.5,73.33,56.35
2018,10,1,8,0,14.0,112.0,0.9,18.5,117.0,103.54,81.2
2018,10,1,8,15,75.5,152.5,0.9,19.4,186.0,186.09,148.54
2018,10,1,8,30,137.0,193.0,0.9,20.3,255.0,281.94,223.9
2018,10,1,8,45,120.5,204.0,0.95,21.2,262.5,289.08,227.7
2018,10,1,9,0,104.0,215.0,1.0,22.1,270.0,294.42,230.39
2018,10,1,9,15,103.0,236.5,1.0,22.7,294.5,306.74,238.77
2018,10,1,9,30,102.0,258.0,1.0,23.3,319.0,332.46,256.97
2018,10,1,9,45,98.5,274.0,1.0,23.85,335.5,349.89,268.65
2018,10,1,10,0,95.0,290.0,1.0,24.4,352.0,366.91,279.92
2018,10,1,10,15,166.0,303.0,1.0,24.95,417.0,467.58,353.7
2018,10,1,10,30,237.0,316.0,1.0,25.5,482.0,553.93,414.44
2018,10,1,10,45,340.5,300.0,1.0,26.05,545.0,662.78,489.57
2018,10,1,11,0,444.0,284.0,1.0,26.6,608.0,774.61,563.45
2018,10,1,11,15,519.5,256.0,1.1,26.9,640.5,828.27,599.42
2018,10,1,11,30,595.0,228.0,1.2,27.2,673.0,887.34,638.97
2018,10,1,11,45,695.5,182.5,1.25,27.55,705.0,945.96,675.8
2018,10,1,12,0,796.0,137.0,1.3,27.9,737.0,990.8,702.88
2018,10,1,12,15,554.5,230.0,1.45,28.05,646.5,843.47,609.51
2018,10,1,12,30,313.0,323.0,1.6,28.2,556.0,675.23,494.35
2018,10,1,12,45,205.5,321.5,1.75,28.35,473.5,540.98,401.78
2018,10,1,13,0,98.0,320.0,1.9,28.5,391.0,409.85,306.77
2018,10,1,13,15,71.5,300.5,2.0,28.5,351.5,361.34,271.83
2018,10,1,13,30,45.0,281.0,2.1,28.5,312.0,313.96,236.7
2018,10,1,13,45,71.0,283.0,2.2,28.5,329.5,338.88,256.7
2018,10,1,14,0,97.0,285.0,2.3,28.5,347.0,362.17,275.14
2018,10,1,14,15,184.5,266.0,2.35,28.25,376.5,428.65,327.28
2018,10,1,14,30,272.0,247.0,2.4,28.0,406.0,486.48,372.11
2018,10,1,14,45,266.0,230.0,2.4,27.7,376.0,450.8,346.55
2018,10,1,15,0,260.0,213.0,2.4,27.4,346.0,414.94,320.89
2018,10,1,15,15,323.5,182.0,2.4,27.4,332.5,410.11,318.81
2018,10,1,15,30,387.0,151.0,2.4,27.4,319.0,410.76,319.8
2018,10,1,15,45,388.0,131.0,2.35,26.55,282.5,367.36,287.09
2018,10,1,16,0,389.0,111.0,2.3,25.7,246.0,323.06,252.57
2018,10,1,16,15,317.5,98.5,2.2,25.1,197.5,253.69,197.04
2018,10,1,16,30,246.0,86.0,2.1,24.5,149.0,184.68,141.06
2018,10,1,16,45,198.5,69.0,2.05,23.85,112.5,136.31,100.81
2018,10,1,17,0,151.0,52.0,2.0,23.2,76.0,93.87,65.42
2018,10,1,17,15,106.5,35.0,1.85,22.6,49.0,58.13,35.54
2018,10,1,17,30,62.0,18.0,1.7,22.0,22.0,26.08,0.0
2018,10,1,17,45,31.0,9.0,1.55,21.4,11.0,9.63,0.0
2018,10,1,18,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.6,16.65,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.6,16.6,1.0,0.0,0.0
2018,10,2,6,15,13.5,12.0,0.7,16.8,13.0,11.49,0.0
2018,10,2,6,30,25.0,23.0,0.8,17.0,25.0,26.27,11.45
2018,10,2,6,45,48.0,41.5,0.85,17.2,49.0,51.57,34.82
2018,10,2,7,0,71.0,60.0,0.9,17.4,73.0,79.41,58.63
2018,10,2,7,15,94.5,80.0,0.9,17.95,103.0,111.99,86.36
2018,10,2,7,30,118.0,100.0,0.9,18.5,133.0,147.53,116.33
2018,10,2,7,45,169.0,112.0,0.9,19.1,169.0,198.68,158.38
2018,10,2,8,0,220.0,124.0,0.9,19.7,205.0,248.54,198.72
2018,10,2,8,15,289.0,134.0,0.95,20.5,255.5,312.24,249.16
2018,10,2,8,30,358.0,144.0,1.0,21.3,306.0,396.51,313.71
2018,10,2,8,45,504.5,133.0,1.05,22.1,386.0,505.49,395.71
2018,10,2,9,0,651.0,122.0,1.1,22.9,466.0,635.51,489.15
2018,10,2,9,15,662.5,127.5,1.15,23.6,500.0,681.46,519.03
2018,10,2,9,30,674.0,133.0,1.2,24.3,534.0,726.13,547.44
2018,10,2,9,45,599.0,170.5,1.25,25.0,541.5,729.16,546.31
2018,10,2,10,0,524.0,208.0,1.3,25.7,549.0,716.63,534.42
2018,10,2,10,15,636.0,172.0,1.35,26.25,602.5,807.63,596.17
2018,10,2,10,30,748.0,136.0,1.4,26.8,656.0,885.86,644.9
2018,10,2,10,45,817.0,114.5,1.45,27.3,696.0,946.48,681.5
2018,10,2,11,0,886.0,93.0,1.5,27.8,736.0,993.74,709.29
2018,10,2,11,15,858.5,105.5,1.45,28.15,736.5,992.77,705.9
2018,10,2,11,30,831.0,118.0,1.4,28.5,737.0,1000.09,708.38
2018,10,2,11,45,579.5,213.5,1.35,28.85,646.0,861.45,618.56
2018,10,2,12,0,328.0,309.0,1.3,29.2,555.0,679.69,493.38
2018,10,2,12,15,369.5,299.5,1.25,29.4,574.5,710.11,515.68
2018,10,2,12,30,411.0,290.0,1.2,29.6,594.0,758.88,547.32
2018,10,2,12,45,563.5,230.5,1.1,29.8,640.0,841.67,603.04
2018,10,2,13,0,716.0,171.0,1.0,30.0,686.0,925.7,654.7
2018,10,2,13,15,639.0,194.5,1.05,30.05,644.0,860.9,614.22
2018,10,2,13,30,562.0,218.0,1.1,30.1,602.0,788.66,568.59
2018,10,2,13,45,408.5,232.5,1.15,30.15,505.5,647.04,473.82
2018,10,2,14,0,255.0,247.0,1.2,30.2,409.0,494.8,367.97
2018,10,2,14,15,179.0,231.5,1.4,30.05,342.5,387.21,292.25
2018,10,2,14,30,103.0,216.0,1.6,29.9,276.0,302.46,229.63
2018,10,2,14,45,187.5,212.0,1.8,29.75,311.0,357.7,273.89
2018,10,2,15,0,272.0,208.0,2.0,29.6,346.0,418.6,320.8
2018,10,2,15,15,240.0,186.5,2.0,29.6,300.0,360.02,276.86
2018,10,2,15,30,208.0,165.0,2.0,29.6,254.0,304.2,234.73
2018,10,2,15,45,192.0,138.5,2.3,28.8,213.0,255.02,197.92
2018,10,2,16,0,176.0,112.0,2.6,28.0,172.0,207.42,161.01
2018,10,2,16,15,114.0,89.0,2.75,27.25,125.5,137.6,105.36
2018,10,2,16,30,52.0,66.0,2.9,26.5,79.0,83.95,62.18
2018,10,2,16,45,123.0,51.5,3.0,25.75,72.5,93.92,67.93
2018,10,2,17,0,194.0,37.0,3.1,25.0,66.0,94.44,63.99
2018,10,2,17,15,169.5,29.0,3.15,24.2,47.5,68.22,40.13
2018,10,2,17,30,145.0,21.0,3.2,23.4,29.0,41.3,0.0
2018,10,2,17,45,72.5,10.5,3.2,22.55,14.5,13.51,0.0
2018,10,2,18,0,0.0,0.0,3.2,21.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.15,21.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,27.5,13.5,0.45,17.35,15.0,14.14,0.0
2018,10,3,6,30,44.0,26.0,0.5,17.7,29.0,32.66,14.19
2018,10,3,6,45,86.0,45.0,0.55,18.0,57.5,64.34,43.56
2018,10,3,7,0,128.0,64.0,0.6,18.3,86.0,105.6,78.19
2018,10,3,7,15,154.0,81.5,0.7,18.7,117.0,141.13,108.73
2018,10,3,7,30,180.0,99.0,0.8,19.1,148.0,179.91,141.66
2018,10,3,7,45,99.0,78.5,0.95,19.5,106.5,123.31,97.1
2018,10,3,8,0,18.0,58.0,1.1,19.9,65.0,59.78,44.63
2018,10,3,8,15,117.0,84.5,1.25,20.35,136.5,159.34,127.75
2018,10,3,8,30,216.0,111.0,1.4,20.8,208.0,257.69,207.56
2018,10,3,8,45,337.5,137.0,1.5,21.3,306.0,396.03,315.72
2018,10,3,9,0,459.0,163.0,1.6,21.8,404.0,531.4,417.17
2018,10,3,9,15,547.0,153.5,1.7,22.35,461.5,620.01,481.28
2018,10,3,9,30,635.0,144.0,1.8,22.9,519.0,707.35,543.21
2018,10,3,9,45,676.0,141.0,1.85,23.45,560.5,765.14,580.83
2018,10,3,10,0,717.0,138.0,1.9,24.0,602.0,822.97,617.95
2018,10,3,10,15,506.0,220.5,1.95,24.55,554.5,732.2,551.12
2018,10,3,10,30,295.0,303.0,2.0,25.1,507.0,616.47,464.34
2018,10,3,10,45,338.0,292.5,2.1,25.6,532.0,654.11,492.05
2018,10,3,11,0,381.0,282.0,2.2,26.1,557.0,691.89,518.46
2018,10,3,11,15,355.5,289.5,2.25,26.3,549.0,680.48,509.18
2018,10,3,11,30,330.0,297.0,2.3,26.5,541.0,666.82,498.73
2018,10,3,11,45,234.0,317.0,2.35,26.7,490.5,593.26,444.33
2018,10,3,12,0,138.0,337.0,2.4,26.9,440.0,495.96,372.55
2018,10,3,12,15,114.0,326.5,2.5,26.8,411.0,459.33,346.45
2018,10,3,12,30,90.0,316.0,2.6,26.7,382.0,401.12,304.03
2018,10,3,12,45,69.5,288.5,2.7,26.55,339.0,349.71,266.2
2018,10,3,13,0,49.0,261.0,2.8,26.4,296.0,299.09,228.29
2018,10,3,13,15,67.5,275.0,2.8,26.05,321.5,331.04,253.65
2018,10,3,13,30,86.0,289.0,2.8,25.7,347.0,362.27,278.13
2018,10,3,13,45,87.0,258.5,2.85,25.4,315.5,328.1,253.27
2018,10,3,14,0,88.0,228.0,2.9,25.1,284.0,294.11,228.44
2018,10,3,14,15,45.5,152.0,2.9,24.85,181.0,177.74,137.8
2018,10,3,14,30,3.0,76.0,2.9,24.6,78.0,65.53,47.61
2018,10,3,14,45,24.5,120.0,2.9,24.3,132.5,126.92,97.94
2018,10,3,15,0,46.0,164.0,2.9,24.0,187.0,185.29,145.18
2018,10,3,15,15,32.0,139.0,2.9,24.0,154.5,148.94,116.04
2018,10,3,15,30,18.0,114.0,2.9,24.0,122.0,108.24,83.25
2018,10,3,15,45,28.0,109.0,2.75,23.5,119.5,114.56,88.84
2018,10,3,16,0,38.0,104.0,2.6,23.0,117.0,113.84,88.45
2018,10,3,16,15,56.0,95.5,2.4,22.6,111.0,112.12,86.84
2018,10,3,16,30,74.0,87.0,2.2,22.2,105.0,114.55,87.99
2018,10,3,16,45,55.5,69.0,2.05,21.85,80.5,81.19,59.95
2018,10,3,17,0,37.0,51.0,1.9,21.5,56.0,56.3,38.95
2018,10,3,17,15,19.5,32.0,1.7,20.95,34.5,32.86,18.71
2018,10,3,17,30,2.0,13.0,1.5,20.4,13.0,10.97,0.0
2018,10,3,17,45,1.0,6.5,1.25,19.9,6.5,5.61,0.0
2018,10,3,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,21.5,13.5,1.55,15.5,14.5,13.62,0.0
2018,10,4,6,30,30.0,25.0,1.8,15.8,27.0,29.53,11.68
2018,10,4,6,45,50.0,43.5,2.05,16.1,50.5,55.14,37.58
2018,10,4,7,0,70.0,62.0,2.3,16.4,74.0,82.34,61.26
2018,10,4,7,15,134.0,77.0,2.35,16.7,109.5,123.9,96.15
2018,10,4,7,30,198.0,92.0,2.4,17.0,145.0,180.67,144.17
2018,10,4,7,45,166.0,100.0,2.5,17.3,150.5,185.96,150.04
2018,10,4,8,0,134.0,108.0,2.6,17.6,156.0,178.23,144.35
2018,10,4,8,15,203.0,140.5,2.65,18.05,225.0,270.69,220.24
2018,10,4,8,30,272.0,173.0,2.7,18.5,294.0,361.28,292.55
2018,10,4,8,45,305.0,183.0,2.75,18.95,331.5,409.29,329.83
2018,10,4,9,0,338.0,193.0,2.8,19.4,369.0,459.75,368.44
2018,10,4,9,15,317.0,211.5,2.85,19.8,386.5,479.34,381.77
2018,10,4,9,30,296.0,230.0,2.9,20.2,404.0,496.22,392.89
2018,10,4,9,45,208.5,253.5,2.95,20.6,379.5,441.39,348.3
2018,10,4,10,0,121.0,277.0,3.0,21.0,355.0,396.16,310.57
2018,10,4,10,15,124.5,290.5,3.1,21.2,373.5,418.14,326.93
2018,10,4,10,30,128.0,304.0,3.2,21.4,392.0,439.92,342.77
2018,10,4,10,45,108.5,316.0,3.25,21.65,392.0,417.08,324.34
2018,10,4,11,0,89.0,328.0,3.3,21.9,392.0,412.76,319.89
2018,10,4,11,15,103.0,336.5,3.35,22.05,411.5,437.33,338.45
2018,10,4,11,30,117.0,345.0,3.4,22.2,431.0,483.51,372.68
2018,10,4,11,45,126.5,334.0,3.5,22.35,427.5,481.55,371.38
2018,10,4,12,0,136.0,323.0,3.6,22.5,424.0,479.08,369.99
2018,10,4,12,15,269.0,308.5,3.65,22.55,506.0,619.51,477.19
2018,10,4,12,30,402.0,294.0,3.7,22.6,588.0,735.13,563.15
2018,10,4,12,45,591.0,215.0,3.75,22.65,638.5,860.95,656.22
2018,10,4,13,0,780.0,136.0,3.8,22.7,689.0,943.0,713.21
2018,10,4,13,15,636.5,183.0,3.8,22.6,625.5,847.16,647.22
2018,10,4,13,30,493.0,230.0,3.8,22.5,562.0,737.82,568.63
2018,10,4,13,45,413.0,244.5,3.85,22.35,515.0,664.53,515.59
2018,10,4,14,0,333.0,259.0,3.9,22.2,468.0,577.39,451.3
2018,10,4,14,15,481.0,201.5,3.85,22.0,484.5,643.75,505.2
2018,10,4,14,30,629.0,144.0,3.8,21.8,501.0,687.61,541.08
2018,10,4,14,45,689.5,117.5,3.75,21.6,483.0,675.59,533.83
2018,10,4,15,0,750.0,91.0,3.7,21.4,465.0,652.63,518.35
2018,10,4,15,15,723.5,88.0,3.7,21.4,421.0,595.63,474.97
2018,10,4,15,30,697.0,85.0,3.7,21.4,377.0,536.93,429.34
2018,10,4,15,45,665.5,79.0,3.6,20.8,330.5,473.04,379.09
2018,10,4,16,0,634.0,73.0,3.5,20.2,284.0,411.09,328.63
2018,10,4,16,15,589.0,66.0,3.35,19.7,236.5,344.44,272.59
2018,10,4,16,30,544.0,59.0,3.2,19.2,189.0,282.09,218.42
2018,10,4,16,45,467.0,51.0,3.1,18.7,143.5,213.24,158.67
2018,10,4,17,0,390.0,43.0,3.0,18.2,98.0,153.41,106.42
2018,10,4,17,15,261.0,30.5,2.85,17.65,61.0,89.24,51.79
2018,10,4,17,30,132.0,18.0,2.7,17.1,24.0,31.66,0.0
2018,10,4,17,45,66.0,9.0,2.55,16.5,12.0,7.68,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.5,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.6,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.3,11.35,22.5,25.11,0.0
2018,10,5,6,30,236.0,26.0,1.5,12.1,43.0,70.83,28.35
2018,10,5,6,45,369.0,35.0,1.75,12.9,86.0,130.37,87.6
2018,10,5,7,0,502.0,44.0,2.0,13.7,129.0,204.18,150.48
2018,10,5,7,15,579.5,49.0,1.9,14.2,179.0,270.44,209.37
2018,10,5,7,30,657.0,54.0,1.8,14.7,229.0,344.37,273.62
2018,10,5,7,45,698.0,58.5,1.75,15.2,278.0,409.63,329.49
2018,10,5,8,0,739.0,63.0,1.7,15.7,327.0,478.2,385.7
2018,10,5,8,15,768.0,66.5,1.65,16.25,374.5,541.48,435.47
2018,10,5,8,30,797.0,70.0,1.6,16.8,422.0,605.91,484.0
2018,10,5,8,45,816.5,73.0,1.55,17.35,465.0,663.97,525.83
2018,10,5,9,0,836.0,76.0,1.5,17.9,508.0,721.49,564.01
2018,10,5,9,15,824.0,86.0,1.55,18.65,539.0,761.71,589.29
2018,10,5,9,30,812.0,96.0,1.6,19.4,570.0,798.04,611.63
2018,10,5,9,45,727.5,131.5,1.6,20.1,574.0,801.26,610.56
2018,10,5,10,0,643.0,167.0,1.6,20.8,578.0,790.79,600.58
2018,10,5,10,15,769.0,127.5,1.6,21.55,638.5,878.61,657.46
2018,10,5,10,30,895.0,88.0,1.6,22.3,699.0,963.57,709.55
2018,10,5,10,45,898.5,89.5,1.6,23.05,716.5,988.48,721.73
2018,10,5,11,0,902.0,91.0,1.6,23.8,734.0,1009.8,732.28
2018,10,5,11,15,903.0,92.5,1.6,24.15,744.5,1024.92,740.1
2018,10,5,11,30,904.0,94.0,1.6,24.5,755.0,1036.21,745.67
2018,10,5,11,45,858.0,114.0,1.65,24.9,743.0,1016.71,732.66
2018,10,5,12,0,812.0,134.0,1.7,25.3,731.0,1006.22,725.8
2018,10,5,12,15,576.5,203.0,1.75,25.3,625.5,847.76,623.78
2018,10,5,12,30,341.0,272.0,1.8,25.3,520.0,649.65,486.18
2018,10,5,12,45,558.5,206.0,1.85,25.3,603.5,819.82,609.83
2018,10,5,13,0,776.0,140.0,1.9,25.3,687.0,943.65,691.77
2018,10,5,13,15,817.5,119.0,2.1,25.4,680.0,943.76,693.16
2018,10,5,13,30,859.0,98.0,2.3,25.5,673.0,927.25,684.92
2018,10,5,13,45,794.5,114.0,2.45,25.6,628.5,872.25,650.45
2018,10,5,14,0,730.0,130.0,2.6,25.7,584.0,811.9,611.85
2018,10,5,14,15,779.5,107.5,2.65,25.45,567.5,795.94,603.47
2018,10,5,14,30,829.0,85.0,2.7,25.2,551.0,777.92,593.29
2018,10,5,14,45,810.0,82.5,2.8,24.95,510.5,724.08,557.95
2018,10,5,15,0,791.0,80.0,2.9,24.7,470.0,669.26,521.33
2018,10,5,15,15,734.0,83.5,2.9,24.7,418.5,595.35,466.65
2018,10,5,15,30,677.0,87.0,2.9,24.7,367.0,526.92,414.45
2018,10,5,15,45,666.0,77.5,2.95,24.0,324.5,471.55,372.22
2018,10,5,16,0,655.0,68.0,3.0,23.3,282.0,415.91,327.78
2018,10,5,16,15,608.5,62.0,2.85,22.65,234.5,348.58,272.03
2018,10,5,16,30,562.0,56.0,2.7,22.0,187.0,285.66,218.12
2018,10,5,16,45,474.0,48.5,2.6,21.35,140.5,212.88,156.15
2018,10,5,17,0,386.0,41.0,2.5,20.7,94.0,150.46,102.72
2018,10,5,17,15,256.0,29.0,2.5,20.1,58.0,86.91,48.02
2018,10,5,17,30,126.0,17.0,2.5,19.5,22.0,30.03,0.0
2018,10,5,17,45,63.0,8.5,2.5,18.85,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.2,11.8,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,10,6,6,15,122.5,13.0,1.45,12.65,20.0,23.61,0.0
2018,10,6,6,30,225.0,23.0,1.7,13.4,38.0,66.71,22.93
2018,10,6,6,45,367.5,31.5,1.95,14.15,81.5,127.63,84.83
2018,10,6,7,0,510.0,40.0,2.2,14.9,125.0,203.67,149.25
2018,10,6,7,15,594.5,44.5,2.3,15.75,176.0,271.36,209.06
2018,10,6,7,30,679.0,49.0,2.4,16.6,227.0,349.63,276.69
2018,10,6,7,45,724.0,52.0,2.45,17.45,277.0,416.27,333.58
2018,10,6,8,0,769.0,55.0,2.5,18.3,327.0,486.59,391.15
2018,10,6,8,15,798.5,58.0,2.65,19.05,375.0,546.98,439.43
2018,10,6,8,30,828.0,61.0,2.8,19.8,423.0,611.94,489.35
2018,10,6,8,45,849.0,63.5,3.0,20.55,468.0,671.18,532.99
2018,10,6,9,0,870.0,66.0,3.2,21.3,513.0,729.96,573.51
2018,10,6,9,15,882.5,69.0,3.3,21.8,552.0,781.84,608.4
2018,10,6,9,30,895.0,72.0,3.4,22.3,591.0,831.83,641.42
2018,10,6,9,45,902.5,75.5,3.5,22.75,624.0,875.94,670.01
2018,10,6,10,0,910.0,79.0,3.6,23.2,657.0,917.26,696.41
2018,10,6,10,15,919.0,80.0,3.65,23.55,683.5,954.01,719.45
2018,10,6,10,30,928.0,81.0,3.7,23.9,710.0,987.65,740.28
2018,10,6,10,45,910.5,90.5,3.75,24.2,721.5,1002.15,748.37
2018,10,6,11,0,893.0,100.0,3.8,24.5,733.0,1012.02,753.64
2018,10,6,11,15,707.5,144.5,3.9,24.7,650.5,907.62,682.53
2018,10,6,11,30,522.0,189.0,4.0,24.9,568.0,776.68,591.44
2018,10,6,11,45,333.5,215.0,4.05,25.1,457.5,606.31,466.0
2018,10,6,12,0,145.0,241.0,4.1,25.3,347.0,398.98,308.43
2018,10,6,12,15,312.5,222.0,4.2,25.4,448.5,591.68,456.37
2018,10,6,12,30,480.0,203.0,4.3,25.5,550.0,736.41,563.8
2018,10,6,12,45,600.5,183.5,4.4,25.6,609.0,838.45,636.86
2018,10,6,13,0,721.0,164.0,4.5,25.7,668.0,924.34,696.43
2018,10,6,13,15,826.5,121.0,4.55,25.7,682.5,954.81,717.71
2018,10,6,13,30,932.0,78.0,4.6,25.7,697.0,972.25,730.72
2018,10,6,13,45,924.0,76.5,4.65,25.7,668.5,936.56,707.69
2018,10,6,14,0,916.0,75.0,4.7,25.7,640.0,897.79,682.71
2018,10,6,14,15,904.5,73.0,4.75,25.6,604.5,852.64,653.28
2018,10,6,14,30,893.0,71.0,4.8,25.5,569.0,805.13,621.8
2018,10,6,14,45,875.5,69.5,4.8,25.4,527.5,751.6,585.23
2018,10,6,15,0,858.0,68.0,4.8,25.3,486.0,696.8,547.16
2018,10,6,15,15,834.5,65.0,4.8,25.3,440.0,635.34,502.04
2018,10,6,15,30,811.0,62.0,4.8,25.3,394.0,578.22,457.67
2018,10,6,15,45,777.0,59.0,4.75,24.85,344.5,510.65,404.58
2018,10,6,16,0,743.0,56.0,4.7,24.4,295.0,444.97,351.08
2018,10,6,16,15,686.5,52.5,4.4,23.8,244.0,371.13,289.27
2018,10,6,16,30,630.0,49.0,4.1,23.2,193.0,302.56,230.13
2018,10,6,16,45,541.0,43.0,3.75,22.6,144.5,228.24,166.13
2018,10,6,17,0,452.0,37.0,3.4,22.0,96.0,163.22,109.83
2018,10,6,17,15,300.0,26.0,3.25,21.3,58.0,91.64,47.23
2018,10,6,17,30,148.0,15.0,3.1,20.6,20.0,31.0,0.0
2018,10,6,17,45,74.0,7.5,2.95,19.95,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.85,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,7,6,15,140.0,11.5,3.2,13.9,20.5,24.43,0.0
2018,10,7,6,30,280.0,23.0,3.5,14.5,41.0,76.16,21.65
2018,10,7,6,45,408.0,32.0,3.8,15.05,84.5,138.55,91.63
2018,10,7,7,0,536.0,41.0,4.1,15.6,128.0,213.68,156.72
2018,10,7,7,15,605.5,47.0,4.35,16.25,178.0,279.12,215.89
2018,10,7,7,30,675.0,53.0,4.6,16.9,228.0,353.63,281.81
2018,10,7,7,45,719.0,57.5,4.9,17.6,278.5,421.44,341.07
2018,10,7,8,0,763.0,62.0,5.2,18.3,329.0,492.84,401.36
2018,10,7,8,15,792.5,65.0,5.25,18.95,377.0,557.13,453.76
2018,10,7,8,30,822.0,68.0,5.3,19.6,425.0,622.54,505.2
2018,10,7,8,45,843.0,71.0,5.35,20.25,469.5,682.78,550.87
2018,10,7,9,0,864.0,74.0,5.4,20.9,514.0,736.26,588.23
2018,10,7,9,15,880.5,76.0,5.4,21.45,554.0,789.78,624.94
2018,10,7,9,30,897.0,78.0,5.4,22.0,594.0,841.75,659.83
2018,10,7,9,45,909.0,79.0,5.45,22.55,627.5,886.78,689.45
2018,10,7,10,0,921.0,80.0,5.5,23.1,661.0,929.32,716.97
2018,10,7,10,15,926.5,82.0,5.5,23.45,686.5,964.27,739.17
2018,10,7,10,30,932.0,84.0,5.5,23.8,712.0,995.87,758.93
2018,10,7,10,45,933.0,86.5,5.5,24.2,729.5,1020.17,773.45
2018,10,7,11,0,934.0,89.0,5.5,24.6,747.0,1040.65,785.4
2018,10,7,11,15,930.5,91.0,5.5,24.9,755.0,1052.11,791.6
2018,10,7,11,30,927.0,93.0,5.5,25.2,763.0,1059.52,795.24
2018,10,7,11,45,920.5,96.5,5.45,25.45,763.5,1061.57,795.19
2018,10,7,12,0,914.0,100.0,5.4,25.7,764.0,1059.58,792.61
2018,10,7,12,15,913.5,98.5,5.4,25.95,758.0,1053.98,788.18
2018,10,7,12,30,913.0,97.0,5.4,26.2,752.0,1044.43,781.28
2018,10,7,12,45,913.0,95.0,5.4,26.4,739.5,1030.91,772.03
2018,10,7,13,0,913.0,93.0,5.4,26.6,727.0,1013.52,760.32
2018,10,7,13,15,903.0,93.0,5.4,26.65,704.5,985.06,741.62
2018,10,7,13,30,893.0,93.0,5.4,26.7,682.0,953.37,720.78
2018,10,7,13,45,877.0,93.0,5.4,26.8,651.0,913.21,693.87
2018,10,7,14,0,861.0,93.0,5.4,26.9,620.0,879.6,671.48
2018,10,7,14,15,842.5,92.5,5.4,26.85,583.5,831.56,639.1
2018,10,7,14,30,824.0,92.0,5.4,26.8,547.0,781.81,605.19
2018,10,7,14,45,798.0,90.5,5.35,26.75,504.5,723.87,564.65
2018,10,7,15,0,772.0,89.0,5.3,26.7,462.0,665.55,522.99
2018,10,7,15,15,744.5,85.5,5.3,26.7,416.5,604.06,476.57
2018,10,7,15,30,717.0,82.0,5.3,26.7,371.0,545.39,430.99
2018,10,7,15,45,679.5,76.5,4.9,26.25,322.5,477.69,377.16
2018,10,7,16,0,642.0,71.0,4.5,25.8,274.0,412.57,323.91
2018,10,7,16,15,594.0,63.0,4.0,24.95,225.5,343.13,266.38
2018,10,7,16,30,546.0,55.0,3.5,24.1,177.0,278.41,211.08
2018,10,7,16,45,470.0,46.0,2.95,23.2,132.0,208.97,151.67
2018,10,7,17,0,394.0,37.0,2.4,22.3,87.0,148.59,99.47
2018,10,7,17,15,255.5,25.5,2.3,21.5,52.0,82.03,39.1
2018,10,7,17,30,117.0,14.0,2.2,20.7,17.0,26.31,0.0
2018,10,7,17,45,58.5,7.0,2.1,19.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,6,15,147.5,11.0,1.45,13.6,20.0,25.12,0.0
2018,10,8,6,30,295.0,22.0,1.6,14.6,40.0,78.15,16.3
2018,10,8,6,45,425.5,29.5,1.8,15.55,83.0,141.22,92.38
2018,10,8,7,0,556.0,37.0,2.0,16.5,126.0,215.43,156.4
2018,10,8,7,15,622.5,42.5,2.25,17.2,175.0,281.9,215.89
2018,10,8,7,30,689.0,48.0,2.5,17.9,224.0,355.54,280.23
2018,10,8,7,45,731.5,51.5,2.7,18.6,273.5,422.17,337.44
2018,10,8,8,0,774.0,55.0,2.9,19.3,323.0,492.18,395.25
2018,10,8,8,15,801.5,57.5,2.95,19.95,370.0,550.93,442.18
2018,10,8,8,30,829.0,60.0,3.0,20.6,417.0,614.09,490.59
2018,10,8,8,45,848.5,62.5,3.05,21.25,460.5,672.24,532.82
2018,10,8,9,0,868.0,65.0,3.1,21.9,504.0,729.78,571.92
2018,10,8,9,15,882.5,66.5,3.1,22.55,542.5,781.21,605.53
2018,10,8,9,30,897.0,68.0,3.1,23.2,581.0,830.92,637.25
2018,10,8,9,45,907.5,69.5,3.15,23.85,613.5,875.16,664.91
2018,10,8,10,0,918.0,71.0,3.2,24.5,646.0,916.81,690.45
2018,10,8,10,15,925.5,72.0,3.2,24.95,672.0,952.24,711.71
2018,10,8,10,30,933.0,73.0,3.2,25.4,698.0,984.46,730.68
2018,10,8,10,45,937.0,74.0,3.25,25.9,716.0,1009.85,745.31
2018,10,8,11,0,941.0,75.0,3.3,26.4,734.0,1031.54,757.57
2018,10,8,11,15,944.0,75.0,3.3,26.7,744.5,1047.19,766.17
2018,10,8,11,30,947.0,75.0,3.3,27.0,755.0,1058.88,772.35
2018,10,8,11,45,947.5,75.5,3.35,27.3,757.5,1064.61,775.27
2018,10,8,12,0,948.0,76.0,3.4,27.6,760.0,1066.26,775.75
2018,10,8,12,15,946.0,76.0,3.35,27.75,754.5,1060.67,771.4
2018,10,8,12,30,944.0,76.0,3.3,27.9,749.0,1051.04,764.66
2018,10,8,12,45,940.0,75.5,3.3,28.05,735.0,1034.82,754.27
2018,10,8,13,0,936.0,75.0,3.3,28.2,721.0,1014.76,741.54
2018,10,8,13,15,930.0,74.5,3.25,28.2,700.0,989.05,725.3
2018,10,8,13,30,924.0,74.0,3.2,28.2,679.0,959.84,706.83
2018,10,8,13,45,915.0,72.5,3.1,28.25,650.0,923.36,683.06
2018,10,8,14,0,906.0,71.0,3.0,28.3,621.0,883.93,657.3
2018,10,8,14,15,893.5,70.0,2.95,28.2,586.0,839.43,628.69
2018,10,8,14,30,881.0,69.0,2.9,28.1,551.0,792.71,598.27
2018,10,8,14,45,864.0,67.0,2.85,27.95,510.0,739.44,563.0
2018,10,8,15,0,847.0,65.0,2.8,27.8,469.0,684.92,526.27
2018,10,8,15,15,823.5,62.5,2.8,27.8,424.0,624.6,483.43
2018,10,8,15,30,800.0,60.0,2.8,27.8,379.0,568.69,441.25
2018,10,8,15,45,766.0,57.0,2.55,27.3,330.5,501.78,389.59
2018,10,8,16,0,732.0,54.0,2.3,26.8,282.0,436.79,337.65
2018,10,8,16,15,680.5,49.5,1.95,25.9,232.0,364.8,278.91
2018,10,8,16,30,629.0,45.0,1.6,25.0,182.0,297.6,222.07
2018,10,8,16,45,544.5,38.5,1.25,24.15,135.0,223.2,159.12
2018,10,8,17,0,460.0,32.0,0.9,23.3,88.0,160.18,104.83
2018,10,8,17,15,304.0,23.0,0.9,22.55,52.5,88.04,36.68
2018,10,8,17,30,148.0,14.0,0.9,21.8,17.0,30.1,0.0
2018,10,8,17,45,74.0,7.0,0.95,21.05,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
