Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,119.5,11.5,1.1,13.3,18.5,22.83,0.0
2018,10,9,6,30,239.0,23.0,1.2,14.1,37.0,69.63,7.56
2018,10,9,6,45,368.5,32.0,1.3,14.9,78.0,131.37,86.28
2018,10,9,7,0,498.0,41.0,1.4,15.7,119.0,204.86,149.55
2018,10,9,7,15,571.5,46.5,1.3,16.4,167.0,270.27,207.17
2018,10,9,7,30,645.0,52.0,1.2,17.1,215.0,342.59,269.11
2018,10,9,7,45,692.0,56.5,1.15,17.8,264.5,410.1,325.44
2018,10,9,8,0,739.0,61.0,1.1,18.5,314.0,481.58,382.32
2018,10,9,8,15,770.5,64.0,1.05,19.35,361.5,545.68,430.86
2018,10,9,8,30,802.0,67.0,1.0,20.2,409.0,611.15,478.09
2018,10,9,8,45,824.5,69.5,0.95,21.1,453.0,670.74,518.61
2018,10,9,9,0,847.0,72.0,0.9,22.0,497.0,723.7,551.11
2018,10,9,9,15,862.5,74.0,0.85,22.9,536.0,775.56,581.8
2018,10,9,9,30,878.0,76.0,0.8,23.8,575.0,825.83,610.43
2018,10,9,9,45,888.0,78.5,0.75,24.65,607.5,870.06,634.39
2018,10,9,10,0,898.0,81.0,0.7,25.5,640.0,911.73,656.13
2018,10,9,10,15,907.0,81.5,0.8,26.1,666.0,947.3,677.18
2018,10,9,10,30,916.0,82.0,0.9,26.7,692.0,979.8,696.28
2018,10,9,10,45,922.0,82.5,1.0,27.3,710.5,1006.1,711.52
2018,10,9,11,0,928.0,83.0,1.1,27.9,729.0,1028.83,724.65
2018,10,9,11,15,931.5,83.5,1.3,28.2,740.0,1045.33,736.72
2018,10,9,11,30,935.0,84.0,1.5,28.5,751.0,1057.95,746.42
2018,10,9,11,45,906.5,96.0,1.75,28.8,744.5,1047.53,742.63
2018,10,9,12,0,878.0,108.0,2.0,29.1,738.0,1032.71,736.01
2018,10,9,12,15,828.5,127.0,2.15,29.15,717.5,1013.63,725.99
2018,10,9,12,30,779.0,146.0,2.3,29.2,697.0,977.52,704.99
2018,10,9,12,45,793.5,137.0,2.5,29.25,689.5,972.11,704.14
2018,10,9,13,0,808.0,128.0,2.7,29.3,682.0,962.63,700.3
2018,10,9,13,15,821.5,118.5,2.9,29.15,666.5,947.48,693.3
2018,10,9,13,30,835.0,109.0,3.1,29.0,651.0,928.13,683.46
2018,10,9,13,45,798.0,114.0,3.3,28.85,614.0,875.45,651.07
2018,10,9,14,0,761.0,119.0,3.5,28.7,577.0,821.53,617.27
2018,10,9,14,15,788.0,104.0,3.65,28.3,554.0,798.85,604.86
2018,10,9,14,30,815.0,89.0,3.8,27.9,531.0,770.88,588.34
2018,10,9,14,45,808.0,84.0,3.95,27.45,494.0,723.65,557.9
2018,10,9,15,0,801.0,79.0,4.1,27.0,457.0,674.44,525.4
2018,10,9,15,15,756.5,78.5,4.1,27.0,407.5,603.88,472.95
2018,10,9,15,30,712.0,78.0,4.1,27.0,358.0,537.54,422.08
2018,10,9,15,45,691.5,70.5,4.05,25.75,313.5,477.29,376.33
2018,10,9,16,0,671.0,63.0,4.0,24.5,269.0,417.79,329.01
2018,10,9,16,15,621.0,57.0,3.8,23.55,221.0,348.18,271.26
2018,10,9,16,30,571.0,51.0,3.6,22.6,173.0,283.43,215.55
2018,10,9,16,45,478.5,43.5,3.4,21.7,127.0,209.02,151.94
2018,10,9,17,0,386.0,36.0,3.2,20.8,81.0,145.55,96.9
2018,10,9,17,15,242.5,24.0,3.1,19.95,47.5,76.68,26.78
2018,10,9,17,30,99.0,12.0,3.0,19.1,14.0,22.38,0.0
2018,10,9,17,45,49.5,6.0,2.85,18.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,6,15,65.0,11.0,0.85,11.75,14.5,16.61,0.0
2018,10,10,6,30,130.0,22.0,1.0,12.2,29.0,49.54,0.0
2018,10,10,6,45,245.0,35.5,1.1,12.7,66.5,105.03,69.93
2018,10,10,7,0,360.0,49.0,1.2,13.2,104.0,172.09,127.86
2018,10,10,7,15,460.5,56.5,1.15,13.65,154.0,241.62,188.02
2018,10,10,7,30,561.0,64.0,1.1,14.1,204.0,322.61,256.92
2018,10,10,7,45,615.0,69.5,1.05,14.55,253.0,390.03,313.68
2018,10,10,8,0,669.0,75.0,1.0,15.0,302.0,462.38,372.09
2018,10,10,8,15,705.5,78.5,0.9,15.65,349.0,526.55,421.2
2018,10,10,8,30,742.0,82.0,0.8,16.3,396.0,590.47,467.82
2018,10,10,8,45,769.0,84.5,0.75,16.9,440.0,650.54,509.99
2018,10,10,9,0,796.0,87.0,0.7,17.5,484.0,710.81,549.32
2018,10,10,9,15,818.0,87.5,0.8,18.35,523.0,764.67,584.09
2018,10,10,9,30,840.0,88.0,0.9,19.2,562.0,817.5,617.54
2018,10,10,9,45,857.5,88.0,1.05,20.05,595.5,855.76,641.46
2018,10,10,10,0,875.0,88.0,1.2,20.9,629.0,900.16,669.34
2018,10,10,10,15,883.5,89.0,1.15,21.45,654.5,935.13,688.31
2018,10,10,10,30,892.0,90.0,1.1,22.0,680.0,967.08,705.13
2018,10,10,10,45,897.5,90.0,1.1,22.6,697.5,991.72,717.9
2018,10,10,11,0,903.0,90.0,1.1,23.2,715.0,1012.86,728.53
2018,10,10,11,15,906.0,91.0,0.95,23.55,725.5,1029.04,733.83
2018,10,10,11,30,909.0,92.0,0.8,23.9,736.0,1041.43,736.63
2018,10,10,11,45,909.5,92.0,0.7,24.25,738.5,1046.23,735.88
2018,10,10,12,0,910.0,92.0,0.6,24.6,741.0,1047.11,732.94
2018,10,10,12,15,906.5,92.5,0.65,24.8,734.5,1040.59,729.77
2018,10,10,12,30,903.0,93.0,0.7,25.0,728.0,1030.21,724.5
2018,10,10,12,45,897.0,93.0,0.8,25.15,713.5,1012.97,716.42
2018,10,10,13,0,891.0,93.0,0.9,25.3,699.0,992.12,706.11
2018,10,10,13,15,884.0,92.5,1.05,25.3,678.0,966.26,693.88
2018,10,10,13,30,877.0,92.0,1.2,25.3,657.0,937.13,679.22
2018,10,10,13,45,866.0,90.0,1.35,25.3,627.5,899.52,658.63
2018,10,10,14,0,855.0,88.0,1.5,25.3,598.0,859.26,635.75
2018,10,10,14,15,840.0,86.5,1.65,25.1,563.0,822.0,614.72
2018,10,10,14,30,825.0,85.0,1.8,24.9,528.0,774.0,585.65
2018,10,10,14,45,805.0,82.5,2.0,24.75,487.5,719.46,551.41
2018,10,10,15,0,785.0,80.0,2.2,24.6,447.0,664.07,515.36
2018,10,10,15,15,758.0,76.5,2.2,24.6,402.0,602.41,470.3
2018,10,10,15,30,731.0,73.0,2.2,24.6,357.0,541.3,424.17
2018,10,10,15,45,690.5,69.0,2.5,23.7,309.0,474.9,374.54
2018,10,10,16,0,650.0,65.0,2.8,22.8,261.0,409.59,323.14
2018,10,10,16,15,587.5,60.0,2.85,21.95,212.5,336.83,263.23
2018,10,10,16,30,525.0,55.0,2.9,21.1,164.0,270.3,206.44
2018,10,10,16,45,429.0,46.0,2.95,20.25,119.0,195.97,143.14
2018,10,10,17,0,333.0,37.0,3.0,19.4,74.0,133.11,88.66
2018,10,10,17,15,200.0,23.5,3.0,18.65,42.5,67.57,16.28
2018,10,10,17,30,67.0,10.0,3.0,17.9,11.0,16.76,0.0
2018,10,10,17,45,33.5,5.0,3.0,17.1,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,6,15,41.5,11.5,0.75,12.15,13.5,14.52,0.0
2018,10,11,6,30,83.0,23.0,0.9,12.6,27.0,40.07,0.0
2018,10,11,6,45,177.0,40.5,1.0,13.1,63.0,95.18,63.78
2018,10,11,7,0,271.0,58.0,1.1,13.6,99.0,153.91,115.03
2018,10,11,7,15,346.5,70.5,1.05,14.05,143.0,212.7,166.09
2018,10,11,7,30,422.0,83.0,1.0,14.5,187.0,280.57,224.05
2018,10,11,7,45,474.5,93.0,0.95,14.95,233.5,343.16,276.57
2018,10,11,8,0,527.0,103.0,0.9,15.4,280.0,411.04,331.4
2018,10,11,8,15,566.0,110.0,0.8,16.05,325.5,477.97,382.67
2018,10,11,8,30,605.0,117.0,0.7,16.7,371.0,543.18,430.35
2018,10,11,8,45,634.0,122.5,0.65,17.35,413.5,602.06,471.76
2018,10,11,9,0,663.0,128.0,0.6,18.0,456.0,661.72,512.1
2018,10,11,9,15,693.5,128.5,0.65,18.7,495.0,717.57,549.49
2018,10,11,9,30,724.0,129.0,0.7,19.4,534.0,773.35,584.94
2018,10,11,9,45,751.0,126.5,0.8,20.1,568.0,822.22,615.82
2018,10,11,10,0,778.0,124.0,0.9,20.8,602.0,864.25,641.83
2018,10,11,10,15,789.5,125.5,1.0,21.2,627.5,900.6,664.71
2018,10,11,10,30,801.0,127.0,1.1,21.6,653.0,934.33,685.83
2018,10,11,10,45,810.0,127.0,1.2,22.05,671.5,961.12,702.32
2018,10,11,11,0,819.0,127.0,1.3,22.5,690.0,984.75,716.87
2018,10,11,11,15,825.5,127.0,1.35,22.8,701.5,1002.54,727.38
2018,10,11,11,30,832.0,127.0,1.4,23.1,713.0,1016.81,735.84
2018,10,11,11,45,836.5,125.0,1.45,23.4,716.0,1023.14,739.45
2018,10,11,12,0,841.0,123.0,1.5,23.7,719.0,1025.74,740.94
2018,10,11,12,15,842.5,121.5,1.55,23.9,714.0,1022.07,738.95
2018,10,11,12,30,844.0,120.0,1.6,24.1,709.0,1014.64,734.79
2018,10,11,12,45,844.0,116.5,1.6,24.3,696.0,999.65,725.26
2018,10,11,13,0,844.0,113.0,1.6,24.5,683.0,980.99,713.59
2018,10,11,13,15,838.0,111.0,1.6,24.55,662.0,954.74,697.57
2018,10,11,13,30,832.0,109.0,1.6,24.6,641.0,925.26,679.54
2018,10,11,13,45,823.0,106.0,1.65,24.7,613.0,888.87,657.4
2018,10,11,14,0,814.0,103.0,1.7,24.8,585.0,849.81,633.3
2018,10,11,14,15,799.5,100.5,1.7,24.7,550.5,804.26,604.47
2018,10,11,14,30,785.0,98.0,1.7,24.6,516.0,756.88,574.03
2018,10,11,14,45,765.0,95.0,1.75,24.5,476.0,703.27,539.07
2018,10,11,15,0,745.0,92.0,1.8,24.4,436.0,651.95,504.32
2018,10,11,15,15,716.0,87.5,1.8,24.4,391.0,589.48,458.86
2018,10,11,15,30,687.0,83.0,1.8,24.4,346.0,527.92,412.68
2018,10,11,15,45,644.0,78.0,1.75,23.95,298.5,459.39,360.09
2018,10,11,16,0,601.0,73.0,1.7,23.5,251.0,394.06,308.08
2018,10,11,16,15,536.5,66.5,1.5,22.7,203.5,321.4,248.76
2018,10,11,16,30,472.0,60.0,1.3,21.9,156.0,255.27,193.06
2018,10,11,16,45,376.0,49.5,1.1,21.1,112.5,182.54,132.11
2018,10,11,17,0,280.0,39.0,0.9,20.3,69.0,121.19,79.61
2018,10,11,17,15,164.5,24.0,1.0,19.65,39.5,60.43,4.84
2018,10,11,17,30,49.0,9.0,1.1,19.0,10.0,13.7,0.0
2018,10,11,17,45,24.5,4.5,1.2,18.3,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,12,6,15,74.0,10.5,0.65,12.7,14.0,17.51,0.0
2018,10,12,6,30,148.0,21.0,0.7,13.2,28.0,51.99,0.0
2018,10,12,6,45,272.5,33.5,0.75,13.75,66.0,112.21,72.93
2018,10,12,7,0,397.0,46.0,0.8,14.3,104.0,182.25,134.1
2018,10,12,7,15,477.0,54.0,0.9,15.05,150.5,247.19,190.81
2018,10,12,7,30,557.0,62.0,1.0,15.8,197.0,321.11,253.97
2018,10,12,7,45,609.0,67.5,1.05,16.5,245.0,387.34,309.56
2018,10,12,8,0,661.0,73.0,1.1,17.2,293.0,458.27,366.74
2018,10,12,8,15,698.0,77.5,1.25,18.35,340.0,523.37,417.18
2018,10,12,8,30,735.0,82.0,1.4,19.5,387.0,588.14,465.56
2018,10,12,8,45,762.0,84.5,1.55,20.6,430.5,647.81,508.56
2018,10,12,9,0,789.0,87.0,1.7,21.7,474.0,707.69,549.05
2018,10,12,9,15,813.0,87.5,1.75,22.4,513.5,762.73,584.75
2018,10,12,9,30,837.0,88.0,1.8,23.1,553.0,816.91,619.1
2018,10,12,9,45,859.0,86.5,1.85,23.8,588.0,857.01,643.27
2018,10,12,10,0,881.0,85.0,1.9,24.5,623.0,903.58,671.55
2018,10,12,10,15,890.0,86.0,2.0,25.2,648.5,939.03,692.58
2018,10,12,10,30,899.0,87.0,2.1,25.9,674.0,971.47,711.6
2018,10,12,10,45,906.0,88.0,2.25,26.6,693.0,998.75,727.77
2018,10,12,11,0,913.0,89.0,2.4,27.3,712.0,1022.56,741.73
2018,10,12,11,15,916.5,89.5,2.5,27.65,723.0,1038.64,751.3
2018,10,12,11,30,920.0,90.0,2.6,28.0,734.0,1050.9,758.61
2018,10,12,11,45,922.0,90.0,2.7,28.4,737.0,1057.14,762.1
2018,10,12,12,0,924.0,90.0,2.8,28.8,740.0,1059.42,763.27
2018,10,12,12,15,922.5,90.0,2.9,29.0,734.5,1054.15,760.41
2018,10,12,12,30,921.0,90.0,3.0,29.2,729.0,1044.95,755.21
2018,10,12,12,45,918.0,89.0,3.1,29.35,715.5,1029.19,746.07
2018,10,12,13,0,915.0,88.0,3.2,29.5,702.0,1009.65,734.6
2018,10,12,13,15,908.0,87.5,3.2,29.5,680.5,983.21,718.34
2018,10,12,13,30,901.0,87.0,3.2,29.5,659.0,953.41,699.93
2018,10,12,13,45,891.0,85.5,3.25,29.55,630.0,916.54,677.0
2018,10,12,14,0,881.0,84.0,3.3,29.6,601.0,876.87,652.04
2018,10,12,14,15,868.0,82.0,3.35,29.45,566.0,831.55,623.46
2018,10,12,14,30,855.0,80.0,3.4,29.3,531.0,791.52,598.16
2018,10,12,14,45,836.5,77.5,3.4,29.15,490.0,736.85,561.9
2018,10,12,15,0,818.0,75.0,3.4,29.0,449.0,681.13,524.28
2018,10,12,15,15,791.0,72.0,3.4,29.0,403.5,618.52,478.76
2018,10,12,15,30,764.0,69.0,3.4,29.0,358.0,556.36,431.83
2018,10,12,15,45,725.0,64.5,3.25,28.2,309.0,486.77,378.67
2018,10,12,16,0,686.0,60.0,3.1,27.4,260.0,419.75,325.43
2018,10,12,16,15,627.5,54.0,2.75,26.15,210.5,347.45,266.45
2018,10,12,16,30,569.0,48.0,2.4,24.9,161.0,279.31,208.9
2018,10,12,16,45,472.5,40.0,2.05,23.6,115.5,203.52,145.1
2018,10,12,17,0,376.0,32.0,1.7,22.3,70.0,139.3,88.79
2018,10,12,17,15,226.5,20.5,1.7,21.5,39.5,68.5,0.0
2018,10,12,17,30,77.0,9.0,1.7,20.7,9.0,17.15,0.0
2018,10,12,17,45,38.5,4.5,1.7,19.85,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,6,15,108.0,9.5,1.3,12.4,14.5,20.82,0.0
2018,10,13,6,30,216.0,19.0,1.4,13.2,29.0,62.79,0.0
2018,10,13,6,45,363.0,28.5,1.5,14.0,70.0,130.42,82.93
2018,10,13,7,0,510.0,38.0,1.6,14.8,111.0,209.94,153.49
2018,10,13,7,15,586.5,44.0,1.75,15.65,159.5,276.15,212.69
2018,10,13,7,30,663.0,50.0,1.9,16.5,208.0,352.9,279.3
2018,10,13,7,45,710.5,54.0,2.05,17.3,257.5,421.22,337.66
2018,10,13,8,0,758.0,58.0,2.2,18.1,307.0,493.44,396.89
2018,10,13,8,15,791.5,61.0,2.2,19.15,355.5,559.61,448.28
2018,10,13,8,30,825.0,64.0,2.2,20.2,404.0,627.31,498.53
2018,10,13,8,45,847.0,66.5,2.25,21.2,448.0,681.68,536.69
2018,10,13,9,0,869.0,69.0,2.3,22.2,492.0,740.73,575.56
2018,10,13,9,15,884.0,71.5,2.35,23.05,531.0,793.48,609.27
2018,10,13,9,30,899.0,74.0,2.4,23.9,570.0,844.53,641.1
2018,10,13,9,45,909.5,75.5,2.4,24.75,602.5,888.47,667.07
2018,10,13,10,0,920.0,77.0,2.4,25.6,635.0,929.81,690.86
2018,10,13,10,15,927.5,79.0,2.45,26.1,661.0,966.13,712.43
2018,10,13,10,30,935.0,81.0,2.5,26.6,687.0,999.21,731.77
2018,10,13,10,45,940.0,81.5,2.5,27.15,705.0,1024.62,745.43
2018,10,13,11,0,945.0,82.0,2.5,27.7,723.0,1046.36,756.78
2018,10,13,11,15,948.0,82.5,2.55,27.95,733.5,1062.27,765.96
2018,10,13,11,30,951.0,83.0,2.6,28.2,744.0,1074.23,772.81
2018,10,13,11,45,951.0,83.0,2.7,28.5,746.0,1078.5,775.35
2018,10,13,12,0,951.0,83.0,2.8,28.8,748.0,1078.68,775.52
2018,10,13,12,15,949.5,83.0,2.85,28.85,742.0,1073.25,772.59
2018,10,13,12,30,948.0,83.0,2.9,28.9,736.0,1063.78,767.28
2018,10,13,12,45,944.5,82.5,2.95,28.95,722.0,1047.71,757.93
2018,10,13,13,0,941.0,82.0,3.0,29.0,708.0,1027.79,746.23
2018,10,13,13,15,934.5,80.5,3.0,28.9,686.0,1000.05,729.56
2018,10,13,13,30,928.0,79.0,3.0,28.8,664.0,968.83,710.65
2018,10,13,13,45,918.0,78.0,3.05,28.7,634.5,931.75,688.19
2018,10,13,14,0,908.0,77.0,3.1,28.6,605.0,891.79,663.6
2018,10,13,14,15,894.5,75.5,3.15,28.35,569.5,845.66,634.88
2018,10,13,14,30,881.0,74.0,3.2,28.1,534.0,797.41,604.25
2018,10,13,14,45,862.0,71.5,3.2,27.85,492.0,741.99,567.74
2018,10,13,15,0,843.0,69.0,3.2,27.6,450.0,691.39,533.98
2018,10,13,15,15,816.5,66.0,3.2,27.6,404.0,628.0,488.08
2018,10,13,15,30,790.0,63.0,3.2,27.6,358.0,564.98,440.36
2018,10,13,15,45,750.5,59.0,3.2,26.6,308.5,494.43,386.84
2018,10,13,16,0,711.0,55.0,3.2,25.6,259.0,426.46,332.94
2018,10,13,16,15,651.0,50.5,2.9,24.4,209.5,352.04,271.69
2018,10,13,16,30,591.0,46.0,2.6,23.2,160.0,285.31,214.54
2018,10,13,16,45,483.5,38.0,2.35,22.05,113.0,204.89,146.55
2018,10,13,17,0,376.0,30.0,2.1,20.9,66.0,137.49,86.56
2018,10,13,17,15,219.5,18.5,2.05,19.95,36.5,64.86,0.0
2018,10,13,17,30,63.0,7.0,2.0,19.0,7.0,13.73,0.0
2018,10,13,17,45,31.5,3.5,1.9,18.05,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,15,96.0,9.5,1.3,10.45,13.5,8.11,0.0
2018,10,14,6,30,192.0,19.0,1.4,11.2,27.0,50.67,0.0
2018,10,14,6,45,243.0,29.0,1.55,11.95,53.5,102.5,65.05
2018,10,14,7,0,294.0,39.0,1.7,12.7,80.0,145.78,108.03
2018,10,14,7,15,338.0,50.0,1.8,13.35,115.5,193.89,151.78
2018,10,14,7,30,382.0,61.0,1.9,14.0,151.0,247.1,199.09
2018,10,14,7,45,403.5,79.5,1.95,14.7,193.5,296.87,242.4
2018,10,14,8,0,425.0,98.0,2.0,15.4,236.0,353.25,289.42
2018,10,14,8,15,615.5,84.0,2.0,16.1,317.5,483.52,393.97
2018,10,14,8,30,806.0,70.0,2.0,16.8,399.0,623.06,501.29
2018,10,14,8,45,831.0,73.0,2.0,17.5,444.0,685.04,545.42
2018,10,14,9,0,856.0,76.0,2.0,18.2,489.0,746.91,586.91
2018,10,14,9,15,873.0,78.5,2.0,18.9,528.5,794.02,616.83
2018,10,14,9,30,890.0,81.0,2.0,19.6,568.0,846.23,649.74
2018,10,14,9,45,902.0,82.5,2.0,20.3,601.0,891.08,676.86
2018,10,14,10,0,914.0,84.0,2.0,21.0,634.0,933.46,701.9
2018,10,14,10,15,925.5,84.5,2.0,21.6,661.5,971.45,723.91
2018,10,14,10,30,937.0,85.0,2.0,22.2,689.0,1006.42,743.73
2018,10,14,10,45,943.5,86.0,2.0,22.85,708.0,1033.87,758.39
2018,10,14,11,0,950.0,87.0,2.0,23.5,727.0,1057.69,770.72
2018,10,14,11,15,954.0,86.5,2.05,24.0,737.5,1073.4,779.09
2018,10,14,11,30,958.0,86.0,2.1,24.5,748.0,1085.16,785.15
2018,10,14,11,45,962.5,86.0,2.15,25.05,752.5,1093.98,789.38
2018,10,14,12,0,967.0,86.0,2.2,25.6,757.0,1098.68,791.2
2018,10,14,12,15,966.0,85.5,2.3,25.9,751.0,1093.03,788.12
2018,10,14,12,30,965.0,85.0,2.4,26.2,745.0,1083.26,782.66
2018,10,14,12,45,961.5,84.0,2.45,26.5,730.5,1066.33,772.19
2018,10,14,13,0,958.0,83.0,2.5,26.8,716.0,1045.47,759.38
2018,10,14,13,15,952.0,82.0,2.55,26.9,694.0,1018.41,743.25
2018,10,14,13,30,946.0,81.0,2.6,27.0,672.0,987.79,724.82
2018,10,14,13,45,939.0,79.0,2.7,27.05,643.5,951.67,703.27
2018,10,14,14,0,932.0,77.0,2.8,27.1,615.0,912.4,679.38
2018,10,14,14,15,920.5,75.5,2.8,27.0,579.5,867.06,650.73
2018,10,14,14,30,909.0,74.0,2.8,26.9,544.0,819.35,620.1
2018,10,14,14,45,891.0,72.0,2.85,26.8,502.0,764.07,583.98
2018,10,14,15,0,873.0,70.0,2.9,26.7,460.0,713.45,550.44
2018,10,14,15,15,846.5,67.0,2.9,26.7,413.0,648.57,503.77
2018,10,14,15,30,820.0,64.0,2.9,26.7,366.0,583.98,455.07
2018,10,14,15,45,782.5,59.5,2.55,25.95,315.5,512.31,399.54
2018,10,14,16,0,745.0,55.0,2.2,25.2,265.0,442.96,343.73
2018,10,14,16,15,686.5,50.5,1.95,23.8,214.5,367.19,282.0
2018,10,14,16,30,628.0,46.0,1.7,22.4,164.0,296.83,222.26
2018,10,14,16,45,519.5,38.0,1.4,21.0,116.0,216.09,153.96
2018,10,14,17,0,411.0,30.0,1.1,19.6,68.0,146.16,90.1
2018,10,14,17,15,240.5,18.5,1.2,18.9,37.5,59.85,0.0
2018,10,14,17,30,70.0,7.0,1.3,18.2,7.0,5.97,0.0
2018,10,14,17,45,35.0,3.5,1.35,17.5,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,15,6,15,117.0,9.5,1.35,10.2,14.0,0.0,0.0
2018,10,15,6,30,234.0,19.0,1.4,11.1,28.0,58.62,0.0
2018,10,15,6,45,389.0,27.5,1.5,12.0,69.0,137.59,85.13
2018,10,15,7,0,544.0,36.0,1.6,12.9,110.0,218.03,159.84
2018,10,15,7,15,622.0,41.5,1.7,13.75,159.5,288.8,223.59
2018,10,15,7,30,700.0,47.0,1.8,14.6,209.0,367.82,292.62
2018,10,15,7,45,747.5,51.0,1.9,15.5,260.0,438.19,352.86
2018,10,15,8,0,795.0,55.0,2.0,16.4,311.0,512.41,413.62
2018,10,15,8,15,826.5,58.0,2.05,17.45,359.5,579.27,465.77
2018,10,15,8,30,858.0,61.0,2.1,18.5,408.0,642.21,512.88
2018,10,15,8,45,880.0,63.0,2.1,19.6,452.5,702.53,554.47
2018,10,15,9,0,902.0,65.0,2.1,20.7,497.0,762.36,593.12
2018,10,15,9,15,915.5,67.5,2.05,21.55,536.0,815.21,625.86
2018,10,15,9,30,929.0,70.0,2.0,22.4,575.0,866.14,656.41
2018,10,15,9,45,937.5,72.5,1.9,23.2,607.5,910.51,681.34
2018,10,15,10,0,946.0,75.0,1.8,24.0,640.0,952.03,703.74
2018,10,15,10,15,954.0,76.0,1.65,24.65,666.5,988.2,721.81
2018,10,15,10,30,962.0,77.0,1.5,25.3,693.0,1021.06,737.23
2018,10,15,10,45,967.0,78.0,1.35,25.95,711.5,1047.5,748.12
2018,10,15,11,0,972.0,79.0,1.2,26.6,730.0,1070.16,756.34
2018,10,15,11,15,975.0,79.0,1.05,26.95,740.0,1085.66,760.82
2018,10,15,11,30,978.0,79.0,0.9,27.3,750.0,1097.11,762.74
2018,10,15,11,45,978.5,79.0,0.7,27.7,752.0,1101.87,759.21
2018,10,15,12,0,979.0,79.0,0.5,28.1,754.0,1102.43,753.16
2018,10,15,12,15,977.5,79.0,0.65,28.3,748.0,1096.77,753.25
2018,10,15,12,30,976.0,79.0,0.8,28.5,742.0,1086.95,750.96
2018,10,15,12,45,972.0,78.5,0.9,28.7,727.5,1069.94,743.2
2018,10,15,13,0,968.0,78.0,1.0,28.9,713.0,1048.98,733.08
2018,10,15,13,15,961.5,77.0,1.15,28.9,690.5,1021.2,720.21
2018,10,15,13,30,955.0,76.0,1.3,28.9,668.0,989.84,704.78
2018,10,15,13,45,945.5,75.0,1.45,28.95,638.5,952.39,684.9
2018,10,15,14,0,936.0,74.0,1.6,29.0,609.0,911.94,662.55
2018,10,15,14,15,922.5,72.0,1.75,28.8,572.5,864.17,635.39
2018,10,15,14,30,909.0,70.0,1.9,28.6,536.0,814.2,605.93
2018,10,15,14,45,890.0,68.5,2.0,28.45,494.0,758.79,571.3
2018,10,15,15,0,871.0,67.0,2.1,28.3,452.0,702.28,534.92
2018,10,15,15,15,844.5,64.0,2.1,28.3,405.0,643.43,493.51
2018,10,15,15,30,818.0,61.0,2.1,28.3,358.0,579.03,445.76
2018,10,15,15,45,779.0,57.0,2.05,27.35,308.0,507.32,392.14
2018,10,15,16,0,740.0,53.0,2.0,26.4,258.0,438.09,337.93
2018,10,15,16,15,678.5,48.5,1.8,24.95,207.5,361.44,275.98
2018,10,15,16,30,617.0,44.0,1.6,23.5,157.0,290.61,216.27
2018,10,15,16,45,511.0,36.5,1.4,22.05,110.5,211.93,149.85
2018,10,15,17,0,405.0,29.0,1.2,20.6,64.0,143.78,85.65
2018,10,15,17,15,233.5,18.0,1.2,19.8,35.0,58.12,0.0
2018,10,15,17,30,62.0,7.0,1.2,19.0,6.0,0.0,0.0
2018,10,15,17,45,31.0,3.5,1.25,18.2,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,1.15,10.75,12.5,0.0,0.0
2018,10,16,6,30,201.0,18.0,1.2,11.3,25.0,52.13,0.0
2018,10,16,6,45,361.0,27.0,1.2,11.9,65.0,130.45,78.7
2018,10,16,7,0,521.0,36.0,1.2,12.5,105.0,211.73,155.11
2018,10,16,7,15,600.0,41.5,1.25,13.25,153.5,281.62,217.95
2018,10,16,7,30,679.0,47.0,1.3,14.0,202.0,359.82,286.05
2018,10,16,7,45,727.0,52.0,1.35,14.7,252.5,430.35,346.21
2018,10,16,8,0,775.0,57.0,1.4,15.4,303.0,504.86,406.96
2018,10,16,8,15,807.0,60.0,1.4,16.4,351.0,570.96,458.0
2018,10,16,8,30,839.0,63.0,1.4,17.4,399.0,638.35,507.63
2018,10,16,8,45,861.5,65.0,1.4,18.35,443.0,692.88,545.02
2018,10,16,9,0,884.0,67.0,1.4,19.3,487.0,752.17,583.26
2018,10,16,9,15,899.0,69.5,1.45,20.25,526.0,805.35,616.6
2018,10,16,9,30,914.0,72.0,1.5,21.2,565.0,856.79,648.02
2018,10,16,9,45,924.5,74.0,1.55,22.15,598.0,901.66,674.38
2018,10,16,10,0,935.0,76.0,1.6,23.1,631.0,943.88,698.6
2018,10,16,10,15,941.5,77.0,1.65,23.7,655.5,978.25,718.37
2018,10,16,10,30,948.0,78.0,1.7,24.3,680.0,1009.29,735.95
2018,10,16,10,45,952.0,78.5,1.75,24.95,697.5,1033.77,749.16
2018,10,16,11,0,956.0,79.0,1.8,25.6,715.0,1054.49,760.08
2018,10,16,11,15,958.5,79.5,1.85,25.95,725.0,1069.83,768.63
2018,10,16,11,30,961.0,80.0,1.9,26.3,735.0,1081.17,774.86
2018,10,16,11,45,961.5,80.0,2.0,26.7,737.0,1085.79,777.64
2018,10,16,12,0,962.0,80.0,2.1,27.1,739.0,1086.3,778.04
2018,10,16,12,15,959.5,80.5,2.1,27.3,733.0,1080.25,773.82
2018,10,16,12,30,957.0,81.0,2.1,27.5,727.0,1070.14,767.29
2018,10,16,12,45,952.5,81.0,2.15,27.7,712.5,1053.44,757.44
2018,10,16,13,0,948.0,81.0,2.2,27.9,698.0,1032.89,745.31
2018,10,16,13,15,941.0,79.5,2.2,27.95,675.5,1004.41,728.05
2018,10,16,13,30,934.0,78.0,2.2,28.0,653.0,972.47,708.62
2018,10,16,13,45,924.5,76.5,2.25,28.05,623.5,935.0,686.05
2018,10,16,14,0,915.0,75.0,2.3,28.1,594.0,894.61,661.34
2018,10,16,14,15,901.0,73.5,2.3,27.95,558.0,847.79,632.11
2018,10,16,14,30,887.0,72.0,2.3,27.8,522.0,798.88,601.05
2018,10,16,14,45,867.5,70.0,2.3,27.65,480.5,743.45,564.91
2018,10,16,15,0,848.0,68.0,2.3,27.5,439.0,692.92,531.51
2018,10,16,15,15,821.0,64.5,2.3,27.5,392.5,628.42,485.4
2018,10,16,15,30,794.0,61.0,2.3,27.5,346.0,564.36,437.43
2018,10,16,15,45,753.5,57.5,2.1,26.6,297.0,493.73,383.47
2018,10,16,16,0,713.0,54.0,1.9,25.7,248.0,425.75,329.36
2018,10,16,16,15,648.0,48.5,1.7,24.25,197.5,348.09,266.45
2018,10,16,16,30,583.0,43.0,1.5,22.8,147.0,276.81,206.34
2018,10,16,16,45,475.5,35.5,1.35,21.4,102.5,199.95,141.29
2018,10,16,17,0,368.0,28.0,1.2,20.0,58.0,132.74,75.93
2018,10,16,17,15,210.5,17.0,1.25,19.25,31.5,53.05,0.0
2018,10,16,17,30,53.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,26.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,6,15,44.5,6.5,1.05,10.6,8.0,0.0,0.0
2018,10,17,6,30,89.0,13.0,1.1,11.1,16.0,27.52,0.0
2018,10,17,6,45,243.0,24.5,1.15,11.65,52.0,98.87,57.55
2018,10,17,7,0,397.0,36.0,1.2,12.2,88.0,176.87,130.17
2018,10,17,7,15,511.0,43.5,1.25,12.85,139.5,253.69,197.31
2018,10,17,7,30,625.0,51.0,1.3,13.5,191.0,343.77,274.41
2018,10,17,7,45,657.5,58.0,1.4,14.2,236.5,405.82,328.06
2018,10,17,8,0,690.0,65.0,1.5,14.9,282.0,470.36,381.59
2018,10,17,8,15,744.0,66.0,1.4,15.85,333.0,540.91,436.34
2018,10,17,8,30,798.0,67.0,1.3,16.8,384.0,617.22,492.59
2018,10,17,8,45,822.0,70.5,1.2,17.8,428.0,678.49,534.29
2018,10,17,9,0,846.0,74.0,1.1,18.8,472.0,739.59,572.58
2018,10,17,9,15,863.0,76.0,1.1,19.75,510.5,785.41,600.16
2018,10,17,9,30,880.0,78.0,1.1,20.7,549.0,836.41,630.7
2018,10,17,9,45,892.0,79.5,1.1,21.7,581.5,880.67,655.8
2018,10,17,10,0,904.0,81.0,1.1,22.7,614.0,922.49,678.81
2018,10,17,10,15,912.5,82.5,1.05,23.5,639.5,958.37,697.24
2018,10,17,10,30,921.0,84.0,1.0,24.3,665.0,991.13,713.39
2018,10,17,10,45,926.5,84.5,0.9,25.1,683.0,1016.44,723.63
2018,10,17,11,0,932.0,85.0,0.8,25.9,701.0,1038.15,731.47
2018,10,17,11,15,935.0,85.5,0.7,26.4,711.0,1053.62,736.27
2018,10,17,11,30,938.0,86.0,0.6,26.9,721.0,1065.2,738.76
2018,10,17,11,45,939.0,86.0,0.5,27.35,723.0,1070.18,737.56
2018,10,17,12,0,940.0,86.0,0.4,27.8,725.0,1071.14,734.23
2018,10,17,12,15,938.0,86.0,0.45,28.05,719.0,1065.03,731.32
2018,10,17,12,30,936.0,86.0,0.5,28.3,713.0,1054.95,726.34
2018,10,17,12,45,931.5,85.5,0.5,28.5,698.5,1037.86,716.32
2018,10,17,13,0,927.0,85.0,0.5,28.7,684.0,1017.03,704.28
2018,10,17,13,15,920.0,84.0,0.6,28.75,662.0,989.57,691.05
2018,10,17,13,30,913.0,83.0,0.7,28.8,640.0,958.73,675.62
2018,10,17,13,45,903.0,81.0,0.8,28.85,610.5,920.8,655.46
2018,10,17,14,0,893.0,79.0,0.9,28.9,581.0,880.06,633.11
2018,10,17,14,15,878.5,77.5,1.0,28.7,545.5,833.62,607.09
2018,10,17,14,30,864.0,76.0,1.1,28.5,510.0,792.56,583.9
2018,10,17,14,45,844.0,73.5,1.2,28.35,468.5,736.44,549.62
2018,10,17,15,0,824.0,71.0,1.3,28.2,427.0,679.4,513.7
2018,10,17,15,15,795.5,67.5,1.3,28.2,381.0,615.06,468.61
2018,10,17,15,30,767.0,64.0,1.3,28.2,335.0,551.37,421.96
2018,10,17,15,45,725.0,60.0,1.45,27.15,286.5,480.75,370.6
2018,10,17,16,0,683.0,56.0,1.6,26.1,238.0,413.0,318.44
2018,10,17,16,15,617.0,50.0,1.5,24.75,189.0,338.25,258.08
2018,10,17,16,30,551.0,44.0,1.4,23.4,140.0,268.28,199.33
2018,10,17,16,45,440.5,35.5,1.3,22.05,96.5,189.19,132.89
2018,10,17,17,0,330.0,27.0,1.2,20.7,53.0,121.47,65.14
2018,10,17,17,15,177.5,15.5,1.3,19.9,28.0,45.73,0.0
2018,10,17,17,30,25.0,4.0,1.4,19.1,3.0,0.0,0.0
2018,10,17,17,45,12.5,2.0,1.45,18.3,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,18,6,15,67.5,7.5,0.5,10.65,9.5,0.0,0.0
2018,10,18,6,30,135.0,15.0,0.5,11.2,19.0,37.94,0.0
2018,10,18,6,45,223.0,25.0,0.5,11.7,46.5,94.23,52.4
2018,10,18,7,0,311.0,35.0,0.5,12.2,74.0,149.83,109.86
2018,10,18,7,15,364.0,44.0,0.45,12.8,109.5,200.26,155.46
2018,10,18,7,30,417.0,53.0,0.4,13.4,145.0,256.82,204.84
2018,10,18,7,45,219.5,73.5,0.3,14.0,123.0,191.79,155.17
2018,10,18,8,0,22.0,94.0,0.2,14.6,101.0,99.84,79.02
2018,10,18,8,15,167.0,109.0,0.3,15.5,174.0,224.23,183.27
2018,10,18,8,30,312.0,124.0,0.4,16.4,247.0,344.78,279.44
2018,10,18,8,45,568.0,100.5,0.45,17.25,354.5,538.15,426.93
2018,10,18,9,0,824.0,77.0,0.5,18.1,462.0,727.42,559.63
2018,10,18,9,15,841.5,79.5,0.6,18.95,500.0,780.65,591.74
2018,10,18,9,30,859.0,82.0,0.7,19.8,538.0,832.46,624.2
2018,10,18,9,45,871.5,83.5,0.8,20.7,570.0,868.17,645.38
2018,10,18,10,0,884.0,85.0,0.9,21.6,602.0,909.71,670.33
2018,10,18,10,15,893.0,86.5,0.95,22.4,627.5,945.41,690.49
2018,10,18,10,30,902.0,88.0,1.0,23.2,653.0,978.09,708.6
2018,10,18,10,45,908.0,88.5,1.05,23.95,671.0,1003.43,722.16
2018,10,18,11,0,914.0,89.0,1.1,24.7,689.0,1025.27,733.6
2018,10,18,11,15,917.0,89.5,1.1,25.4,699.0,1040.45,740.19
2018,10,18,11,30,920.0,90.0,1.1,26.1,709.0,1051.82,744.6
2018,10,18,11,45,921.0,90.0,1.05,26.75,711.0,1056.66,744.33
2018,10,18,12,0,922.0,90.0,1.0,27.4,713.0,1057.57,741.88
2018,10,18,12,15,921.0,90.0,1.0,27.7,707.5,1052.51,738.1
2018,10,18,12,30,920.0,90.0,1.0,28.0,702.0,1043.53,732.2
2018,10,18,12,45,916.0,89.5,1.0,28.25,688.0,1027.11,722.12
2018,10,18,13,0,912.0,89.0,1.0,28.5,674.0,1006.99,710.01
2018,10,18,13,15,905.5,87.5,0.95,28.55,652.0,979.7,693.21
2018,10,18,13,30,899.0,86.0,0.9,28.6,630.0,949.07,674.48
2018,10,18,13,45,888.5,84.5,0.85,28.6,601.0,911.68,651.67
2018,10,18,14,0,878.0,83.0,0.8,28.6,572.0,871.58,627.1
2018,10,18,14,15,863.5,81.0,0.85,28.5,536.5,833.18,605.33
2018,10,18,14,30,849.0,79.0,0.9,28.4,501.0,784.06,576.03
2018,10,18,14,45,828.5,76.0,0.9,28.25,459.5,727.58,540.64
2018,10,18,15,0,808.0,73.0,0.9,28.1,418.0,670.29,503.88
2018,10,18,15,15,778.5,69.5,0.9,28.1,372.5,606.06,459.16
2018,10,18,15,30,749.0,66.0,0.9,28.1,327.0,542.61,413.11
2018,10,18,15,45,706.0,61.5,0.9,27.15,279.0,471.83,361.22
2018,10,18,16,0,663.0,57.0,0.9,26.2,231.0,404.06,309.04
2018,10,18,16,15,596.0,50.5,0.9,24.9,182.5,329.79,249.94
2018,10,18,16,30,529.0,44.0,0.9,23.6,134.0,260.17,192.16
2018,10,18,16,45,417.5,35.5,0.95,22.3,91.5,182.15,127.03
2018,10,18,17,0,306.0,27.0,1.0,21.0,49.0,114.49,56.07
2018,10,18,17,15,164.0,15.0,1.0,20.25,25.5,42.85,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.5,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
