Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,6,15,60.5,7.0,0.95,13.4,8.5,0.0,0.0
2018,10,19,6,30,121.0,14.0,0.9,13.8,17.0,34.67,0.0
2018,10,19,6,45,254.0,25.5,0.85,14.25,51.0,102.2,53.06
2018,10,19,7,0,387.0,37.0,0.8,14.7,85.0,176.22,127.76
2018,10,19,7,15,486.5,45.0,0.8,15.4,132.5,247.9,190.31
2018,10,19,7,30,586.0,53.0,0.8,16.1,180.0,331.02,260.65
2018,10,19,7,45,639.0,58.5,0.85,16.85,228.0,399.22,317.84
2018,10,19,8,0,692.0,64.0,0.9,17.6,276.0,469.78,374.68
2018,10,19,8,15,727.5,68.0,0.95,18.45,322.5,534.84,424.85
2018,10,19,8,30,763.0,72.0,1.0,19.3,369.0,601.68,474.25
2018,10,19,8,45,787.5,75.5,1.05,20.15,412.0,661.6,516.47
2018,10,19,9,0,812.0,79.0,1.1,21.0,455.0,721.45,555.67
2018,10,19,9,15,829.5,81.5,1.2,21.95,493.0,774.14,589.22
2018,10,19,9,30,847.0,84.0,1.3,22.9,531.0,825.44,621.18
2018,10,19,9,45,859.5,86.5,1.4,23.85,563.0,870.7,648.51
2018,10,19,10,0,872.0,89.0,1.5,24.8,595.0,913.63,673.94
2018,10,19,10,15,881.0,90.5,1.5,25.5,620.5,939.36,687.22
2018,10,19,10,30,890.0,92.0,1.5,26.2,646.0,971.67,704.82
2018,10,19,10,45,896.0,92.5,1.5,26.9,663.5,996.71,717.55
2018,10,19,11,0,902.0,93.0,1.5,27.6,681.0,1018.28,728.15
2018,10,19,11,15,905.0,94.0,1.5,28.0,691.0,1033.85,735.93
2018,10,19,11,30,908.0,95.0,1.5,28.4,701.0,1045.66,741.55
2018,10,19,11,45,908.5,95.0,1.45,28.85,703.0,1049.9,741.7
2018,10,19,12,0,909.0,95.0,1.4,29.3,705.0,1050.25,739.71
2018,10,19,12,15,905.5,95.0,1.35,29.5,698.0,1042.66,733.79
2018,10,19,12,30,902.0,95.0,1.3,29.7,691.0,1031.26,725.81
2018,10,19,12,45,895.0,95.5,1.25,29.9,676.0,1013.26,713.98
2018,10,19,13,0,888.0,96.0,1.2,30.1,661.0,991.72,700.19
2018,10,19,13,15,880.5,95.0,1.2,30.1,639.5,964.55,684.43
2018,10,19,13,30,873.0,94.0,1.2,30.1,618.0,944.42,673.14
2018,10,19,13,45,862.5,91.5,1.15,30.15,588.5,905.96,649.31
2018,10,19,14,0,852.0,89.0,1.1,30.2,559.0,864.83,623.87
2018,10,19,14,15,837.0,86.5,1.1,30.05,524.0,817.53,595.4
2018,10,19,14,30,822.0,84.0,1.1,29.9,489.0,768.4,565.26
2018,10,19,14,45,802.0,80.5,1.1,29.7,448.5,712.82,530.27
2018,10,19,15,0,782.0,77.0,1.1,29.5,408.0,656.45,493.9
2018,10,19,15,15,751.0,73.5,1.1,29.5,363.0,592.44,448.81
2018,10,19,15,30,720.0,70.0,1.1,29.5,318.0,529.39,402.81
2018,10,19,15,45,676.0,64.5,1.0,28.5,270.0,461.03,351.98
2018,10,19,16,0,632.0,59.0,0.9,27.5,222.0,393.47,299.62
2018,10,19,16,15,564.0,52.5,0.9,26.25,175.0,318.25,240.01
2018,10,19,16,30,496.0,46.0,0.9,25.0,128.0,250.04,183.6
2018,10,19,16,45,378.0,36.0,0.95,23.75,86.0,170.47,117.69
2018,10,19,17,0,260.0,26.0,1.0,22.5,44.0,101.36,42.9
2018,10,19,17,15,138.5,14.5,1.05,21.8,23.0,37.77,0.0
2018,10,19,17,30,17.0,3.0,1.1,21.1,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.1,20.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.1,12.8,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,13.3,16.0,32.11,0.0
2018,10,20,6,45,256.5,25.0,1.05,13.85,50.5,102.16,48.91
2018,10,20,7,0,402.0,37.0,1.0,14.4,85.0,181.58,131.5
2018,10,20,7,15,490.0,44.5,1.15,15.2,130.5,249.49,191.99
2018,10,20,7,30,578.0,52.0,1.3,16.0,176.0,327.31,259.1
2018,10,20,7,45,633.5,58.0,1.45,16.75,224.5,396.82,318.29
2018,10,20,8,0,689.0,64.0,1.6,17.5,273.0,471.42,379.38
2018,10,20,8,15,726.0,68.0,1.5,18.45,319.5,534.67,428.16
2018,10,20,8,30,763.0,72.0,1.4,19.4,366.0,602.39,477.79
2018,10,20,8,45,789.5,74.5,1.3,20.35,409.0,662.52,519.15
2018,10,20,9,0,816.0,77.0,1.2,21.3,452.0,722.72,557.14
2018,10,20,9,15,834.0,79.5,1.2,22.4,490.0,775.88,589.56
2018,10,20,9,30,852.0,82.0,1.2,23.5,528.0,827.68,620.16
2018,10,20,9,45,865.5,83.5,1.2,24.6,560.0,872.69,645.43
2018,10,20,10,0,879.0,85.0,1.2,25.7,592.0,905.94,662.57
2018,10,20,10,15,888.0,87.0,1.15,26.5,617.5,941.96,681.29
2018,10,20,10,30,897.0,89.0,1.1,27.3,643.0,974.99,697.7
2018,10,20,10,45,903.5,89.0,1.05,28.1,660.5,999.98,708.86
2018,10,20,11,0,910.0,89.0,1.0,28.9,678.0,1021.5,717.86
2018,10,20,11,15,913.5,89.5,1.05,29.4,688.0,1037.02,726.04
2018,10,20,11,30,917.0,90.0,1.1,29.9,698.0,1048.75,732.12
2018,10,20,11,45,917.5,90.5,1.15,30.35,700.0,1053.58,734.36
2018,10,20,12,0,918.0,91.0,1.2,30.8,702.0,1054.49,734.47
2018,10,20,12,15,916.0,90.5,1.3,30.95,695.5,1047.74,731.93
2018,10,20,12,30,914.0,90.0,1.4,31.1,689.0,1037.12,727.17
2018,10,20,12,45,909.0,89.5,1.5,31.25,674.5,1019.73,718.3
2018,10,20,13,0,904.0,89.0,1.6,31.4,660.0,998.7,707.22
2018,10,20,13,15,896.5,87.5,1.65,31.35,638.0,970.58,691.53
2018,10,20,13,30,889.0,86.0,1.7,31.3,616.0,939.22,673.75
2018,10,20,13,45,878.0,84.5,1.8,31.25,587.0,901.66,652.4
2018,10,20,14,0,867.0,83.0,1.9,31.2,558.0,870.25,634.74
2018,10,20,14,15,852.0,81.0,1.9,30.95,522.5,823.09,605.83
2018,10,20,14,30,837.0,79.0,1.9,30.7,487.0,774.04,575.3
2018,10,20,14,45,815.5,76.0,1.95,30.45,446.0,717.36,539.26
2018,10,20,15,0,794.0,73.0,2.0,30.2,405.0,660.0,501.81
2018,10,20,15,15,763.5,69.5,2.0,30.2,360.0,595.85,455.78
2018,10,20,15,30,733.0,66.0,2.0,30.2,315.0,532.61,408.68
2018,10,20,15,45,689.5,61.5,1.85,28.95,267.5,462.46,356.03
2018,10,20,16,0,646.0,57.0,1.7,27.7,220.0,398.02,305.32
2018,10,20,16,15,577.5,50.0,1.55,26.25,172.5,321.33,243.53
2018,10,20,16,30,509.0,43.0,1.4,24.8,125.0,251.8,185.3
2018,10,20,16,45,391.5,34.0,1.25,23.3,84.0,172.81,118.78
2018,10,20,17,0,274.0,25.0,1.1,21.8,43.0,103.04,35.12
2018,10,20,17,15,145.0,14.0,1.1,21.0,22.5,38.56,0.0
2018,10,20,17,30,16.0,3.0,1.1,20.2,2.0,0.0,0.0
2018,10,20,17,45,8.0,1.5,1.05,19.4,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,6,15,60.5,6.5,0.85,10.45,8.0,0.0,0.0
2018,10,21,6,30,121.0,13.0,0.9,10.9,16.0,34.2,0.0
2018,10,21,6,45,219.0,23.5,1.0,11.35,43.5,91.16,39.01
2018,10,21,7,0,317.0,34.0,1.1,11.8,71.0,152.63,111.32
2018,10,21,7,15,453.5,42.5,1.15,12.45,123.0,234.42,182.37
2018,10,21,7,30,590.0,51.0,1.2,13.1,175.0,332.27,265.57
2018,10,21,7,45,620.0,59.0,1.3,13.7,218.0,392.12,317.75
2018,10,21,8,0,650.0,67.0,1.4,14.3,261.0,454.25,369.77
2018,10,21,8,15,711.5,67.5,1.35,15.15,312.0,526.04,426.31
2018,10,21,8,30,773.0,68.0,1.3,16.0,363.0,605.05,485.59
2018,10,21,8,45,798.5,71.0,1.3,16.8,406.0,665.39,528.35
2018,10,21,9,0,824.0,74.0,1.3,17.6,449.0,725.72,568.3
2018,10,21,9,15,837.0,78.0,1.25,18.4,486.0,776.96,600.08
2018,10,21,9,30,850.0,82.0,1.2,19.2,523.0,826.46,629.78
2018,10,21,9,45,857.0,86.5,1.15,20.0,554.0,869.34,654.19
2018,10,21,10,0,864.0,91.0,1.1,20.8,585.0,909.54,676.27
2018,10,21,10,15,873.0,92.5,1.1,21.5,610.0,945.05,695.96
2018,10,21,10,30,882.0,94.0,1.1,22.2,635.0,966.81,706.64
2018,10,21,10,45,888.0,95.0,1.1,22.9,652.5,992.15,719.74
2018,10,21,11,0,894.0,96.0,1.1,23.6,670.0,1014.08,730.58
2018,10,21,11,15,897.0,96.0,1.15,24.15,679.5,1028.24,738.02
2018,10,21,11,30,900.0,96.0,1.2,24.7,689.0,1038.68,743.35
2018,10,21,11,45,900.5,96.5,1.25,25.25,691.0,1043.39,745.31
2018,10,21,12,0,901.0,97.0,1.3,25.8,693.0,1044.25,745.1
2018,10,21,12,15,897.0,97.5,1.4,26.25,686.0,1036.72,741.01
2018,10,21,12,30,893.0,98.0,1.5,26.7,679.0,1025.42,734.74
2018,10,21,12,45,885.0,98.5,1.6,27.2,664.0,1006.48,723.58
2018,10,21,13,0,877.0,99.0,1.7,27.7,649.0,995.39,717.47
2018,10,21,13,15,869.5,97.5,1.85,27.8,627.0,967.35,702.19
2018,10,21,13,30,862.0,96.0,2.0,27.9,605.0,936.1,684.72
2018,10,21,13,45,850.0,94.0,2.15,28.05,576.0,897.19,661.73
2018,10,21,14,0,838.0,92.0,2.3,28.2,547.0,855.74,636.61
2018,10,21,14,15,822.0,89.5,2.4,27.95,511.5,808.1,607.35
2018,10,21,14,30,806.0,87.0,2.5,27.7,476.0,758.74,576.25
2018,10,21,14,45,783.5,84.0,2.55,27.45,435.5,702.53,539.25
2018,10,21,15,0,761.0,81.0,2.6,27.2,395.0,645.77,500.65
2018,10,21,15,15,728.0,77.0,2.6,27.2,350.0,583.95,454.85
2018,10,21,15,30,695.0,73.0,2.6,27.2,305.0,520.37,406.33
2018,10,21,15,45,647.5,67.0,2.65,25.9,257.5,448.33,351.66
2018,10,21,16,0,600.0,61.0,2.7,24.6,210.0,380.08,297.35
2018,10,21,16,15,527.0,53.5,2.45,23.2,163.5,303.47,234.12
2018,10,21,16,30,454.0,46.0,2.2,21.8,117.0,234.53,175.3
2018,10,21,16,45,313.5,34.0,1.95,20.45,74.5,148.86,103.03
2018,10,21,17,0,173.0,22.0,1.7,19.1,32.0,74.13,16.0
2018,10,21,17,15,86.5,11.0,1.65,18.25,16.0,25.29,0.0
2018,10,21,17,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,6,15,8.0,2.0,1.25,10.3,2.0,0.0,0.0
2018,10,22,6,30,16.0,4.0,1.5,10.9,4.0,6.49,0.0
2018,10,22,6,45,8.0,8.5,1.75,11.45,8.5,9.2,0.0
2018,10,22,7,0,0.0,13.0,2.0,12.0,13.0,10.69,3.12
2018,10,22,7,15,0.0,21.0,2.05,12.55,21.0,17.29,9.04
2018,10,22,7,30,0.0,29.0,2.1,13.1,29.0,23.91,14.88
2018,10,22,7,45,0.0,42.0,2.2,13.6,42.0,34.71,24.24
2018,10,22,8,0,0.0,55.0,2.3,14.1,55.0,45.53,33.51
2018,10,22,8,15,12.5,93.0,2.25,14.7,97.5,87.74,69.5
2018,10,22,8,30,25.0,131.0,2.2,15.3,140.0,142.54,115.34
2018,10,22,8,45,216.5,141.0,2.2,15.9,237.5,314.7,259.59
2018,10,22,9,0,408.0,151.0,2.2,16.5,335.0,496.88,404.28
2018,10,22,9,15,631.5,115.5,2.2,17.15,427.5,661.99,529.91
2018,10,22,9,30,855.0,80.0,2.2,17.8,520.0,828.58,646.44
2018,10,22,9,45,866.5,82.0,2.2,18.45,551.5,872.41,672.53
2018,10,22,10,0,878.0,84.0,2.2,19.1,583.0,904.37,691.2
2018,10,22,10,15,887.5,85.5,2.2,19.7,608.0,940.09,712.46
2018,10,22,10,30,897.0,87.0,2.2,20.3,633.0,972.85,731.46
2018,10,22,10,45,903.0,88.0,2.25,20.85,651.0,998.43,746.27
2018,10,22,11,0,909.0,89.0,2.3,21.4,669.0,1020.54,758.88
2018,10,22,11,15,913.5,89.5,2.35,21.85,679.5,1036.94,768.13
2018,10,22,11,30,918.0,90.0,2.4,22.3,690.0,1049.58,775.09
2018,10,22,11,45,919.5,89.5,2.45,22.8,692.0,1054.12,776.81
2018,10,22,12,0,921.0,89.0,2.5,23.3,694.0,1054.75,776.25
2018,10,22,12,15,919.5,88.5,2.6,23.5,687.5,1048.42,772.81
2018,10,22,12,30,918.0,88.0,2.7,23.7,681.0,1038.22,767.02
2018,10,22,12,45,913.0,87.5,2.8,23.95,666.5,1020.72,756.41
2018,10,22,13,0,908.0,87.0,2.9,24.2,652.0,999.59,743.51
2018,10,22,13,15,899.5,85.5,2.95,24.15,629.0,970.41,725.69
2018,10,22,13,30,891.0,84.0,3.0,24.1,606.0,938.04,705.71
2018,10,22,13,45,880.0,82.5,3.1,24.1,577.0,900.43,682.23
2018,10,22,14,0,869.0,81.0,3.2,24.1,548.0,860.19,656.67
2018,10,22,14,15,853.0,79.0,3.25,23.75,512.5,820.91,632.0
2018,10,22,14,30,837.0,77.0,3.3,23.4,477.0,771.1,599.37
2018,10,22,14,45,815.0,74.0,3.35,23.0,436.0,714.12,561.0
2018,10,22,15,0,793.0,71.0,3.4,22.6,395.0,656.51,521.22
2018,10,22,15,15,761.5,67.5,3.4,22.6,350.0,591.87,472.18
2018,10,22,15,30,730.0,64.0,3.4,22.6,305.0,528.24,422.15
2018,10,22,15,45,682.5,59.5,3.4,21.3,257.5,456.2,365.68
2018,10,22,16,0,635.0,55.0,3.4,20.0,210.0,390.4,311.55
2018,10,22,16,15,560.5,48.5,3.25,19.0,163.0,312.5,245.32
2018,10,22,16,30,486.0,42.0,3.1,18.0,116.0,242.42,183.78
2018,10,22,16,45,357.5,32.5,3.0,17.0,76.0,161.1,112.04
2018,10,22,17,0,229.0,23.0,2.9,16.0,36.0,88.62,6.26
2018,10,22,17,15,114.5,11.5,2.75,15.4,18.0,30.92,0.0
2018,10,22,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.15,9.85,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.3,10.4,4.0,3.41,0.0
2018,10,23,6,45,0.0,17.0,1.4,11.0,17.0,14.04,0.0
2018,10,23,7,0,0.0,30.0,1.5,11.6,30.0,25.49,15.18
2018,10,23,7,15,47.0,48.5,1.6,12.2,58.0,69.95,52.91
2018,10,23,7,30,94.0,67.0,1.7,12.8,86.0,112.73,89.93
2018,10,23,7,45,163.0,84.0,1.75,13.4,127.5,179.24,146.91
2018,10,23,8,0,232.0,101.0,1.8,14.0,169.0,245.42,202.97
2018,10,23,8,15,407.0,99.5,1.85,14.5,242.0,375.26,310.34
2018,10,23,8,30,582.0,98.0,1.9,15.0,315.0,517.7,423.6
2018,10,23,8,45,557.5,115.0,1.9,15.5,342.5,549.19,446.03
2018,10,23,9,0,533.0,132.0,1.9,16.0,370.0,569.98,460.4
2018,10,23,9,15,583.0,133.5,2.0,16.4,414.0,643.38,515.24
2018,10,23,9,30,633.0,135.0,2.1,16.8,458.0,711.98,564.54
2018,10,23,9,45,658.0,136.0,2.2,17.25,490.0,759.52,596.89
2018,10,23,10,0,683.0,137.0,2.3,17.7,522.0,806.07,628.29
2018,10,23,10,15,508.5,195.0,2.4,17.95,488.5,720.8,564.43
2018,10,23,10,30,334.0,253.0,2.5,18.2,455.0,613.29,481.81
2018,10,23,10,45,428.0,232.0,2.6,18.5,498.5,708.96,553.93
2018,10,23,11,0,522.0,211.0,2.7,18.8,542.0,786.88,610.81
2018,10,23,11,15,580.0,195.0,2.75,18.85,567.5,833.87,644.51
2018,10,23,11,30,638.0,179.0,2.8,18.9,593.0,889.15,682.69
2018,10,23,11,45,695.0,161.5,2.9,18.95,613.5,930.49,711.25
2018,10,23,12,0,752.0,144.0,3.0,19.0,634.0,967.81,737.12
2018,10,23,12,15,685.5,164.0,3.0,18.9,607.5,919.97,704.38
2018,10,23,12,30,619.0,184.0,3.0,18.8,581.0,868.37,669.48
2018,10,23,12,45,429.0,230.5,3.05,18.7,503.0,715.29,558.18
2018,10,23,13,0,239.0,277.0,3.1,18.6,425.0,534.27,421.7
2018,10,23,13,15,464.5,204.0,3.0,18.75,478.5,700.78,551.95
2018,10,23,13,30,690.0,131.0,2.9,18.9,532.0,823.25,641.37
2018,10,23,13,45,767.0,109.0,2.8,19.0,534.5,839.53,652.07
2018,10,23,14,0,844.0,87.0,2.7,19.1,537.0,854.39,662.69
2018,10,23,14,15,828.0,84.0,2.6,19.2,501.5,806.01,628.7
2018,10,23,14,30,812.0,81.0,2.5,19.3,466.0,755.94,593.71
2018,10,23,14,45,721.0,89.5,2.35,19.4,409.0,665.51,528.37
2018,10,23,15,0,630.0,98.0,2.2,19.5,352.0,576.95,461.51
2018,10,23,15,15,611.5,88.5,2.2,19.5,312.0,521.43,419.32
2018,10,23,15,30,593.0,79.0,2.2,19.5,272.0,466.16,375.66
2018,10,23,15,45,590.5,67.5,2.0,19.1,234.5,417.92,335.94
2018,10,23,16,0,588.0,56.0,1.8,18.7,197.0,368.72,293.6
2018,10,23,16,15,533.5,49.0,1.6,17.65,154.5,301.56,236.07
2018,10,23,16,30,479.0,42.0,1.4,16.6,112.0,239.91,181.27
2018,10,23,16,45,346.0,31.5,1.2,15.55,72.0,156.74,107.69
2018,10,23,17,0,213.0,21.0,1.0,14.5,32.0,82.38,0.0
2018,10,23,17,15,106.5,10.5,1.05,13.95,16.0,28.64,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,15,14.0,4.0,0.95,10.0,4.0,0.0,0.0
2018,10,24,6,30,28.0,8.0,0.9,10.5,8.0,12.3,0.0
2018,10,24,6,45,163.5,21.5,0.9,10.95,37.5,73.43,10.82
2018,10,24,7,0,299.0,35.0,0.9,11.4,67.0,149.31,107.36
2018,10,24,7,15,366.5,44.0,1.1,12.15,103.5,204.95,159.38
2018,10,24,7,30,434.0,53.0,1.3,12.9,140.0,268.23,215.54
2018,10,24,7,45,519.5,60.5,1.45,13.7,191.0,346.08,282.08
2018,10,24,8,0,605.0,68.0,1.6,14.5,242.0,432.63,353.62
2018,10,24,8,15,689.0,65.0,1.6,15.2,295.0,511.38,416.63
2018,10,24,8,30,773.0,62.0,1.6,15.9,348.0,599.68,484.46
2018,10,24,8,45,789.5,66.5,1.6,16.65,388.0,655.2,523.98
2018,10,24,9,0,806.0,71.0,1.6,17.4,428.0,709.94,560.72
2018,10,24,9,15,830.5,71.5,1.6,18.2,466.5,765.01,596.52
2018,10,24,9,30,855.0,72.0,1.6,19.0,505.0,811.16,625.14
2018,10,24,9,45,866.0,73.5,1.65,19.8,535.5,853.14,650.91
2018,10,24,10,0,877.0,75.0,1.7,20.6,566.0,892.72,674.69
2018,10,24,10,15,884.5,76.5,1.75,21.15,590.0,926.42,694.91
2018,10,24,10,30,892.0,78.0,1.8,21.7,614.0,957.08,713.03
2018,10,24,10,45,897.0,79.0,1.85,22.3,630.5,981.47,726.86
2018,10,24,11,0,902.0,80.0,1.9,22.9,647.0,1002.39,738.49
2018,10,24,11,15,904.0,80.5,2.0,23.3,656.0,1016.09,746.77
2018,10,24,11,30,906.0,81.0,2.1,23.7,665.0,1026.03,752.81
2018,10,24,11,45,905.0,81.0,2.25,24.05,665.5,1028.51,754.92
2018,10,24,12,0,904.0,81.0,2.4,24.4,666.0,1027.15,754.7
2018,10,24,12,15,901.5,80.5,2.5,24.65,659.0,1019.82,750.48
2018,10,24,12,30,899.0,80.0,2.6,24.9,652.0,1008.72,743.95
2018,10,24,12,45,894.0,79.5,2.7,25.15,638.0,991.44,733.47
2018,10,24,13,0,889.0,79.0,2.8,25.4,624.0,970.63,720.74
2018,10,24,13,15,879.5,78.0,2.85,25.45,601.5,941.5,702.62
2018,10,24,13,30,870.0,77.0,2.9,25.5,579.0,909.33,682.44
2018,10,24,13,45,812.5,88.5,2.9,25.55,539.0,856.09,647.37
2018,10,24,14,0,755.0,100.0,2.9,25.6,499.0,792.51,604.77
2018,10,24,14,15,711.5,103.5,2.85,25.4,459.5,736.71,567.3
2018,10,24,14,30,668.0,107.0,2.8,25.2,420.0,676.86,526.2
2018,10,24,14,45,627.5,104.0,2.75,25.0,377.5,612.79,480.64
2018,10,24,15,0,587.0,101.0,2.7,24.8,335.0,550.18,434.26
2018,10,24,15,15,499.0,101.5,2.7,24.8,284.5,455.88,362.1
2018,10,24,15,30,411.0,102.0,2.7,24.8,234.0,377.14,299.99
2018,10,24,15,45,490.5,78.0,2.5,24.0,211.0,374.83,297.53
2018,10,24,16,0,570.0,54.0,2.3,23.2,188.0,357.74,281.14
2018,10,24,16,15,502.5,47.0,2.05,22.2,145.0,286.19,220.71
2018,10,24,16,30,435.0,40.0,1.8,21.2,102.0,221.77,164.7
2018,10,24,16,45,299.0,29.5,1.55,20.25,64.5,140.59,93.38
2018,10,24,17,0,163.0,19.0,1.3,19.3,27.0,67.76,0.0
2018,10,24,17,15,81.5,9.5,1.35,18.75,13.5,23.2,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,25,6,15,41.5,4.5,0.9,11.2,5.0,0.0,0.0
2018,10,25,6,30,83.0,9.0,0.9,11.7,10.0,24.0,0.0
2018,10,25,6,45,116.5,19.5,0.9,12.15,27.5,58.84,0.0
2018,10,25,7,0,150.0,30.0,0.9,12.6,45.0,94.93,66.76
2018,10,25,7,15,324.0,40.5,0.95,13.25,96.5,185.77,143.76
2018,10,25,7,30,498.0,51.0,1.0,13.9,148.0,294.76,235.03
2018,10,25,7,45,365.0,74.0,1.05,14.55,155.5,280.1,227.34
2018,10,25,8,0,232.0,97.0,1.1,15.2,163.0,241.93,198.04
2018,10,25,8,15,288.0,113.5,1.15,16.05,209.5,306.94,251.64
2018,10,25,8,30,344.0,130.0,1.2,16.9,256.0,391.33,318.1
2018,10,25,8,45,534.0,109.0,1.25,17.75,331.0,527.15,423.63
2018,10,25,9,0,724.0,88.0,1.3,18.6,406.0,672.23,529.9
2018,10,25,9,15,786.5,81.5,1.45,19.5,453.5,742.53,576.86
2018,10,25,9,30,849.0,75.0,1.6,20.4,501.0,818.23,627.15
2018,10,25,9,45,863.5,76.0,1.75,21.3,532.5,854.21,649.13
2018,10,25,10,0,878.0,77.0,1.9,22.2,564.0,896.19,675.32
2018,10,25,10,15,887.5,77.5,1.95,22.9,588.5,930.47,695.43
2018,10,25,10,30,897.0,78.0,2.0,23.6,613.0,961.81,713.49
2018,10,25,10,45,902.5,79.5,2.05,24.3,630.5,987.35,727.69
2018,10,25,11,0,908.0,81.0,2.1,25.0,648.0,1009.43,739.67
2018,10,25,11,15,911.5,81.0,2.15,25.4,657.5,1024.04,747.79
2018,10,25,11,30,915.0,81.0,2.2,25.8,667.0,1034.9,753.7
2018,10,25,11,45,915.5,81.0,2.2,26.25,668.5,1038.9,754.65
2018,10,25,12,0,916.0,81.0,2.2,26.7,670.0,1039.02,753.36
2018,10,25,12,15,912.0,81.5,2.25,26.95,663.0,1031.34,748.5
2018,10,25,12,30,908.0,82.0,2.3,27.2,656.0,1019.87,741.43
2018,10,25,12,45,901.0,82.0,2.3,27.5,641.0,1001.11,729.13
2018,10,25,13,0,894.0,82.0,2.3,27.8,626.0,978.85,714.75
2018,10,25,13,15,887.0,81.0,2.35,27.85,604.5,951.99,698.68
2018,10,25,13,30,880.0,80.0,2.4,27.9,583.0,921.95,680.48
2018,10,25,13,45,869.5,78.0,2.45,28.0,554.5,884.52,657.13
2018,10,25,14,0,859.0,76.0,2.5,28.1,526.0,844.5,631.83
2018,10,25,14,15,844.5,74.5,2.5,28.0,492.0,807.46,608.43
2018,10,25,14,30,830.0,73.0,2.5,27.9,458.0,759.92,577.39
2018,10,25,14,45,808.0,70.0,2.5,27.75,417.5,703.38,539.62
2018,10,25,15,0,786.0,67.0,2.5,27.6,377.0,646.27,500.6
2018,10,25,15,15,754.0,63.5,2.5,27.6,332.5,581.84,453.12
2018,10,25,15,30,722.0,60.0,2.5,27.6,288.0,518.52,404.58
2018,10,25,15,45,675.0,55.0,2.2,26.55,241.5,446.88,348.69
2018,10,25,16,0,628.0,50.0,1.9,25.5,195.0,378.8,293.41
2018,10,25,16,15,514.5,45.5,1.75,24.1,146.0,289.78,221.05
2018,10,25,16,30,401.0,41.0,1.6,22.7,97.0,210.34,154.83
2018,10,25,16,45,266.5,29.0,1.4,21.3,60.0,130.3,84.37
2018,10,25,17,0,132.0,17.0,1.2,19.9,23.0,56.84,0.0
2018,10,25,17,15,66.0,8.5,1.25,19.25,11.5,7.26,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,26,6,15,40.0,4.0,0.8,12.15,4.5,0.0,0.0
2018,10,26,6,30,80.0,8.0,0.8,12.6,9.0,22.66,0.0
2018,10,26,6,45,177.0,20.5,0.8,13.05,34.5,75.99,0.0
2018,10,26,7,0,274.0,33.0,0.8,13.5,60.0,140.36,98.17
2018,10,26,7,15,429.0,38.5,0.9,14.2,108.0,224.07,171.96
2018,10,26,7,30,584.0,44.0,1.0,14.9,156.0,322.59,255.24
2018,10,26,7,45,523.5,60.0,1.1,15.65,181.0,348.62,280.67
2018,10,26,8,0,463.0,76.0,1.2,16.4,206.0,363.8,295.42
2018,10,26,8,15,574.0,74.5,1.1,17.3,263.5,456.47,368.88
2018,10,26,8,30,685.0,73.0,1.0,18.2,321.0,558.41,445.43
2018,10,26,8,45,593.0,102.0,0.9,19.15,335.0,561.68,443.82
2018,10,26,9,0,501.0,131.0,0.8,20.1,349.0,546.24,428.76
2018,10,26,9,15,554.5,131.0,0.75,21.0,391.5,619.01,479.7
2018,10,26,9,30,608.0,131.0,0.7,21.9,434.0,687.65,524.64
2018,10,26,9,45,597.5,144.5,0.65,22.85,457.5,716.83,540.16
2018,10,26,10,0,587.0,158.0,0.6,23.8,481.0,742.89,553.68
2018,10,26,10,15,660.5,142.5,0.6,24.6,521.0,812.77,596.94
2018,10,26,10,30,734.0,127.0,0.6,25.4,561.0,882.04,637.9
2018,10,26,10,45,761.5,122.5,0.6,26.15,584.0,919.1,657.66
2018,10,26,11,0,789.0,118.0,0.6,26.9,607.0,947.55,672.27
2018,10,26,11,15,711.0,147.0,0.7,27.5,592.5,920.83,655.27
2018,10,26,11,30,633.0,176.0,0.8,28.1,578.0,880.75,630.49
2018,10,26,11,45,665.5,165.0,0.9,28.65,588.5,904.31,646.11
2018,10,26,12,0,698.0,154.0,1.0,29.2,599.0,924.45,658.75
2018,10,26,12,15,754.5,133.0,1.1,29.45,610.0,953.06,677.56
2018,10,26,12,30,811.0,112.0,1.2,29.7,621.0,970.79,689.55
2018,10,26,12,45,829.0,103.5,1.3,29.95,613.5,967.47,688.67
2018,10,26,13,0,847.0,95.0,1.4,30.2,606.0,959.91,685.45
2018,10,26,13,15,812.0,101.0,1.5,30.15,577.0,915.49,659.69
2018,10,26,13,30,777.0,107.0,1.6,30.1,548.0,868.97,632.44
2018,10,26,13,45,789.5,97.0,1.65,30.1,525.5,845.12,618.91
2018,10,26,14,0,802.0,87.0,1.7,30.1,503.0,817.32,602.41
2018,10,26,14,15,773.5,87.0,1.7,29.9,466.5,763.77,568.42
2018,10,26,14,30,745.0,87.0,1.7,29.7,430.0,709.51,533.49
2018,10,26,14,45,721.0,83.0,1.7,29.5,390.5,657.28,499.2
2018,10,26,15,0,697.0,79.0,1.7,29.3,351.0,601.34,460.73
2018,10,26,15,15,674.0,72.5,1.7,29.3,310.0,543.27,418.35
2018,10,26,15,30,651.0,66.0,1.7,29.3,269.0,485.77,374.86
2018,10,26,15,45,577.0,63.0,1.35,28.1,221.5,405.62,313.08
2018,10,26,16,0,503.0,60.0,1.0,26.9,174.0,331.98,254.42
2018,10,26,16,15,428.0,51.5,1.0,25.9,132.0,259.26,195.57
2018,10,26,16,30,353.0,43.0,1.0,24.9,90.0,194.54,141.27
2018,10,26,16,45,233.0,29.5,0.95,23.85,55.5,119.49,74.33
2018,10,26,17,0,113.0,16.0,0.9,22.8,21.0,41.26,0.0
2018,10,26,17,15,56.5,8.0,0.95,22.3,10.5,6.83,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,13.0,3.0,1.05,13.25,3.0,0.0,0.0
2018,10,27,6,30,26.0,6.0,1.1,13.7,6.0,10.3,0.0
2018,10,27,6,45,139.5,20.0,1.15,14.1,32.0,65.18,0.0
2018,10,27,7,0,253.0,34.0,1.2,14.5,58.0,134.59,92.73
2018,10,27,7,15,378.0,42.5,1.4,15.15,102.0,209.19,160.35
2018,10,27,7,30,503.0,51.0,1.6,15.8,146.0,298.0,236.41
2018,10,27,7,45,498.0,63.0,1.75,16.5,178.5,339.58,274.17
2018,10,27,8,0,493.0,75.0,1.9,17.2,211.0,379.75,308.99
2018,10,27,8,15,488.5,90.0,1.85,18.0,244.5,415.94,338.4
2018,10,27,8,30,484.0,105.0,1.8,18.8,278.0,456.25,369.35
2018,10,27,8,45,533.5,110.5,1.75,19.6,322.5,528.97,424.12
2018,10,27,9,0,583.0,116.0,1.7,20.4,367.0,598.85,474.67
2018,10,27,9,15,649.0,110.0,1.7,21.2,412.0,671.39,525.54
2018,10,27,9,30,715.0,104.0,1.7,22.0,457.0,746.1,575.22
2018,10,27,9,45,703.0,115.5,1.7,22.8,481.0,776.11,592.45
2018,10,27,10,0,691.0,127.0,1.7,23.6,505.0,802.57,607.43
2018,10,27,10,15,763.0,112.0,1.8,24.2,546.0,866.19,648.85
2018,10,27,10,30,835.0,97.0,1.9,24.8,587.0,936.57,693.59
2018,10,27,10,45,859.0,92.0,1.95,25.4,609.0,971.19,713.62
2018,10,27,11,0,883.0,87.0,2.0,26.0,631.0,991.71,724.79
2018,10,27,11,15,886.5,87.5,2.05,26.45,640.5,1006.55,732.95
2018,10,27,11,30,890.0,88.0,2.1,26.9,650.0,1017.76,738.95
2018,10,27,11,45,867.0,96.0,2.15,27.35,644.5,1007.56,731.43
2018,10,27,12,0,844.0,104.0,2.2,27.8,639.0,1005.78,729.68
2018,10,27,12,15,865.5,96.0,2.25,28.05,640.0,1001.55,727.01
2018,10,27,12,30,887.0,88.0,2.3,28.3,641.0,1005.57,729.81
2018,10,27,12,45,880.5,88.0,2.35,28.55,626.5,987.56,718.51
2018,10,27,13,0,874.0,88.0,2.4,28.8,612.0,966.12,705.27
2018,10,27,13,15,865.5,87.0,2.45,28.75,590.0,938.28,688.73
2018,10,27,13,30,857.0,86.0,2.5,28.7,568.0,917.38,676.76
2018,10,27,13,45,828.5,87.5,2.55,28.65,534.5,868.31,645.84
2018,10,27,14,0,800.0,89.0,2.6,28.6,501.0,817.72,613.62
2018,10,27,14,15,784.0,86.0,2.65,28.3,467.0,771.01,584.11
2018,10,27,14,30,768.0,83.0,2.7,28.0,433.0,722.74,552.85
2018,10,27,14,45,699.5,86.5,2.75,27.75,383.0,645.55,499.94
2018,10,27,15,0,631.0,90.0,2.8,27.5,333.0,568.39,444.19
2018,10,27,15,15,597.5,83.5,2.8,27.5,291.5,506.66,397.68
2018,10,27,15,30,564.0,77.0,2.8,27.5,250.0,446.67,350.95
2018,10,27,15,45,516.0,68.0,2.75,26.25,206.5,378.24,297.65
2018,10,27,16,0,468.0,59.0,2.7,25.0,163.0,314.02,245.53
2018,10,27,16,15,414.0,49.5,2.45,23.85,125.0,251.36,192.61
2018,10,27,16,30,360.0,40.0,2.2,22.7,87.0,194.47,142.72
2018,10,27,16,45,243.5,28.0,1.95,21.55,54.0,121.52,73.86
2018,10,27,17,0,127.0,16.0,1.7,20.4,21.0,44.72,0.0
2018,10,27,17,15,63.5,8.0,1.75,19.75,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,6,15,3.0,1.5,1.7,12.7,1.5,0.0,0.0
2018,10,28,6,30,6.0,3.0,1.9,13.2,3.0,3.76,0.0
2018,10,28,6,45,29.5,18.0,2.1,13.7,20.5,27.38,0.0
2018,10,28,7,0,53.0,33.0,2.3,14.2,38.0,56.41,36.47
2018,10,28,7,15,97.5,50.5,2.45,14.85,66.0,94.74,71.6
2018,10,28,7,30,142.0,68.0,2.6,15.5,94.0,146.31,116.28
2018,10,28,7,45,172.5,86.0,2.8,16.2,126.5,189.62,153.92
2018,10,28,8,0,203.0,104.0,3.0,16.9,159.0,236.23,193.61
2018,10,28,8,15,334.5,105.5,3.05,17.5,215.5,340.8,280.46
2018,10,28,8,30,466.0,107.0,3.1,18.1,272.0,447.18,366.55
2018,10,28,8,45,642.0,86.0,3.15,18.75,343.0,578.78,470.15
2018,10,28,9,0,818.0,65.0,3.2,19.4,414.0,712.62,569.07
2018,10,28,9,15,834.5,67.5,3.25,19.95,450.5,756.53,598.12
2018,10,28,9,30,851.0,70.0,3.3,20.5,487.0,805.84,631.15
2018,10,28,9,45,861.0,73.0,3.3,21.1,517.5,848.43,658.38
2018,10,28,10,0,871.0,76.0,3.3,21.7,548.0,888.59,683.51
2018,10,28,10,15,879.5,76.5,3.35,22.1,571.5,921.56,704.23
2018,10,28,10,30,888.0,77.0,3.4,22.5,595.0,951.58,722.86
2018,10,28,10,45,894.0,78.0,3.45,22.95,612.0,976.65,737.95
2018,10,28,11,0,900.0,79.0,3.5,23.4,629.0,998.33,750.79
2018,10,28,11,15,902.0,79.5,3.55,23.6,638.0,1011.84,758.97
2018,10,28,11,30,904.0,80.0,3.6,23.8,647.0,1021.63,764.87
2018,10,28,11,45,904.0,80.0,3.65,24.05,648.0,1024.99,766.5
2018,10,28,12,0,904.0,80.0,3.7,24.3,649.0,1024.54,765.81
2018,10,28,12,15,897.5,81.0,3.75,24.35,641.0,1014.99,759.81
2018,10,28,12,30,891.0,82.0,3.8,24.4,633.0,1001.75,751.56
2018,10,28,12,45,881.0,83.5,3.9,24.45,618.0,982.12,739.44
2018,10,28,13,0,871.0,85.0,4.0,24.5,603.0,959.17,725.12
2018,10,28,13,15,861.0,84.0,4.0,24.4,580.5,929.98,706.4
2018,10,28,13,30,851.0,83.0,4.0,24.3,558.0,907.74,692.5
2018,10,28,13,45,837.5,81.5,4.05,24.2,529.0,868.62,666.98
2018,10,28,14,0,824.0,80.0,4.1,24.1,500.0,827.15,639.64
2018,10,28,14,15,793.0,81.0,4.1,23.85,463.0,772.21,602.4
2018,10,28,14,30,762.0,82.0,4.1,23.6,426.0,716.66,564.11
2018,10,28,14,45,626.5,98.0,4.1,23.3,363.5,604.97,482.6
2018,10,28,15,0,491.0,114.0,4.1,23.0,301.0,490.86,394.68
2018,10,28,15,15,422.0,107.5,4.1,23.0,254.5,413.73,333.82
2018,10,28,15,30,353.0,101.0,4.1,23.0,208.0,342.46,276.09
2018,10,28,15,45,258.5,90.5,3.95,22.0,162.0,247.75,199.26
2018,10,28,16,0,164.0,80.0,3.8,21.0,116.0,176.51,139.99
2018,10,28,16,15,174.5,61.5,3.65,20.4,91.0,150.89,116.93
2018,10,28,16,30,185.0,43.0,3.5,19.8,66.0,132.05,97.72
2018,10,28,16,45,148.0,29.5,3.3,19.15,43.0,92.51,53.9
2018,10,28,17,0,111.0,16.0,3.1,18.5,20.0,40.85,0.0
2018,10,28,17,15,55.5,8.0,3.05,18.1,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
