Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.7,10.3,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.8,10.8,4.0,3.41,0.0
2018,10,29,6,45,75.5,18.0,1.85,11.3,23.5,34.95,0.0
2018,10,29,7,0,124.0,32.0,1.9,11.8,43.0,84.74,55.9
2018,10,29,7,15,109.5,44.0,2.15,12.4,58.0,98.34,74.92
2018,10,29,7,30,95.0,56.0,2.4,13.0,73.0,102.82,81.15
2018,10,29,7,45,90.0,75.5,2.65,13.65,95.5,126.77,102.63
2018,10,29,8,0,85.0,95.0,2.9,14.3,118.0,149.98,122.77
2018,10,29,8,15,99.5,115.5,3.15,14.75,147.0,185.6,153.05
2018,10,29,8,30,114.0,136.0,3.4,15.2,176.0,222.64,183.96
2018,10,29,8,45,103.5,150.5,3.65,15.65,190.0,236.12,194.5
2018,10,29,9,0,93.0,165.0,3.9,16.1,204.0,234.22,192.28
2018,10,29,9,15,73.5,178.5,4.0,16.3,211.0,236.27,192.98
2018,10,29,9,30,54.0,192.0,4.1,16.5,218.0,236.76,192.26
2018,10,29,9,45,73.5,213.0,4.2,16.75,251.0,278.58,226.15
2018,10,29,10,0,93.0,234.0,4.3,17.0,284.0,321.81,260.7
2018,10,29,10,15,123.0,247.0,4.3,17.1,316.5,385.59,311.37
2018,10,29,10,30,153.0,260.0,4.3,17.2,349.0,432.18,348.01
2018,10,29,10,45,196.0,267.5,4.3,17.3,384.5,485.65,390.08
2018,10,29,11,0,239.0,275.0,4.3,17.4,420.0,540.02,432.29
2018,10,29,11,15,262.0,275.0,4.3,17.5,436.0,587.65,468.08
2018,10,29,11,30,285.0,275.0,4.3,17.6,452.0,613.05,487.27
2018,10,29,11,45,420.5,236.5,4.25,17.75,498.5,727.66,575.62
2018,10,29,12,0,556.0,198.0,4.2,17.9,545.0,820.77,646.13
2018,10,29,12,15,624.5,172.0,4.2,18.1,558.0,866.4,678.34
2018,10,29,12,30,693.0,146.0,4.2,18.3,571.0,899.45,701.45
2018,10,29,12,45,760.0,123.0,4.2,18.45,579.5,928.16,721.7
2018,10,29,13,0,827.0,100.0,4.2,18.6,588.0,945.64,734.11
2018,10,29,13,15,853.5,90.0,4.2,19.0,577.5,940.44,730.08
2018,10,29,13,30,880.0,80.0,4.2,19.4,567.0,920.52,715.98
2018,10,29,13,45,874.0,76.5,4.2,19.75,539.5,885.32,691.33
2018,10,29,14,0,868.0,73.0,4.2,20.1,512.0,847.25,664.63
2018,10,29,14,15,854.5,70.0,4.1,20.2,477.5,800.95,631.99
2018,10,29,14,30,841.0,67.0,4.0,20.3,443.0,760.09,603.08
2018,10,29,14,45,820.5,64.0,3.9,20.4,403.0,704.44,562.8
2018,10,29,15,0,800.0,61.0,3.8,20.5,363.0,648.07,521.36
2018,10,29,15,15,767.0,58.5,3.8,20.5,319.0,583.84,471.77
2018,10,29,15,30,734.0,56.0,3.8,20.5,275.0,520.74,420.9
2018,10,29,15,45,685.5,51.0,3.3,20.1,228.5,447.93,360.36
2018,10,29,16,0,637.0,46.0,2.8,19.7,182.0,378.84,300.93
2018,10,29,16,15,557.5,40.0,2.45,18.6,137.0,299.55,232.83
2018,10,29,16,30,478.0,34.0,2.1,17.5,92.0,232.22,172.09
2018,10,29,16,45,320.5,24.5,1.75,16.4,56.0,140.25,77.97
2018,10,29,17,0,163.0,15.0,1.4,15.3,20.0,52.8,0.0
2018,10,29,17,15,81.5,7.5,1.45,14.9,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,30,6,15,19.0,3.0,2.2,9.3,2.5,0.0,0.0
2018,10,30,6,30,38.0,6.0,2.3,9.7,5.0,0.0,0.0
2018,10,30,6,45,110.0,18.0,2.4,10.15,25.5,43.99,0.0
2018,10,30,7,0,182.0,30.0,2.5,10.6,46.0,108.32,70.8
2018,10,30,7,15,391.0,36.0,2.85,11.4,97.5,208.82,161.84
2018,10,30,7,30,600.0,42.0,3.2,12.2,149.0,329.08,265.13
2018,10,30,7,45,673.5,45.5,3.55,13.0,198.0,405.98,333.31
2018,10,30,8,0,747.0,49.0,3.9,13.8,247.0,489.38,404.81
2018,10,30,8,15,784.0,52.5,4.05,14.5,293.5,556.75,460.97
2018,10,30,8,30,821.0,56.0,4.2,15.2,340.0,625.96,516.5
2018,10,30,8,45,846.5,58.0,4.35,15.9,382.5,680.4,557.53
2018,10,30,9,0,872.0,60.0,4.5,16.6,425.0,740.21,600.83
2018,10,30,9,15,888.5,62.5,4.5,17.3,463.0,793.07,637.11
2018,10,30,9,30,905.0,65.0,4.5,18.0,501.0,844.36,671.44
2018,10,30,9,45,914.5,67.0,4.5,18.65,531.5,887.05,699.01
2018,10,30,10,0,924.0,69.0,4.5,19.3,562.0,927.1,724.29
2018,10,30,10,15,932.0,69.5,4.55,19.9,586.0,960.96,745.47
2018,10,30,10,30,940.0,70.0,4.6,20.5,610.0,991.66,764.33
2018,10,30,10,45,946.5,71.0,4.65,21.05,628.0,1018.19,780.39
2018,10,30,11,0,953.0,72.0,4.7,21.6,646.0,1041.13,794.03
2018,10,30,11,15,956.5,72.0,4.75,21.95,655.5,1056.07,802.91
2018,10,30,11,30,960.0,72.0,4.8,22.3,665.0,1067.11,809.32
2018,10,30,11,45,961.0,71.5,4.85,22.7,666.5,1071.0,810.9
2018,10,30,12,0,962.0,71.0,4.9,23.1,668.0,1070.86,809.98
2018,10,30,12,15,958.0,72.0,4.9,23.3,661.0,1063.57,804.59
2018,10,30,12,30,954.0,73.0,4.9,23.5,654.0,1052.33,796.75
2018,10,30,12,45,947.5,73.5,4.95,23.7,639.5,1034.13,784.79
2018,10,30,13,0,941.0,74.0,5.0,23.9,625.0,1012.25,770.43
2018,10,30,13,15,936.0,72.5,5.0,24.0,604.0,985.71,752.85
2018,10,30,13,30,931.0,71.0,5.0,24.1,583.0,955.73,732.93
2018,10,30,13,45,921.0,69.5,5.0,24.15,554.0,918.02,707.69
2018,10,30,14,0,911.0,68.0,5.0,24.2,525.0,877.52,680.36
2018,10,30,14,15,895.5,66.0,4.9,24.1,489.0,829.31,647.06
2018,10,30,14,30,880.0,64.0,4.8,24.0,453.0,779.25,612.07
2018,10,30,14,45,841.0,64.0,4.7,23.95,408.0,719.43,569.29
2018,10,30,15,0,802.0,64.0,4.6,23.9,363.0,653.0,520.8
2018,10,30,15,15,717.5,66.5,4.6,23.9,309.5,561.11,449.88
2018,10,30,15,30,633.0,69.0,4.6,23.9,256.0,478.83,384.04
2018,10,30,15,45,527.0,64.5,3.9,22.95,202.0,380.63,304.47
2018,10,30,16,0,421.0,60.0,3.2,22.0,148.0,292.52,231.45
2018,10,30,16,15,393.5,48.5,2.8,20.65,114.0,241.92,187.2
2018,10,30,16,30,366.0,37.0,2.4,19.3,80.0,194.2,142.75
2018,10,30,16,45,247.5,25.5,2.05,17.95,48.5,117.79,59.45
2018,10,30,17,0,129.0,14.0,1.7,16.6,17.0,43.65,0.0
2018,10,30,17,15,64.5,7.0,1.7,16.1,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,6,15,21.0,2.5,1.2,9.7,2.0,0.0,0.0
2018,10,31,6,30,42.0,5.0,1.1,10.1,4.0,0.0,0.0
2018,10,31,6,45,116.5,16.5,1.05,10.5,24.0,44.49,0.0
2018,10,31,7,0,191.0,28.0,1.0,10.9,44.0,108.25,68.0
2018,10,31,7,15,240.5,42.5,1.15,11.9,75.5,156.54,120.24
2018,10,31,7,30,290.0,57.0,1.3,12.9,107.0,209.34,167.68
2018,10,31,7,45,292.5,74.0,1.5,13.85,137.5,247.23,201.82
2018,10,31,8,0,295.0,91.0,1.7,14.8,168.0,284.96,234.43
2018,10,31,8,15,440.5,88.5,1.75,15.45,227.5,386.8,318.66
2018,10,31,8,30,586.0,86.0,1.8,16.1,287.0,510.03,416.45
2018,10,31,8,45,713.5,72.5,1.85,16.75,347.5,610.35,493.49
2018,10,31,9,0,841.0,59.0,1.9,17.4,408.0,715.65,568.68
2018,10,31,9,15,853.0,63.0,2.05,18.05,444.0,765.51,602.21
2018,10,31,9,30,865.0,67.0,2.2,18.7,480.0,813.53,634.35
2018,10,31,9,45,871.0,71.5,2.3,19.3,510.0,854.9,661.06
2018,10,31,10,0,877.0,76.0,2.4,19.9,540.0,893.52,685.6
2018,10,31,10,15,882.0,78.5,2.55,20.4,563.0,925.77,706.27
2018,10,31,10,30,887.0,81.0,2.7,20.9,586.0,954.89,724.79
2018,10,31,10,45,894.5,81.5,2.85,21.45,603.5,980.65,740.89
2018,10,31,11,0,902.0,82.0,3.0,22.0,621.0,1003.07,754.78
2018,10,31,11,15,894.5,85.5,3.1,22.35,627.0,1010.77,759.07
2018,10,31,11,30,887.0,89.0,3.2,22.7,633.0,1014.59,761.03
2018,10,31,11,45,901.0,84.5,3.3,23.05,638.0,1026.38,768.51
2018,10,31,12,0,915.0,80.0,3.4,23.4,643.0,1034.37,773.52
2018,10,31,12,15,904.5,81.5,3.4,23.6,633.5,1021.38,764.37
2018,10,31,12,30,894.0,83.0,3.4,23.8,624.0,1004.74,753.13
2018,10,31,12,45,836.5,96.0,3.45,24.0,593.0,964.0,726.13
2018,10,31,13,0,779.0,109.0,3.5,24.2,562.0,909.2,689.5
2018,10,31,13,15,752.0,111.5,3.45,24.35,535.5,875.34,666.67
2018,10,31,13,30,725.0,114.0,3.4,24.5,509.0,833.91,638.32
2018,10,31,13,45,702.0,113.0,3.4,24.6,479.0,790.2,608.62
2018,10,31,14,0,679.0,112.0,3.4,24.7,449.0,745.15,577.67
2018,10,31,14,15,542.5,133.0,3.35,24.7,390.5,621.98,488.77
2018,10,31,14,30,406.0,154.0,3.3,24.7,332.0,516.68,408.57
2018,10,31,14,45,388.5,141.5,3.3,24.7,299.0,470.76,374.37
2018,10,31,15,0,371.0,129.0,3.3,24.7,266.0,425.26,339.47
2018,10,31,15,15,324.0,117.0,3.3,24.7,226.0,348.1,278.93
2018,10,31,15,30,277.0,105.0,3.3,24.7,186.0,290.24,232.13
2018,10,31,15,45,215.0,91.0,2.5,23.75,147.0,226.39,179.85
2018,10,31,16,0,153.0,77.0,1.7,22.8,108.0,169.22,132.28
2018,10,31,16,15,120.5,59.0,1.55,21.85,79.5,126.55,96.24
2018,10,31,16,30,88.0,41.0,1.4,20.9,51.0,87.54,62.38
2018,10,31,16,45,60.0,25.5,1.25,19.9,31.0,53.26,21.46
2018,10,31,17,0,32.0,10.0,1.1,18.9,11.0,16.41,0.0
2018,10,31,17,15,16.0,5.0,1.1,18.75,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,1,6,15,5.0,1.0,1.15,11.3,1.0,0.0,0.0
2018,11,1,6,30,10.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,11,1,6,45,10.5,13.5,1.2,12.25,14.0,14.27,0.0
2018,11,1,7,0,11.0,25.0,1.2,12.7,26.0,27.94,13.28
2018,11,1,7,15,21.0,42.0,1.35,13.5,45.0,50.24,35.64
2018,11,1,7,30,31.0,59.0,1.5,14.3,64.0,72.65,55.49
2018,11,1,7,45,24.0,70.5,1.65,15.1,75.0,80.81,63.02
2018,11,1,8,0,17.0,82.0,1.8,15.9,86.0,82.37,64.52
2018,11,1,8,15,101.5,104.0,1.75,16.7,137.5,174.48,142.63
2018,11,1,8,30,186.0,126.0,1.7,17.5,189.0,272.49,223.3
2018,11,1,8,45,264.0,139.5,1.65,18.35,241.0,351.85,286.68
2018,11,1,9,0,342.0,153.0,1.6,19.2,293.0,437.91,353.19
2018,11,1,9,15,390.0,159.0,1.8,20.05,332.5,514.44,410.51
2018,11,1,9,30,438.0,165.0,2.0,20.9,372.0,577.77,456.98
2018,11,1,9,45,522.0,154.0,2.15,21.8,416.5,654.7,513.14
2018,11,1,10,0,606.0,143.0,2.3,22.7,461.0,744.05,575.42
2018,11,1,10,15,690.5,125.5,2.45,23.3,503.5,820.89,627.28
2018,11,1,10,30,775.0,108.0,2.6,23.9,546.0,891.51,673.92
2018,11,1,10,45,784.5,109.0,2.7,24.5,563.5,918.15,689.78
2018,11,1,11,0,794.0,110.0,2.8,25.1,581.0,941.82,704.02
2018,11,1,11,15,821.5,103.0,2.9,25.55,597.0,970.81,722.26
2018,11,1,11,30,849.0,96.0,3.0,26.0,613.0,996.48,738.25
2018,11,1,11,45,848.0,96.5,3.1,26.4,614.0,999.28,739.38
2018,11,1,12,0,847.0,97.0,3.2,26.8,615.0,998.41,738.45
2018,11,1,12,15,780.5,115.5,3.2,27.1,589.0,949.69,705.4
2018,11,1,12,30,714.0,134.0,3.2,27.4,563.0,905.5,675.64
2018,11,1,12,45,785.0,111.5,3.25,27.65,573.0,931.57,693.72
2018,11,1,13,0,856.0,89.0,3.3,27.9,583.0,959.0,712.21
2018,11,1,13,15,813.5,96.0,3.25,28.0,551.5,908.95,678.59
2018,11,1,13,30,771.0,103.0,3.2,28.1,520.0,857.04,644.06
2018,11,1,13,45,742.5,104.5,3.15,28.25,489.0,815.67,616.38
2018,11,1,14,0,714.0,106.0,3.1,28.4,458.0,767.85,583.89
2018,11,1,14,15,759.5,89.0,3.0,28.3,439.5,753.16,574.83
2018,11,1,14,30,805.0,72.0,2.9,28.2,421.0,737.57,564.87
2018,11,1,14,45,749.5,73.5,2.8,28.15,374.5,663.02,512.53
2018,11,1,15,0,694.0,75.0,2.7,28.1,328.0,594.29,463.0
2018,11,1,15,15,658.5,67.5,2.7,28.1,283.5,527.39,412.74
2018,11,1,15,30,623.0,60.0,2.7,28.1,239.0,462.37,362.17
2018,11,1,15,45,579.0,54.0,1.95,26.75,197.5,396.91,309.62
2018,11,1,16,0,535.0,48.0,1.2,25.4,156.0,335.08,257.86
2018,11,1,16,15,442.5,41.5,1.2,24.55,115.0,255.97,192.73
2018,11,1,16,30,350.0,35.0,1.2,23.7,74.0,186.76,132.76
2018,11,1,16,45,228.0,23.5,1.15,22.85,44.0,108.44,38.84
2018,11,1,17,0,106.0,12.0,1.1,22.0,14.0,36.39,0.0
2018,11,1,17,15,53.0,6.0,1.1,21.7,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.55,15.15,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,15.3,3.0,0.0,0.0
2018,11,2,6,45,175.0,15.5,0.5,15.45,27.0,59.12,0.0
2018,11,2,7,0,326.0,27.0,0.5,15.6,51.0,150.21,83.51
2018,11,2,7,15,436.0,34.5,0.5,16.15,92.0,225.52,168.09
2018,11,2,7,30,546.0,42.0,0.5,16.7,133.0,309.54,240.46
2018,11,2,7,45,610.0,47.5,0.55,17.25,178.5,377.03,298.1
2018,11,2,8,0,674.0,53.0,0.6,17.8,224.0,454.03,360.81
2018,11,2,8,15,715.5,56.5,0.6,18.5,268.5,520.37,412.32
2018,11,2,8,30,757.0,60.0,0.6,19.2,313.0,589.05,463.2
2018,11,2,8,45,786.5,62.5,0.6,19.95,355.0,650.0,505.35
2018,11,2,9,0,816.0,65.0,0.6,20.7,397.0,711.31,545.12
2018,11,2,9,15,835.5,67.5,0.75,21.55,434.0,764.69,580.21
2018,11,2,9,30,855.0,70.0,0.9,22.4,471.0,808.71,608.39
2018,11,2,9,45,868.0,72.0,1.05,23.3,502.0,852.49,635.95
2018,11,2,10,0,881.0,74.0,1.2,24.2,533.0,894.04,661.63
2018,11,2,10,15,884.5,77.0,1.35,24.9,555.5,925.57,681.01
2018,11,2,10,30,888.0,80.0,1.5,25.6,578.0,953.89,698.29
2018,11,2,10,45,899.0,79.5,1.7,26.35,596.5,981.72,715.76
2018,11,2,11,0,910.0,79.0,1.9,27.1,615.0,1006.33,731.04
2018,11,2,11,15,912.5,80.0,2.05,27.45,624.5,1020.95,740.48
2018,11,2,11,30,915.0,81.0,2.2,27.8,634.0,1031.85,747.73
2018,11,2,11,45,911.0,82.0,2.4,28.1,634.0,1032.4,749.2
2018,11,2,12,0,907.0,83.0,2.6,28.4,634.0,1029.13,748.32
2018,11,2,12,15,907.5,82.5,2.7,28.5,628.5,1024.7,746.4
2018,11,2,12,30,908.0,82.0,2.8,28.6,623.0,1016.49,742.15
2018,11,2,12,45,899.0,82.0,2.9,28.7,607.5,995.84,729.92
2018,11,2,13,0,890.0,82.0,3.0,28.8,592.0,971.79,715.56
2018,11,2,13,15,837.5,90.5,3.0,28.65,556.0,924.51,685.66
2018,11,2,13,30,785.0,99.0,3.0,28.5,520.0,864.94,647.26
2018,11,2,13,45,819.0,87.0,3.0,28.3,506.0,857.44,644.2
2018,11,2,14,0,853.0,75.0,3.0,28.1,492.0,844.38,637.01
2018,11,2,14,15,825.0,75.5,2.9,27.8,455.0,790.64,601.31
2018,11,2,14,30,797.0,76.0,2.8,27.5,418.0,736.0,564.69
2018,11,2,14,45,741.5,76.5,2.7,27.2,371.0,660.46,512.3
2018,11,2,15,0,686.0,77.0,2.6,26.9,324.0,591.24,462.55
2018,11,2,15,15,651.0,70.0,2.6,26.9,280.5,525.72,413.07
2018,11,2,15,30,616.0,63.0,2.6,26.9,237.0,462.02,363.26
2018,11,2,15,45,558.5,57.0,2.0,25.7,193.5,389.62,305.26
2018,11,2,16,0,501.0,51.0,1.4,24.5,150.0,322.25,249.34
2018,11,2,16,15,405.5,43.0,1.3,23.4,109.0,242.01,183.04
2018,11,2,16,30,310.0,35.0,1.2,22.3,68.0,172.19,122.26
2018,11,2,16,45,195.0,22.5,1.15,21.15,39.5,96.71,25.33
2018,11,2,17,0,80.0,10.0,1.1,20.0,11.0,28.32,0.0
2018,11,2,17,15,40.0,5.0,1.1,19.5,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,6,15,15.5,2.0,1.45,11.35,1.5,0.0,0.0
2018,11,3,6,30,31.0,4.0,1.4,11.8,3.0,0.0,0.0
2018,11,3,6,45,203.0,14.5,1.4,12.25,27.5,65.73,0.0
2018,11,3,7,0,375.0,25.0,1.4,12.7,52.0,163.67,85.0
2018,11,3,7,15,413.0,33.5,1.65,13.8,84.0,215.97,162.88
2018,11,3,7,30,451.0,42.0,1.9,14.9,116.0,267.87,212.22
2018,11,3,7,45,540.5,48.5,2.2,16.05,164.5,347.02,280.57
2018,11,3,8,0,630.0,55.0,2.5,17.2,213.0,435.21,354.16
2018,11,3,8,15,713.0,54.5,2.65,18.0,265.0,516.57,420.45
2018,11,3,8,30,796.0,54.0,2.8,18.8,317.0,607.32,491.56
2018,11,3,8,45,822.5,56.0,3.0,19.6,358.5,660.92,530.92
2018,11,3,9,0,849.0,58.0,3.2,20.4,400.0,720.09,572.71
2018,11,3,9,15,866.5,60.5,3.25,21.15,437.0,772.51,607.95
2018,11,3,9,30,884.0,63.0,3.3,21.9,474.0,823.53,641.42
2018,11,3,9,45,895.0,65.0,3.4,22.65,504.5,866.55,668.87
2018,11,3,10,0,906.0,67.0,3.5,23.4,535.0,907.12,694.27
2018,11,3,10,15,915.5,68.0,3.6,24.05,559.5,942.31,715.95
2018,11,3,10,30,925.0,69.0,3.7,24.7,584.0,974.5,735.46
2018,11,3,10,45,931.0,70.0,3.8,25.4,601.5,1000.09,750.3
2018,11,3,11,0,937.0,71.0,3.9,26.1,619.0,1022.17,762.82
2018,11,3,11,15,931.5,74.0,4.0,26.6,626.0,1031.72,767.66
2018,11,3,11,30,926.0,77.0,4.1,27.1,633.0,1037.3,770.1
2018,11,3,11,45,907.5,83.5,4.15,27.6,629.5,1030.26,764.02
2018,11,3,12,0,889.0,90.0,4.2,28.1,626.0,1019.25,755.58
2018,11,3,12,15,910.5,82.5,4.2,28.35,626.5,1027.22,760.41
2018,11,3,12,30,932.0,75.0,4.2,28.6,627.0,1030.95,762.44
2018,11,3,12,45,864.5,89.5,4.2,28.9,592.0,982.15,729.52
2018,11,3,13,0,797.0,104.0,4.2,29.2,557.0,919.65,687.51
2018,11,3,13,15,640.0,141.0,4.15,29.2,496.0,804.21,608.9
2018,11,3,13,30,483.0,178.0,4.1,29.2,435.0,676.33,518.16
2018,11,3,13,45,364.0,191.0,4.05,29.25,379.0,550.77,425.92
2018,11,3,14,0,245.0,204.0,4.0,29.3,323.0,452.87,351.27
2018,11,3,14,15,372.5,164.0,3.85,29.15,330.0,518.6,404.1
2018,11,3,14,30,500.0,124.0,3.7,29.0,337.0,556.05,434.7
2018,11,3,14,45,387.0,129.0,3.6,28.9,284.5,456.13,358.11
2018,11,3,15,0,274.0,134.0,3.5,28.8,232.0,350.17,275.94
2018,11,3,15,15,189.0,112.5,3.5,28.8,176.0,256.96,202.44
2018,11,3,15,30,104.0,91.0,3.5,28.8,120.0,160.47,124.9
2018,11,3,15,45,89.0,72.0,2.55,27.0,93.5,126.08,97.32
2018,11,3,16,0,74.0,53.0,1.6,25.2,67.0,93.13,70.21
2018,11,3,16,15,68.5,43.0,1.55,23.85,53.5,76.98,56.07
2018,11,3,16,30,63.0,33.0,1.5,22.5,40.0,62.01,41.49
2018,11,3,16,45,33.0,18.5,1.45,21.1,22.0,30.9,0.75
2018,11,3,17,0,3.0,4.0,1.4,19.7,4.0,4.16,0.0
2018,11,3,17,15,1.5,2.0,1.4,19.25,2.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,59.0,13.5,0.95,11.25,16.0,27.06,0.0
2018,11,4,7,0,92.0,24.0,0.9,11.5,30.0,63.18,26.98
2018,11,4,7,15,133.0,40.5,1.1,12.3,57.5,106.69,79.71
2018,11,4,7,30,174.0,57.0,1.3,13.1,85.0,150.69,119.59
2018,11,4,7,45,226.5,71.5,1.5,13.85,120.0,202.45,164.93
2018,11,4,8,0,279.0,86.0,1.7,14.6,155.0,271.91,223.9
2018,11,4,8,15,291.5,102.5,1.6,15.4,186.5,301.07,248.4
2018,11,4,8,30,304.0,119.0,1.5,16.2,218.0,342.91,281.91
2018,11,4,8,45,381.5,123.0,1.4,16.95,264.0,431.68,351.67
2018,11,4,9,0,459.0,127.0,1.3,17.7,310.0,512.63,412.73
2018,11,4,9,15,475.5,137.0,1.3,18.7,342.0,557.61,444.06
2018,11,4,9,30,492.0,147.0,1.3,19.7,374.0,602.41,474.57
2018,11,4,9,45,487.0,160.0,1.3,20.65,397.0,631.63,492.7
2018,11,4,10,0,482.0,173.0,1.3,21.6,420.0,658.72,509.01
2018,11,4,10,15,499.5,177.0,1.4,22.25,443.5,694.08,532.91
2018,11,4,10,30,517.0,181.0,1.5,22.9,467.0,728.3,555.65
2018,11,4,10,45,602.5,159.0,1.6,23.6,502.0,805.76,608.15
2018,11,4,11,0,688.0,137.0,1.7,24.3,537.0,875.67,653.25
2018,11,4,11,15,805.0,110.0,1.85,24.7,585.0,961.47,709.37
2018,11,4,11,30,922.0,83.0,2.0,25.1,633.0,1040.37,759.86
2018,11,4,11,45,932.5,81.0,2.15,25.55,638.0,1051.75,766.66
2018,11,4,12,0,943.0,79.0,2.3,26.0,643.0,1059.26,771.85
2018,11,4,12,15,895.5,88.5,2.4,26.15,619.5,1019.21,746.88
2018,11,4,12,30,848.0,98.0,2.5,26.3,596.0,987.48,727.58
2018,11,4,12,45,882.5,89.5,2.55,26.5,597.0,999.35,736.12
2018,11,4,13,0,917.0,81.0,2.6,26.7,598.0,995.67,734.21
2018,11,4,13,15,912.5,78.5,2.7,26.65,577.0,968.99,718.61
2018,11,4,13,30,908.0,76.0,2.8,26.6,556.0,938.97,700.86
2018,11,4,13,45,871.0,78.5,2.85,26.55,519.0,892.48,671.4
2018,11,4,14,0,834.0,81.0,2.9,26.5,482.0,835.09,634.1
2018,11,4,14,15,758.0,87.0,2.9,26.15,431.0,749.03,576.28
2018,11,4,14,30,682.0,93.0,2.9,25.8,380.0,670.55,522.45
2018,11,4,14,45,710.0,81.0,2.9,25.5,354.5,646.36,506.95
2018,11,4,15,0,738.0,69.0,2.9,25.2,329.0,614.12,484.58
2018,11,4,15,15,629.0,72.0,2.9,25.2,273.5,514.17,407.7
2018,11,4,15,30,520.0,75.0,2.9,25.2,218.0,418.91,332.62
2018,11,4,15,45,430.5,67.5,2.7,23.6,171.5,332.26,263.99
2018,11,4,16,0,341.0,60.0,2.5,22.0,125.0,251.65,198.05
2018,11,4,16,15,300.5,47.0,2.25,20.75,92.5,199.57,152.86
2018,11,4,16,30,260.0,34.0,2.0,19.5,60.0,152.37,107.7
2018,11,4,16,45,168.0,21.5,1.75,18.25,35.0,85.92,0.0
2018,11,4,17,0,76.0,9.0,1.5,17.0,10.0,26.59,0.0
2018,11,4,17,15,38.0,4.5,1.6,16.45,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.45,10.85,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.5,11.3,2.0,0.0,0.0
2018,11,5,6,45,146.0,13.5,1.55,11.8,21.5,50.04,0.0
2018,11,5,7,0,268.0,24.0,1.6,12.3,41.0,126.5,48.28
2018,11,5,7,15,411.5,30.5,1.85,13.0,82.0,212.74,159.37
2018,11,5,7,30,555.0,37.0,2.1,13.7,123.0,305.07,241.84
2018,11,5,7,45,621.5,41.5,2.35,14.45,168.0,376.56,305.44
2018,11,5,8,0,688.0,46.0,2.6,15.2,213.0,453.95,371.78
2018,11,5,8,15,729.5,49.0,2.75,15.95,257.0,519.9,426.59
2018,11,5,8,30,771.0,52.0,2.9,16.7,301.0,588.23,481.15
2018,11,5,8,45,799.5,54.0,3.05,17.5,342.0,641.83,521.18
2018,11,5,9,0,828.0,56.0,3.2,18.3,383.0,701.32,563.7
2018,11,5,9,15,845.0,59.0,3.35,19.0,419.5,753.0,599.58
2018,11,5,9,30,862.0,62.0,3.5,19.7,456.0,803.32,633.8
2018,11,5,9,45,871.5,65.0,3.65,20.4,486.0,845.49,661.59
2018,11,5,10,0,881.0,68.0,3.8,21.1,516.0,885.18,687.33
2018,11,5,10,15,892.0,69.0,3.85,21.7,540.5,920.98,709.77
2018,11,5,10,30,903.0,70.0,3.9,22.3,565.0,953.95,730.08
2018,11,5,10,45,909.5,71.0,3.95,22.9,582.5,979.52,745.2
2018,11,5,11,0,916.0,72.0,4.0,23.5,600.0,1001.7,758.04
2018,11,5,11,15,920.0,72.0,4.05,23.85,609.5,1016.56,766.72
2018,11,5,11,30,924.0,72.0,4.1,24.2,619.0,1027.72,773.08
2018,11,5,11,45,925.5,72.0,4.1,24.6,621.0,1032.57,774.9
2018,11,5,12,0,927.0,72.0,4.1,25.0,623.0,1033.58,774.35
2018,11,5,12,15,926.0,71.5,4.15,25.15,617.0,1027.58,770.38
2018,11,5,12,30,925.0,71.0,4.2,25.3,611.0,1017.76,764.06
2018,11,5,12,45,921.0,71.0,4.2,25.5,597.5,1001.88,753.36
2018,11,5,13,0,917.0,71.0,4.2,25.7,584.0,982.4,740.4
2018,11,5,13,15,910.0,70.0,4.15,25.7,563.0,955.31,722.64
2018,11,5,13,30,903.0,69.0,4.1,25.7,542.0,925.01,702.75
2018,11,5,13,45,891.5,67.5,4.05,25.65,513.5,887.04,677.63
2018,11,5,14,0,880.0,66.0,4.0,25.6,485.0,846.52,650.59
2018,11,5,14,15,864.5,64.5,3.95,25.45,451.0,800.42,619.57
2018,11,5,14,30,849.0,63.0,3.9,25.3,417.0,752.6,586.88
2018,11,5,14,45,824.5,60.5,3.8,25.1,377.0,702.09,551.57
2018,11,5,15,0,800.0,58.0,3.7,24.9,337.0,643.84,509.78
2018,11,5,15,15,764.0,55.0,3.7,24.9,293.5,577.55,459.14
2018,11,5,15,30,728.0,52.0,3.7,24.9,250.0,512.71,407.3
2018,11,5,15,45,673.0,48.0,2.9,23.55,204.5,438.29,346.65
2018,11,5,16,0,618.0,44.0,2.1,22.2,159.0,368.02,287.05
2018,11,5,16,15,524.0,37.0,1.9,20.8,115.5,282.76,215.07
2018,11,5,16,30,430.0,30.0,1.7,19.4,72.0,212.47,148.4
2018,11,5,16,45,265.0,19.5,1.55,18.0,41.0,113.8,0.0
2018,11,5,17,0,100.0,9.0,1.4,16.6,10.0,32.64,0.0
2018,11,5,17,15,50.0,4.5,1.4,16.15,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,6,6,45,153.0,12.0,1.25,8.45,21.5,50.68,0.0
2018,11,6,7,0,306.0,24.0,1.2,8.8,43.0,137.83,40.19
2018,11,6,7,15,439.0,31.5,1.45,9.8,84.5,224.55,168.76
2018,11,6,7,30,572.0,39.0,1.7,10.8,126.0,314.33,250.74
2018,11,6,7,45,638.5,44.0,1.9,11.85,171.5,387.68,316.03
2018,11,6,8,0,705.0,49.0,2.1,12.9,217.0,466.74,383.54
2018,11,6,8,15,747.5,52.5,2.3,13.6,262.5,534.95,440.52
2018,11,6,8,30,790.0,56.0,2.5,14.3,308.0,605.53,497.2
2018,11,6,8,45,818.5,59.0,2.65,14.95,350.5,667.63,544.14
2018,11,6,9,0,847.0,62.0,2.8,15.6,393.0,729.94,588.97
2018,11,6,9,15,864.5,65.0,2.8,16.2,430.0,775.9,619.93
2018,11,6,9,30,882.0,68.0,2.8,16.8,467.0,827.3,654.21
2018,11,6,9,45,893.0,70.5,2.85,17.45,498.0,870.74,682.28
2018,11,6,10,0,904.0,73.0,2.9,18.1,529.0,911.74,708.26
2018,11,6,10,15,914.0,74.0,2.9,18.75,553.5,947.21,729.67
2018,11,6,10,30,924.0,75.0,2.9,19.4,578.0,979.73,748.86
2018,11,6,10,45,930.5,76.0,2.9,20.05,595.5,1005.7,763.47
2018,11,6,11,0,937.0,77.0,2.9,20.7,613.0,1028.19,775.75
2018,11,6,11,15,940.5,77.0,2.95,21.2,622.5,1042.8,783.74
2018,11,6,11,30,944.0,77.0,3.0,21.7,632.0,1053.61,789.4
2018,11,6,11,45,945.0,77.0,3.0,22.2,633.5,1058.04,790.55
2018,11,6,12,0,946.0,77.0,3.0,22.7,635.0,1058.55,789.34
2018,11,6,12,15,941.0,78.0,3.05,23.05,628.0,1050.41,783.56
2018,11,6,12,30,936.0,79.0,3.1,23.4,621.0,1038.44,775.49
2018,11,6,12,45,927.5,79.0,3.15,23.75,605.5,1018.04,761.98
2018,11,6,13,0,919.0,79.0,3.2,24.1,590.0,994.14,746.28
2018,11,6,13,15,910.5,78.0,3.2,24.25,568.0,965.65,727.74
2018,11,6,13,30,902.0,77.0,3.2,24.4,546.0,934.01,707.08
2018,11,6,13,45,890.0,75.5,3.2,24.5,517.5,895.68,681.91
2018,11,6,14,0,878.0,74.0,3.2,24.6,489.0,863.46,660.85
2018,11,6,14,15,861.0,71.5,3.1,24.55,453.5,814.34,627.46
2018,11,6,14,30,844.0,69.0,3.0,24.5,418.0,763.54,592.56
2018,11,6,14,45,819.5,65.5,2.9,24.4,377.5,704.61,551.29
2018,11,6,15,0,795.0,62.0,2.8,24.3,337.0,645.31,508.89
2018,11,6,15,15,756.5,59.0,2.8,24.3,292.5,577.55,457.44
2018,11,6,15,30,718.0,56.0,2.8,24.3,248.0,511.42,405.02
2018,11,6,15,45,661.0,50.5,2.0,22.6,202.0,434.62,342.88
2018,11,6,16,0,604.0,45.0,1.2,20.9,156.0,362.31,281.77
2018,11,6,16,15,508.5,38.0,1.2,20.05,113.0,281.75,213.56
2018,11,6,16,30,413.0,31.0,1.2,19.2,70.0,207.36,142.69
2018,11,6,16,45,252.0,20.5,1.25,18.35,40.0,109.83,0.0
2018,11,6,17,0,91.0,10.0,1.3,17.5,10.0,31.33,0.0
2018,11,6,17,15,45.5,5.0,1.3,17.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,6,45,144.0,11.0,0.55,11.05,19.5,47.5,0.0
2018,11,7,7,0,288.0,22.0,0.6,11.1,39.0,129.64,20.51
2018,11,7,7,15,423.5,29.5,0.75,11.75,79.5,216.72,159.74
2018,11,7,7,30,559.0,37.0,0.9,12.4,120.0,306.68,241.46
2018,11,7,7,45,626.5,42.0,1.0,13.05,165.0,379.52,305.55
2018,11,7,8,0,694.0,47.0,1.1,13.7,210.0,458.29,372.0
2018,11,7,8,15,736.5,51.0,1.25,14.45,255.0,526.35,427.77
2018,11,7,8,30,779.0,55.0,1.4,15.2,300.0,596.89,483.24
2018,11,7,8,45,807.0,57.5,1.55,15.9,341.5,657.39,528.2
2018,11,7,9,0,835.0,60.0,1.7,16.6,383.0,718.08,571.1
2018,11,7,9,15,853.5,62.5,1.85,17.35,419.5,763.6,601.92
2018,11,7,9,30,872.0,65.0,2.0,18.1,456.0,814.71,636.24
2018,11,7,9,45,885.0,67.0,2.15,18.8,487.0,858.83,665.14
2018,11,7,10,0,898.0,69.0,2.3,19.5,518.0,900.69,692.14
2018,11,7,10,15,907.5,70.5,2.45,20.1,542.5,936.15,714.75
2018,11,7,10,30,917.0,72.0,2.6,20.7,567.0,968.66,735.27
2018,11,7,10,45,924.0,72.0,2.7,21.3,584.0,993.65,750.21
2018,11,7,11,0,931.0,72.0,2.8,21.9,601.0,1015.22,762.92
2018,11,7,11,15,934.5,72.5,2.9,22.3,610.5,1030.39,772.07
2018,11,7,11,30,938.0,73.0,3.0,22.7,620.0,1041.8,778.89
2018,11,7,11,45,938.5,73.0,3.05,23.1,621.5,1045.72,780.47
2018,11,7,12,0,939.0,73.0,3.1,23.5,623.0,1045.74,779.71
2018,11,7,12,15,937.5,72.5,3.15,23.7,616.5,1039.22,775.43
2018,11,7,12,30,936.0,72.0,3.2,23.9,610.0,1028.86,768.82
2018,11,7,12,45,931.5,70.5,3.25,24.15,595.5,1010.46,756.87
2018,11,7,13,0,927.0,69.0,3.3,24.4,581.0,988.45,742.65
2018,11,7,13,15,919.5,68.0,3.3,24.4,559.5,960.77,725.01
2018,11,7,13,30,912.0,67.0,3.3,24.4,538.0,929.88,705.21
2018,11,7,13,45,900.0,66.0,3.35,24.45,509.5,891.98,680.68
2018,11,7,14,0,888.0,65.0,3.4,24.5,481.0,851.54,654.16
2018,11,7,14,15,871.5,63.0,3.35,24.3,446.0,803.82,622.24
2018,11,7,14,30,855.0,61.0,3.3,24.1,411.0,754.44,588.65
2018,11,7,14,45,830.5,58.5,3.3,23.95,371.0,697.16,548.73
2018,11,7,15,0,806.0,56.0,3.3,23.8,331.0,645.52,512.05
2018,11,7,15,15,770.0,53.0,3.3,23.8,287.5,579.12,461.31
2018,11,7,15,30,734.0,50.0,3.3,23.8,244.0,514.18,409.25
2018,11,7,15,45,678.5,45.5,2.55,22.3,198.5,438.8,347.75
2018,11,7,16,0,623.0,41.0,1.8,20.8,153.0,367.75,287.3
2018,11,7,16,15,529.5,34.0,1.7,19.5,110.0,282.72,215.01
2018,11,7,16,30,436.0,27.0,1.6,18.2,67.0,207.35,141.01
2018,11,7,16,45,257.0,17.0,1.45,16.9,37.0,108.18,0.0
2018,11,7,17,0,78.0,7.0,1.3,15.6,7.0,25.58,0.0
2018,11,7,17,15,39.0,3.5,1.3,15.2,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
