Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,8,6,45,88.0,11.5,1.85,6.8,16.5,33.14,0.0
2018,11,8,7,0,176.0,23.0,1.9,7.1,33.0,93.92,0.0
2018,11,8,7,15,299.5,36.5,2.2,8.0,72.0,175.13,130.47
2018,11,8,7,30,423.0,50.0,2.5,8.9,111.0,263.14,212.0
2018,11,8,7,45,506.0,58.5,2.75,9.75,157.0,340.63,281.32
2018,11,8,8,0,589.0,67.0,3.0,10.6,203.0,425.95,355.25
2018,11,8,8,15,643.5,72.5,3.05,11.5,249.0,498.33,416.04
2018,11,8,8,30,698.0,78.0,3.1,12.4,295.0,574.44,477.45
2018,11,8,8,45,737.5,81.5,3.15,13.25,338.5,641.02,529.2
2018,11,8,9,0,777.0,85.0,3.2,14.1,382.0,708.95,578.8
2018,11,8,9,15,804.0,87.5,3.3,15.0,420.5,761.64,615.29
2018,11,8,9,30,831.0,90.0,3.4,15.9,459.0,818.96,654.41
2018,11,8,9,45,855.5,90.0,3.5,16.75,493.0,870.21,688.36
2018,11,8,10,0,880.0,90.0,3.6,17.6,527.0,919.79,720.54
2018,11,8,10,15,894.5,92.5,3.6,18.2,554.5,961.21,746.52
2018,11,8,10,30,909.0,95.0,3.6,18.8,582.0,999.89,770.32
2018,11,8,10,45,915.0,96.0,3.6,19.4,599.5,1025.54,784.97
2018,11,8,11,0,921.0,97.0,3.6,20.0,617.0,1047.66,797.28
2018,11,8,11,15,924.5,98.0,3.6,20.35,627.0,1063.63,806.27
2018,11,8,11,30,928.0,99.0,3.6,20.7,637.0,1075.77,812.86
2018,11,8,11,45,928.5,99.5,3.6,21.1,638.5,1080.38,814.42
2018,11,8,12,0,929.0,100.0,3.6,21.5,640.0,1081.02,813.58
2018,11,8,12,15,930.5,98.0,3.55,21.7,634.0,1075.63,809.14
2018,11,8,12,30,932.0,96.0,3.5,21.9,628.0,1066.26,802.29
2018,11,8,12,45,931.5,93.5,3.45,22.15,614.5,1050.38,791.14
2018,11,8,13,0,931.0,91.0,3.4,22.4,601.0,1030.65,777.62
2018,11,8,13,15,920.0,90.5,3.25,22.5,578.0,999.79,756.39
2018,11,8,13,30,909.0,90.0,3.1,22.6,555.0,965.75,733.13
2018,11,8,13,45,892.5,88.5,3.0,22.75,524.5,922.66,703.92
2018,11,8,14,0,876.0,87.0,2.9,22.9,494.0,877.2,672.96
2018,11,8,14,15,854.0,84.5,2.75,22.8,457.0,823.97,636.57
2018,11,8,14,30,832.0,82.0,2.6,22.7,420.0,769.37,598.76
2018,11,8,14,45,800.0,79.0,2.4,22.6,378.0,705.79,553.52
2018,11,8,15,0,768.0,76.0,2.2,22.5,336.0,647.22,510.67
2018,11,8,15,15,725.0,71.5,2.2,22.5,290.5,575.92,456.44
2018,11,8,15,30,682.0,67.0,2.2,22.5,245.0,506.84,401.93
2018,11,8,15,45,606.0,61.0,1.55,20.65,197.0,420.9,332.96
2018,11,8,16,0,530.0,55.0,0.9,18.8,149.0,341.46,266.63
2018,11,8,16,15,414.5,45.0,0.95,18.0,105.0,248.55,189.12
2018,11,8,16,30,299.0,35.0,1.0,17.2,61.0,167.89,112.33
2018,11,8,16,45,165.5,20.0,1.0,16.4,33.0,68.16,0.0
2018,11,8,17,0,32.0,5.0,1.0,15.6,5.0,4.27,0.0
2018,11,8,17,15,16.0,2.5,1.05,15.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,6,45,57.0,10.0,1.35,7.0,13.0,23.66,0.0
2018,11,9,7,0,114.0,20.0,1.3,7.3,26.0,69.61,0.0
2018,11,9,7,15,292.0,33.5,1.25,8.4,69.5,170.04,124.6
2018,11,9,7,30,470.0,47.0,1.2,9.5,113.0,281.24,224.13
2018,11,9,7,45,556.5,53.5,1.15,10.6,159.5,360.78,293.4
2018,11,9,8,0,643.0,60.0,1.1,11.7,206.0,448.26,366.22
2018,11,9,8,15,693.5,65.0,1.05,12.5,252.0,519.95,423.92
2018,11,9,8,30,744.0,70.0,1.0,13.3,298.0,594.98,481.36
2018,11,9,8,45,776.0,73.5,0.95,14.1,340.5,653.71,523.8
2018,11,9,9,0,808.0,77.0,0.9,14.9,383.0,717.62,566.5
2018,11,9,9,15,800.0,87.5,0.9,15.75,415.0,757.98,591.48
2018,11,9,9,30,792.0,98.0,0.9,16.6,447.0,801.18,618.01
2018,11,9,9,45,769.0,112.5,0.85,17.45,470.5,827.59,631.6
2018,11,9,10,0,746.0,127.0,0.8,18.3,494.0,849.32,641.94
2018,11,9,10,15,759.0,129.5,0.85,18.8,518.5,886.21,664.87
2018,11,9,10,30,772.0,132.0,0.9,19.3,543.0,920.69,685.78
2018,11,9,10,45,781.0,134.0,0.9,19.8,560.5,948.1,701.04
2018,11,9,11,0,790.0,136.0,0.9,20.3,578.0,972.54,714.4
2018,11,9,11,15,794.5,136.5,0.95,20.65,587.5,987.6,723.23
2018,11,9,11,30,799.0,137.0,1.0,21.0,597.0,999.29,730.16
2018,11,9,11,45,799.5,137.5,1.0,21.3,598.5,1003.51,731.69
2018,11,9,12,0,800.0,138.0,1.0,21.6,600.0,1004.2,731.25
2018,11,9,12,15,794.0,138.5,1.0,21.8,593.0,994.89,724.96
2018,11,9,12,30,788.0,139.0,1.0,22.0,586.0,982.15,716.8
2018,11,9,12,45,777.0,139.0,1.05,22.2,571.0,960.62,704.12
2018,11,9,13,0,766.0,139.0,1.1,22.4,556.0,936.03,689.56
2018,11,9,13,15,757.5,136.5,1.15,22.45,535.5,908.08,673.17
2018,11,9,13,30,749.0,134.0,1.2,22.5,515.0,877.36,654.84
2018,11,9,13,45,706.5,134.5,1.25,22.5,478.0,817.22,616.58
2018,11,9,14,0,664.0,135.0,1.3,22.5,441.0,756.58,577.4
2018,11,9,14,15,667.0,127.0,1.25,22.25,415.0,724.53,556.84
2018,11,9,14,30,670.0,119.0,1.2,22.0,389.0,689.86,533.83
2018,11,9,14,45,636.0,113.0,1.2,21.75,348.5,627.41,489.92
2018,11,9,15,0,602.0,107.0,1.2,21.5,308.0,565.68,445.19
2018,11,9,15,15,528.0,99.0,1.2,21.5,258.0,475.37,376.87
2018,11,9,15,30,454.0,91.0,1.2,21.5,208.0,394.79,313.77
2018,11,9,15,45,380.5,78.5,1.05,19.55,163.5,316.04,251.65
2018,11,9,16,0,307.0,66.0,0.9,17.6,119.0,244.74,193.18
2018,11,9,16,15,224.0,49.5,0.95,16.85,82.0,172.8,132.11
2018,11,9,16,30,141.0,33.0,1.0,16.1,45.0,109.86,71.56
2018,11,9,16,45,75.0,18.0,1.1,15.3,24.0,38.57,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.5,3.0,2.56,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.15,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.8,7.6,9.5,15.06,0.0
2018,11,10,7,0,62.0,16.0,0.8,7.5,19.0,41.85,0.0
2018,11,10,7,15,129.5,33.5,0.8,7.85,48.5,99.51,70.75
2018,11,10,7,30,197.0,51.0,0.8,8.2,78.0,165.55,132.31
2018,11,10,7,45,257.5,68.0,0.75,8.6,117.0,226.45,186.23
2018,11,10,8,0,318.0,85.0,0.7,9.0,156.0,293.84,244.19
2018,11,10,8,15,368.5,99.5,0.8,9.6,198.5,358.36,298.41
2018,11,10,8,30,419.0,114.0,0.9,10.2,241.0,427.33,354.55
2018,11,10,8,45,456.5,125.0,1.05,10.85,281.0,487.21,402.05
2018,11,10,9,0,494.0,136.0,1.2,11.5,321.0,549.32,450.02
2018,11,10,9,15,524.5,144.0,1.2,12.2,357.5,604.29,490.12
2018,11,10,9,30,555.0,152.0,1.2,12.9,394.0,660.0,529.61
2018,11,10,9,45,574.5,153.0,1.2,13.65,419.0,698.47,555.45
2018,11,10,10,0,594.0,154.0,1.2,14.4,444.0,736.03,579.71
2018,11,10,10,15,617.5,161.0,1.2,15.2,475.0,783.25,610.06
2018,11,10,10,30,641.0,168.0,1.2,16.0,506.0,835.18,642.9
2018,11,10,10,45,656.0,168.5,1.2,16.75,524.0,864.74,659.91
2018,11,10,11,0,671.0,169.0,1.2,17.5,542.0,891.81,675.34
2018,11,10,11,15,677.5,169.0,1.2,17.9,551.0,907.27,683.86
2018,11,10,11,30,684.0,169.0,1.2,18.3,560.0,919.71,690.6
2018,11,10,11,45,687.5,169.0,1.2,18.7,562.5,926.06,693.45
2018,11,10,12,0,691.0,169.0,1.2,19.1,565.0,929.22,694.43
2018,11,10,12,15,652.5,178.0,1.3,19.25,549.0,896.56,674.03
2018,11,10,12,30,614.0,187.0,1.4,19.4,533.0,856.16,648.58
2018,11,10,12,45,563.5,197.5,1.5,19.5,509.0,810.65,618.88
2018,11,10,13,0,513.0,208.0,1.6,19.6,485.0,763.76,586.96
2018,11,10,13,15,501.0,202.5,1.65,19.6,464.5,734.49,567.8
2018,11,10,13,30,489.0,197.0,1.7,19.6,444.0,703.65,547.09
2018,11,10,13,45,472.0,189.5,1.7,19.55,417.0,664.82,520.07
2018,11,10,14,0,455.0,182.0,1.7,19.5,390.0,625.18,492.13
2018,11,10,14,15,433.5,172.0,1.55,19.15,358.0,578.59,458.22
2018,11,10,14,30,412.0,162.0,1.4,18.8,326.0,532.11,423.86
2018,11,10,14,45,382.5,147.5,1.25,18.45,288.0,461.4,370.73
2018,11,10,15,0,353.0,133.0,1.1,18.1,250.0,407.01,328.74
2018,11,10,15,15,316.5,117.5,1.1,18.1,211.5,348.88,282.73
2018,11,10,15,30,280.0,102.0,1.1,18.1,173.0,293.79,237.87
2018,11,10,15,45,234.5,83.0,1.0,16.35,134.5,232.62,188.04
2018,11,10,16,0,189.0,64.0,0.9,14.6,96.0,175.93,140.37
2018,11,10,16,15,136.5,44.5,0.95,14.05,64.0,120.13,91.86
2018,11,10,16,30,84.0,25.0,1.0,13.5,32.0,68.12,41.8
2018,11,10,16,45,45.5,13.5,1.05,12.95,17.0,25.63,0.0
2018,11,10,17,0,7.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,10,17,15,3.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,11,6,45,51.5,9.0,1.4,4.3,11.5,21.38,0.0
2018,11,11,7,0,103.0,18.0,1.4,4.5,23.0,62.7,0.0
2018,11,11,7,15,210.5,34.0,1.55,5.55,58.0,140.59,100.29
2018,11,11,7,30,318.0,50.0,1.7,6.6,93.0,217.89,175.51
2018,11,11,7,45,400.0,62.0,1.9,7.65,136.5,290.2,240.45
2018,11,11,8,0,482.0,74.0,2.1,8.7,180.0,372.44,311.85
2018,11,11,8,15,541.0,82.0,2.15,9.6,225.0,445.1,373.22
2018,11,11,8,30,600.0,90.0,2.2,10.5,270.0,522.09,435.78
2018,11,11,8,45,646.0,94.0,2.3,11.35,312.5,589.81,489.1
2018,11,11,9,0,692.0,98.0,2.4,12.2,355.0,659.48,542.0
2018,11,11,9,15,710.5,105.0,2.35,13.15,391.0,712.5,578.34
2018,11,11,9,30,729.0,112.0,2.3,14.1,427.0,764.63,613.01
2018,11,11,9,45,738.0,117.5,2.25,15.05,456.0,805.7,638.68
2018,11,11,10,0,747.0,123.0,2.2,16.0,485.0,844.65,662.28
2018,11,11,10,15,763.0,125.0,2.1,16.7,510.0,883.64,685.56
2018,11,11,10,30,779.0,127.0,2.0,17.4,535.0,920.38,706.73
2018,11,11,10,45,782.0,126.5,1.9,18.15,547.0,939.14,715.14
2018,11,11,11,0,785.0,126.0,1.8,18.9,559.0,954.66,721.46
2018,11,11,11,15,780.5,125.0,1.75,19.35,561.5,958.87,721.72
2018,11,11,11,30,776.0,124.0,1.7,19.8,564.0,959.6,719.94
2018,11,11,11,45,747.0,130.0,1.7,20.25,554.5,940.98,706.18
2018,11,11,12,0,718.0,136.0,1.7,20.7,545.0,918.86,690.46
2018,11,11,12,15,707.5,131.5,1.7,20.9,531.0,899.55,677.42
2018,11,11,12,30,697.0,127.0,1.7,21.1,517.0,877.24,662.42
2018,11,11,12,45,636.0,143.5,1.75,21.3,492.5,827.64,629.39
2018,11,11,13,0,575.0,160.0,1.8,21.5,468.0,767.27,588.67
2018,11,11,13,15,681.0,137.0,1.8,21.5,488.0,836.4,637.96
2018,11,11,13,30,787.0,114.0,1.8,21.5,508.0,888.38,673.64
2018,11,11,13,45,776.5,111.0,1.85,21.55,482.0,852.08,649.76
2018,11,11,14,0,766.0,108.0,1.9,21.6,456.0,813.45,624.93
2018,11,11,14,15,744.5,104.0,1.8,21.35,421.0,762.56,590.47
2018,11,11,14,30,723.0,100.0,1.7,21.1,386.0,710.64,554.82
2018,11,11,14,45,693.5,94.0,1.65,20.9,346.0,649.89,512.29
2018,11,11,15,0,664.0,88.0,1.6,20.7,306.0,589.52,467.64
2018,11,11,15,15,619.0,81.5,1.6,20.7,262.5,519.37,413.91
2018,11,11,15,30,574.0,75.0,1.6,20.7,219.0,451.81,360.26
2018,11,11,15,45,509.0,65.5,1.3,18.6,175.0,373.58,297.93
2018,11,11,16,0,444.0,56.0,1.0,16.5,131.0,301.06,237.67
2018,11,11,16,15,345.0,44.0,1.1,15.85,91.0,218.24,166.71
2018,11,11,16,30,246.0,32.0,1.2,15.2,51.0,146.67,90.72
2018,11,11,16,45,137.0,18.5,1.25,14.5,27.5,58.38,0.0
2018,11,11,17,0,28.0,5.0,1.3,13.8,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.5,1.35,13.5,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,28.0,8.0,1.5,5.0,9.0,6.83,0.0
2018,11,12,7,0,56.0,16.0,1.5,5.2,18.0,31.67,0.0
2018,11,12,7,15,179.5,32.0,1.6,6.45,53.0,126.07,87.12
2018,11,12,7,30,303.0,48.0,1.7,7.7,88.0,209.14,167.34
2018,11,12,7,45,385.5,59.5,1.85,8.95,130.0,280.14,230.81
2018,11,12,8,0,468.0,71.0,2.0,10.2,172.0,361.78,301.19
2018,11,12,8,15,519.5,80.0,2.1,11.1,215.0,429.89,358.75
2018,11,12,8,30,571.0,89.0,2.2,12.0,258.0,501.78,417.28
2018,11,12,8,45,615.0,95.0,2.25,12.9,300.5,568.74,469.7
2018,11,12,9,0,659.0,101.0,2.3,13.8,343.0,637.72,521.8
2018,11,12,9,15,677.5,108.0,2.3,14.55,378.0,689.4,558.11
2018,11,12,9,30,696.0,115.0,2.3,15.3,413.0,740.27,592.78
2018,11,12,9,45,704.5,122.0,2.25,16.1,442.0,781.45,619.09
2018,11,12,10,0,713.0,129.0,2.2,16.9,471.0,820.58,643.4
2018,11,12,10,15,728.0,131.5,2.15,17.6,495.5,858.4,666.55
2018,11,12,10,30,743.0,134.0,2.1,18.3,520.0,894.02,687.75
2018,11,12,10,45,754.0,135.5,2.05,18.95,538.0,922.22,703.69
2018,11,12,11,0,765.0,137.0,2.0,19.6,556.0,947.6,717.62
2018,11,12,11,15,771.0,137.0,1.9,20.2,565.5,963.31,724.54
2018,11,12,11,30,777.0,137.0,1.8,20.8,575.0,975.76,729.36
2018,11,12,11,45,780.0,137.0,1.7,21.4,577.5,981.87,730.05
2018,11,12,12,0,783.0,137.0,1.6,22.0,580.0,984.56,728.66
2018,11,12,12,15,768.5,140.0,1.5,22.25,571.0,969.89,717.09
2018,11,12,12,30,754.0,143.0,1.4,22.5,562.0,951.95,703.76
2018,11,12,12,45,732.0,146.0,1.25,22.75,544.5,923.59,683.01
2018,11,12,13,0,710.0,149.0,1.1,23.0,527.0,892.5,660.67
2018,11,12,13,15,701.0,145.0,1.0,23.05,506.0,863.65,641.16
2018,11,12,13,30,692.0,141.0,0.9,23.1,485.0,832.27,619.94
2018,11,12,13,45,678.0,136.0,0.8,23.1,457.5,793.05,593.58
2018,11,12,14,0,664.0,131.0,0.7,23.1,430.0,751.98,565.89
2018,11,12,14,15,641.5,125.5,0.65,22.75,396.5,701.86,533.17
2018,11,12,14,30,619.0,120.0,0.6,22.4,363.0,651.0,499.11
2018,11,12,14,45,588.0,112.5,0.55,22.1,324.5,591.51,457.32
2018,11,12,15,0,557.0,105.0,0.5,21.8,286.0,529.43,412.54
2018,11,12,15,15,511.0,96.0,0.5,21.8,244.0,461.97,362.08
2018,11,12,15,30,465.0,87.0,0.5,21.8,202.0,397.86,312.34
2018,11,12,15,45,402.0,74.0,0.6,20.05,159.5,323.73,255.31
2018,11,12,16,0,339.0,61.0,0.7,18.3,117.0,255.85,200.34
2018,11,12,16,15,252.0,45.0,0.75,17.7,79.5,180.94,136.57
2018,11,12,16,30,165.0,29.0,0.8,17.1,42.0,112.36,65.38
2018,11,12,16,45,88.5,15.5,0.85,16.45,22.0,40.81,0.0
2018,11,12,17,0,12.0,2.0,0.9,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,0.9,15.45,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,45,7.0,6.0,1.15,8.35,6.5,0.0,0.0
2018,11,13,7,0,14.0,12.0,1.1,8.4,13.0,14.74,0.0
2018,11,13,7,15,16.0,27.0,1.05,8.8,28.5,33.79,18.83
2018,11,13,7,30,18.0,42.0,1.0,9.2,44.0,50.98,37.19
2018,11,13,7,45,24.5,58.5,0.95,9.6,63.0,71.93,56.14
2018,11,13,8,0,31.0,75.0,0.9,10.0,82.0,93.43,75.26
2018,11,13,8,15,24.0,90.0,1.1,10.65,96.0,105.57,85.82
2018,11,13,8,30,17.0,105.0,1.3,11.3,110.0,107.94,87.7
2018,11,13,8,45,30.0,122.0,1.45,11.9,132.5,144.68,118.94
2018,11,13,9,0,43.0,139.0,1.6,12.5,155.0,173.53,143.04
2018,11,13,9,15,39.0,149.0,1.55,13.1,164.5,181.58,149.0
2018,11,13,9,30,35.0,159.0,1.5,13.7,174.0,189.54,154.79
2018,11,13,9,45,42.5,170.5,1.5,14.35,190.0,209.03,170.32
2018,11,13,10,0,50.0,182.0,1.5,15.0,206.0,229.13,186.1
2018,11,13,10,15,53.5,170.5,1.55,15.75,197.0,218.63,177.09
2018,11,13,10,30,57.0,159.0,1.6,16.5,188.0,209.1,169.05
2018,11,13,10,45,106.0,202.0,1.6,17.25,258.5,326.5,262.87
2018,11,13,11,0,155.0,245.0,1.6,18.0,329.0,428.93,341.14
2018,11,13,11,15,121.5,235.0,1.6,18.25,301.5,384.69,305.34
2018,11,13,11,30,88.0,225.0,1.6,18.5,274.0,318.51,253.35
2018,11,13,11,45,127.5,235.0,1.65,18.8,306.5,391.71,310.91
2018,11,13,12,0,167.0,245.0,1.7,19.1,339.0,443.61,350.77
2018,11,13,12,15,141.0,234.0,1.5,18.95,312.5,403.44,319.02
2018,11,13,12,30,115.0,223.0,1.3,18.8,286.0,363.25,287.63
2018,11,13,12,45,69.5,208.5,1.1,18.6,246.5,279.77,221.98
2018,11,13,13,0,24.0,194.0,0.9,18.4,207.0,201.06,158.85
2018,11,13,13,15,26.0,188.5,0.8,18.2,202.0,197.45,156.61
2018,11,13,13,30,28.0,183.0,0.7,18.0,197.0,210.24,167.04
2018,11,13,13,45,53.0,183.5,0.6,17.8,208.0,233.74,186.72
2018,11,13,14,0,78.0,184.0,0.5,17.6,219.0,256.14,205.23
2018,11,13,14,15,45.0,151.5,0.55,17.2,171.5,188.83,151.36
2018,11,13,14,30,12.0,119.0,0.6,16.8,124.0,115.13,91.11
2018,11,13,14,45,146.0,105.5,0.6,16.45,153.0,222.06,182.83
2018,11,13,15,0,280.0,92.0,0.6,16.1,182.0,322.8,264.87
2018,11,13,15,15,151.0,83.5,0.6,16.1,131.0,200.6,163.78
2018,11,13,15,30,22.0,75.0,0.6,16.1,80.0,86.16,67.38
2018,11,13,15,45,15.0,61.5,0.75,15.25,64.5,68.04,52.13
2018,11,13,16,0,8.0,48.0,0.9,14.4,49.0,46.44,33.49
2018,11,13,16,15,7.5,33.5,0.95,14.05,34.5,32.4,20.92
2018,11,13,16,30,7.0,19.0,1.0,13.7,20.0,19.67,6.76
2018,11,13,16,45,6.0,10.0,1.0,13.35,10.5,10.41,0.0
2018,11,13,17,0,5.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,11,13,17,15,2.5,0.5,1.0,12.8,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,6,45,30.0,7.0,1.1,5.35,8.0,0.0,0.0
2018,11,14,7,0,60.0,14.0,1.1,5.4,16.0,31.22,0.0
2018,11,14,7,15,145.5,30.5,1.05,6.15,46.0,109.66,69.82
2018,11,14,7,30,231.0,47.0,1.0,6.9,76.0,177.02,140.61
2018,11,14,7,45,293.5,63.5,1.0,7.7,115.0,239.87,197.25
2018,11,14,8,0,356.0,80.0,1.0,8.5,154.0,309.45,257.57
2018,11,14,8,15,402.5,93.0,1.1,9.2,194.5,371.55,310.39
2018,11,14,8,30,449.0,106.0,1.2,9.9,235.0,437.65,364.72
2018,11,14,8,45,481.0,117.0,1.3,10.65,273.5,494.84,410.12
2018,11,14,9,0,513.0,128.0,1.4,11.4,312.0,553.71,455.44
2018,11,14,9,15,550.5,133.0,1.45,12.2,349.0,611.19,498.18
2018,11,14,9,30,588.0,138.0,1.5,13.0,386.0,669.86,540.57
2018,11,14,9,45,621.5,139.5,1.6,13.85,418.0,727.44,580.63
2018,11,14,10,0,655.0,141.0,1.7,14.7,450.0,780.65,616.53
2018,11,14,10,15,671.5,143.5,1.8,15.45,474.0,818.52,641.19
2018,11,14,10,30,688.0,146.0,1.9,16.2,498.0,854.39,664.33
2018,11,14,10,45,672.5,148.5,2.0,16.9,502.0,857.4,664.55
2018,11,14,11,0,657.0,151.0,2.1,17.6,506.0,856.92,662.79
2018,11,14,11,15,684.0,151.0,2.15,18.1,526.0,892.25,686.06
2018,11,14,11,30,711.0,151.0,2.2,18.6,546.0,925.04,707.09
2018,11,14,11,45,717.0,150.0,2.2,19.05,549.5,932.88,710.73
2018,11,14,12,0,723.0,149.0,2.2,19.5,553.0,937.52,712.6
2018,11,14,12,15,701.0,154.5,2.2,19.75,542.5,918.28,698.97
2018,11,14,12,30,679.0,160.0,2.2,20.0,532.0,895.95,683.59
2018,11,14,12,45,646.5,165.5,2.2,20.25,513.0,860.49,659.24
2018,11,14,13,0,614.0,171.0,2.2,20.5,494.0,817.47,629.67
2018,11,14,13,15,601.5,167.5,2.15,20.5,473.5,788.27,609.89
2018,11,14,13,30,589.0,164.0,2.1,20.5,453.0,757.2,588.61
2018,11,14,13,45,571.0,158.5,2.05,20.55,425.5,717.29,560.72
2018,11,14,14,0,553.0,153.0,2.0,20.6,398.0,676.33,531.46
2018,11,14,14,15,528.5,145.5,1.85,20.25,365.5,626.98,495.77
2018,11,14,14,30,504.0,138.0,1.7,19.9,333.0,577.67,459.51
2018,11,14,14,45,472.0,128.0,1.55,19.55,295.5,520.37,416.43
2018,11,14,15,0,440.0,118.0,1.4,19.2,258.0,464.49,373.45
2018,11,14,15,15,394.0,105.5,1.4,19.2,217.5,398.6,321.57
2018,11,14,15,30,348.0,93.0,1.4,19.2,177.0,336.34,271.07
2018,11,14,15,45,287.5,76.0,1.25,17.15,136.0,265.19,213.53
2018,11,14,16,0,227.0,59.0,1.1,15.1,95.0,200.1,159.06
2018,11,14,16,15,166.0,42.0,1.1,14.55,63.5,131.91,99.79
2018,11,14,16,30,105.0,25.0,1.1,14.0,32.0,76.29,38.71
2018,11,14,16,45,55.0,13.0,1.15,13.45,16.5,28.34,0.0
2018,11,14,17,0,5.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.2,12.75,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,6,45,10.5,5.0,1.25,5.7,5.5,0.0,0.0
2018,11,15,7,0,21.0,10.0,1.2,5.6,11.0,15.27,0.0
2018,11,15,7,15,97.0,27.5,1.2,6.35,38.5,78.43,45.81
2018,11,15,7,30,173.0,45.0,1.2,7.1,66.0,140.35,110.57
2018,11,15,7,45,239.5,62.5,1.2,7.8,104.5,212.24,174.51
2018,11,15,8,0,306.0,80.0,1.2,8.5,143.0,282.14,235.4
2018,11,15,8,15,298.5,92.0,1.35,9.2,165.0,308.07,258.68
2018,11,15,8,30,291.0,104.0,1.5,9.9,187.0,319.13,269.0
2018,11,15,8,45,363.5,115.5,1.65,10.6,234.5,411.2,344.82
2018,11,15,9,0,436.0,127.0,1.8,11.3,282.0,495.36,411.96
2018,11,15,9,15,482.5,137.0,1.75,12.0,325.0,562.44,462.75
2018,11,15,9,30,529.0,147.0,1.7,12.7,368.0,631.71,513.61
2018,11,15,9,45,537.5,156.5,1.7,13.4,395.0,669.56,539.39
2018,11,15,10,0,546.0,166.0,1.7,14.1,422.0,706.07,563.86
2018,11,15,10,15,563.5,170.5,1.75,14.8,446.0,743.45,589.19
2018,11,15,10,30,581.0,175.0,1.8,15.5,470.0,779.51,613.02
2018,11,15,10,45,594.0,177.0,1.85,16.25,487.5,806.73,630.03
2018,11,15,11,0,607.0,179.0,1.9,17.0,505.0,831.93,645.59
2018,11,15,11,15,614.5,179.5,1.85,17.45,514.0,847.71,654.3
2018,11,15,11,30,622.0,180.0,1.8,17.9,523.0,860.98,661.39
2018,11,15,11,45,625.0,179.0,1.8,18.35,524.5,865.34,662.98
2018,11,15,12,0,628.0,178.0,1.8,18.8,526.0,866.98,662.94
2018,11,15,12,15,607.0,182.5,1.8,19.0,516.0,848.59,649.94
2018,11,15,12,30,586.0,187.0,1.8,19.2,506.0,827.74,635.54
2018,11,15,12,45,555.0,191.5,1.8,19.45,487.5,794.96,612.35
2018,11,15,13,0,524.0,196.0,1.8,19.7,469.0,760.53,587.74
2018,11,15,13,15,513.0,190.5,1.8,19.7,449.0,732.22,568.53
2018,11,15,13,30,502.0,185.0,1.8,19.7,429.0,702.28,547.93
2018,11,15,13,45,486.5,177.5,1.8,19.75,403.0,664.69,521.49
2018,11,15,14,0,471.0,170.0,1.8,19.8,377.0,626.17,494.06
2018,11,15,14,15,448.5,160.5,1.6,19.45,345.5,579.04,459.33
2018,11,15,14,30,426.0,151.0,1.4,19.1,314.0,532.04,424.18
2018,11,15,14,45,396.5,138.5,1.25,18.7,278.0,477.03,382.6
2018,11,15,15,0,367.0,126.0,1.1,18.3,242.0,423.43,341.17
2018,11,15,15,15,327.0,111.0,1.1,18.3,203.5,350.13,283.54
2018,11,15,15,30,287.0,96.0,1.1,18.3,165.0,293.17,237.06
2018,11,15,15,45,237.5,77.0,1.05,16.35,126.5,229.38,185.11
2018,11,15,16,0,188.0,58.0,1.0,14.4,88.0,170.35,135.41
2018,11,15,16,15,133.0,40.0,1.05,13.85,57.5,115.34,86.78
2018,11,15,16,30,78.0,22.0,1.1,13.3,27.0,61.56,27.98
2018,11,15,16,45,40.5,11.5,1.15,12.7,14.0,22.55,0.0
2018,11,15,17,0,3.0,1.0,1.2,12.1,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,16,6,45,8.0,5.5,1.1,4.65,5.5,0.0,0.0
2018,11,16,7,0,16.0,11.0,1.1,4.7,11.0,14.52,0.0
2018,11,16,7,15,92.0,27.5,1.1,5.5,37.5,76.47,41.27
2018,11,16,7,30,168.0,44.0,1.1,6.3,64.0,137.33,107.92
2018,11,16,7,45,256.0,60.0,1.15,7.15,104.5,217.56,179.06
2018,11,16,8,0,344.0,76.0,1.2,8.0,145.0,298.31,249.11
2018,11,16,8,15,396.5,88.0,1.25,8.7,185.5,362.06,303.63
2018,11,16,8,30,449.0,100.0,1.3,9.4,226.0,430.45,360.17
2018,11,16,8,45,488.5,109.0,1.35,10.15,265.0,490.38,407.99
2018,11,16,9,0,528.0,118.0,1.4,10.9,304.0,552.66,456.07
2018,11,16,9,15,539.0,129.5,1.35,11.7,336.0,597.54,488.18
2018,11,16,9,30,550.0,141.0,1.3,12.5,368.0,641.61,518.67
2018,11,16,9,45,548.0,152.5,1.25,13.3,393.0,673.56,539.11
2018,11,16,10,0,546.0,164.0,1.2,14.1,418.0,703.43,557.53
2018,11,16,10,15,564.0,168.0,1.2,14.8,442.0,740.65,582.05
2018,11,16,10,30,582.0,172.0,1.2,15.5,466.0,776.57,604.84
2018,11,16,10,45,595.0,174.5,1.2,16.25,483.5,804.38,621.44
2018,11,16,11,0,608.0,177.0,1.2,17.0,501.0,830.18,636.58
2018,11,16,11,15,616.5,177.5,1.15,17.5,511.0,846.96,645.39
2018,11,16,11,30,625.0,178.0,1.1,18.0,521.0,861.24,652.6
2018,11,16,11,45,630.0,177.0,1.1,18.5,523.5,867.63,655.34
2018,11,16,12,0,635.0,176.0,1.1,19.0,526.0,877.39,660.57
2018,11,16,12,15,639.0,172.5,1.05,19.3,521.5,874.72,657.29
2018,11,16,12,30,643.0,169.0,1.0,19.6,517.0,868.98,652.27
2018,11,16,12,45,644.5,164.0,0.95,19.9,505.5,856.25,642.77
2018,11,16,13,0,646.0,159.0,0.9,20.2,494.0,840.55,631.52
2018,11,16,13,15,636.0,154.5,0.85,20.35,473.5,811.72,611.94
2018,11,16,13,30,626.0,150.0,0.8,20.5,453.0,780.59,590.96
2018,11,16,13,45,611.0,144.5,0.75,20.65,426.5,736.1,560.74
2018,11,16,14,0,596.0,139.0,0.7,20.8,400.0,696.63,533.89
2018,11,16,14,15,573.0,132.5,0.6,20.6,367.5,648.36,500.3
2018,11,16,14,30,550.0,126.0,0.5,20.4,335.0,599.88,465.62
2018,11,16,14,45,519.0,117.0,0.4,20.2,298.0,542.71,423.88
2018,11,16,15,0,488.0,108.0,0.3,20.0,261.0,486.75,382.06
2018,11,16,15,15,437.5,97.5,0.3,20.0,220.0,418.1,329.96
2018,11,16,15,30,387.0,87.0,0.3,20.0,179.0,353.41,279.21
2018,11,16,15,45,327.0,72.5,0.35,18.65,139.0,283.37,224.03
2018,11,16,16,0,267.0,58.0,0.4,17.3,99.0,219.37,171.39
2018,11,16,16,15,193.0,41.5,0.4,16.85,66.0,153.51,114.17
2018,11,16,16,30,119.0,25.0,0.4,16.4,33.0,88.9,38.03
2018,11,16,16,45,62.5,13.0,0.4,15.95,17.0,30.81,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.5,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.4,15.2,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,6.0,5.0,1.0,6.5,5.0,0.0,0.0
2018,11,17,7,0,12.0,10.0,1.0,6.5,10.0,12.38,0.0
2018,11,17,7,15,98.0,26.5,1.0,7.1,37.0,77.04,36.91
2018,11,17,7,30,184.0,43.0,1.0,7.7,64.0,152.5,118.92
2018,11,17,7,45,284.0,57.0,1.0,8.3,105.5,227.82,186.25
2018,11,17,8,0,384.0,71.0,1.0,8.9,147.0,314.2,260.74
2018,11,17,8,15,423.5,82.0,1.05,9.55,184.0,370.99,309.32
2018,11,17,8,30,463.0,93.0,1.1,10.2,221.0,431.07,358.93
2018,11,17,8,45,518.5,99.5,1.1,10.85,263.5,499.62,413.38
2018,11,17,9,0,574.0,106.0,1.1,11.5,306.0,577.08,472.39
2018,11,17,9,15,619.5,108.0,1.05,12.4,344.0,641.17,518.2
2018,11,17,9,30,665.0,110.0,1.0,13.3,382.0,706.37,562.11
2018,11,17,9,45,707.0,107.5,0.95,14.2,416.0,764.12,599.07
2018,11,17,10,0,749.0,105.0,0.9,15.1,450.0,821.55,634.6
2018,11,17,10,15,762.5,107.0,0.85,15.8,474.0,857.94,655.21
2018,11,17,10,30,776.0,109.0,0.8,16.5,498.0,892.05,674.1
2018,11,17,10,45,785.0,110.5,0.8,17.2,515.0,918.73,688.72
2018,11,17,11,0,794.0,112.0,0.8,17.9,532.0,942.52,701.45
2018,11,17,11,15,798.5,113.0,0.8,18.35,541.5,958.2,709.6
2018,11,17,11,30,803.0,114.0,0.8,18.8,551.0,970.62,715.84
2018,11,17,11,45,804.0,113.0,0.8,19.2,552.0,966.19,711.56
2018,11,17,12,0,805.0,112.0,0.8,19.6,553.0,965.93,710.39
2018,11,17,12,15,772.0,122.0,0.85,19.8,541.0,949.59,700.53
2018,11,17,12,30,739.0,132.0,0.9,20.0,529.0,922.45,683.92
2018,11,17,12,45,692.0,143.5,0.9,20.15,508.0,880.19,656.65
2018,11,17,13,0,645.0,155.0,0.9,20.3,487.0,835.19,627.52
2018,11,17,13,15,634.5,151.0,0.95,20.3,467.0,806.51,610.26
2018,11,17,13,30,624.0,147.0,1.0,20.3,447.0,775.56,591.03
2018,11,17,13,45,608.0,142.0,1.05,20.35,420.5,736.67,565.93
2018,11,17,14,0,592.0,137.0,1.1,20.4,394.0,690.97,535.65
2018,11,17,14,15,568.5,130.5,1.1,20.15,361.5,642.51,502.71
2018,11,17,14,30,545.0,124.0,1.1,19.9,329.0,593.89,468.38
2018,11,17,14,45,512.5,115.5,1.15,19.65,292.5,536.49,426.84
2018,11,17,15,0,480.0,107.0,1.2,19.4,256.0,480.43,384.92
2018,11,17,15,15,434.5,96.5,1.2,19.4,216.5,415.42,333.96
2018,11,17,15,30,389.0,86.0,1.2,19.4,177.0,353.89,284.15
2018,11,17,15,45,328.0,72.0,1.0,17.55,138.0,283.82,227.26
2018,11,17,16,0,267.0,58.0,0.8,15.7,99.0,219.91,173.52
2018,11,17,16,15,190.0,41.5,0.9,14.85,65.5,152.82,114.54
2018,11,17,16,30,113.0,25.0,1.0,14.0,32.0,86.51,33.09
2018,11,17,16,45,59.0,13.0,1.05,13.1,16.5,29.77,0.0
2018,11,17,17,0,5.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.1,11.85,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
