Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.4,12.4,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,12.5,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.4,12.8,4.5,6.04,0.0
2018,11,28,7,30,0.0,7.0,0.5,13.1,7.0,5.74,0.0
2018,11,28,7,45,0.0,8.5,0.6,13.35,8.5,6.98,0.12
2018,11,28,8,0,0.0,10.0,0.7,13.6,10.0,8.21,1.32
2018,11,28,8,15,1.0,23.0,0.8,13.85,23.0,19.52,11.12
2018,11,28,8,30,2.0,36.0,0.9,14.1,36.0,30.98,21.06
2018,11,28,8,45,29.5,52.0,1.0,14.4,61.0,66.45,52.18
2018,11,28,9,0,57.0,68.0,1.1,14.7,86.0,114.6,93.68
2018,11,28,9,15,98.0,98.0,1.05,14.9,133.0,183.41,151.87
2018,11,28,9,30,139.0,128.0,1.0,15.1,180.0,256.04,211.54
2018,11,28,9,45,105.5,115.0,1.0,15.35,156.5,215.3,177.13
2018,11,28,10,0,72.0,102.0,1.0,15.6,133.0,173.25,141.77
2018,11,28,10,15,41.0,95.0,1.1,15.9,113.0,125.21,101.09
2018,11,28,10,30,10.0,88.0,1.2,16.2,93.0,82.84,64.53
2018,11,28,10,45,73.0,123.5,1.3,16.45,159.5,203.66,166.29
2018,11,28,11,0,136.0,159.0,1.4,16.7,226.0,307.65,250.68
2018,11,28,11,15,205.5,170.5,1.45,16.9,274.0,411.58,332.65
2018,11,28,11,30,275.0,182.0,1.5,17.1,322.0,495.93,397.68
2018,11,28,11,45,321.5,180.0,1.6,17.3,344.5,540.42,431.72
2018,11,28,12,0,368.0,178.0,1.7,17.5,367.0,607.25,481.71
2018,11,28,12,15,459.5,158.5,1.85,17.5,392.5,672.1,532.07
2018,11,28,12,30,551.0,139.0,2.0,17.5,418.0,743.41,585.08
2018,11,28,12,45,642.5,121.5,2.15,17.5,439.0,804.42,629.66
2018,11,28,13,0,734.0,104.0,2.3,17.5,460.0,859.07,669.56
2018,11,28,13,15,753.5,96.5,2.45,17.4,449.0,852.87,666.87
2018,11,28,13,30,773.0,89.0,2.6,17.3,438.0,837.18,658.02
2018,11,28,13,45,592.5,112.0,2.75,17.2,370.5,691.12,553.64
2018,11,28,14,0,412.0,135.0,2.9,17.1,303.0,538.32,438.44
2018,11,28,14,15,387.5,122.5,2.95,16.9,270.5,488.58,401.23
2018,11,28,14,30,363.0,110.0,3.0,16.7,238.0,439.28,362.91
2018,11,28,14,45,300.0,105.0,3.05,16.5,203.0,371.64,308.14
2018,11,28,15,0,237.0,100.0,3.1,16.3,168.0,292.99,243.49
2018,11,28,15,15,194.5,84.0,3.1,16.3,134.0,235.43,194.97
2018,11,28,15,30,152.0,68.0,3.1,16.3,100.0,181.43,148.58
2018,11,28,15,45,98.0,54.5,2.8,15.6,73.5,118.06,94.15
2018,11,28,16,0,44.0,41.0,2.5,14.9,47.0,71.69,53.78
2018,11,28,16,15,31.0,27.0,2.55,14.5,30.5,48.17,30.93
2018,11,28,16,30,18.0,13.0,2.6,14.1,14.0,21.6,0.0
2018,11,28,16,45,9.0,6.5,2.6,13.75,7.0,8.52,0.0
2018,11,28,17,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,12.45,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,12.5,2.0,0.0,0.0
2018,11,29,7,15,2.0,10.5,5.5,12.6,10.5,9.69,0.0
2018,11,29,7,30,4.0,19.0,5.6,12.7,19.0,17.37,5.44
2018,11,29,7,45,2.0,27.0,5.7,12.75,27.0,23.26,13.46
2018,11,29,8,0,0.0,35.0,5.8,12.8,35.0,28.93,18.81
2018,11,29,8,15,57.5,57.5,5.85,12.9,71.0,99.48,80.13
2018,11,29,8,30,115.0,80.0,5.9,13.0,107.0,165.38,137.91
2018,11,29,8,45,77.0,71.5,5.95,13.1,91.0,131.3,108.91
2018,11,29,9,0,39.0,63.0,6.0,13.2,75.0,85.51,69.11
2018,11,29,9,15,50.5,83.5,5.9,13.2,101.0,117.31,96.7
2018,11,29,9,30,62.0,104.0,5.8,13.2,127.0,150.49,125.18
2018,11,29,9,45,35.0,72.5,5.7,13.25,85.5,94.99,77.1
2018,11,29,10,0,8.0,41.0,5.6,13.3,44.0,42.08,30.81
2018,11,29,10,15,4.0,42.5,5.55,13.3,44.0,38.73,27.73
2018,11,29,10,30,0.0,44.0,5.5,13.3,44.0,36.4,25.51
2018,11,29,10,45,50.0,85.5,5.4,13.3,110.0,138.14,113.99
2018,11,29,11,0,100.0,127.0,5.3,13.3,176.0,234.7,196.27
2018,11,29,11,15,84.5,141.5,5.25,13.35,183.5,238.03,197.94
2018,11,29,11,30,69.0,156.0,5.2,13.4,191.0,222.01,183.88
2018,11,29,11,45,51.0,159.5,5.2,13.45,185.5,208.55,171.87
2018,11,29,12,0,33.0,163.0,5.2,13.5,180.0,194.94,159.73
2018,11,29,12,15,76.5,173.0,5.1,13.55,211.5,249.49,206.64
2018,11,29,12,30,120.0,183.0,5.0,13.6,243.0,323.76,268.81
2018,11,29,12,45,158.5,183.0,4.95,13.65,260.5,359.87,299.39
2018,11,29,13,0,197.0,183.0,4.9,13.7,278.0,394.54,328.67
2018,11,29,13,15,169.0,162.5,4.75,13.75,241.5,339.73,283.57
2018,11,29,13,30,141.0,142.0,4.6,13.8,205.0,285.85,239.02
2018,11,29,13,45,175.0,122.0,4.45,13.85,196.0,305.74,256.69
2018,11,29,14,0,209.0,102.0,4.3,13.9,187.0,304.36,256.81
2018,11,29,14,15,282.0,103.5,4.05,13.75,208.0,379.2,319.38
2018,11,29,14,30,355.0,105.0,3.8,13.6,229.0,427.2,359.18
2018,11,29,14,45,310.0,98.5,3.6,13.5,198.5,371.36,312.44
2018,11,29,15,0,265.0,92.0,3.4,13.4,168.0,302.22,254.66
2018,11,29,15,15,227.0,80.0,3.4,13.4,138.0,251.52,211.17
2018,11,29,15,30,189.0,68.0,3.4,13.4,108.0,204.04,169.59
2018,11,29,15,45,158.5,56.0,2.6,12.8,84.5,164.32,134.13
2018,11,29,16,0,128.0,44.0,1.8,12.2,61.0,127.86,100.8
2018,11,29,16,15,76.5,29.5,1.8,12.0,38.5,81.55,56.2
2018,11,29,16,30,25.0,15.0,1.8,11.8,16.0,27.25,0.0
2018,11,29,16,45,12.5,7.5,1.75,11.55,8.0,10.55,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,2.5,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,5.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,5.0,11.5,1.75,8.0,11.5,11.63,0.0
2018,11,30,7,30,5.0,22.0,2.0,8.7,22.0,21.46,7.38
2018,11,30,7,45,4.5,37.0,2.25,9.4,37.5,36.72,24.8
2018,11,30,8,0,4.0,52.0,2.5,10.1,53.0,50.89,37.76
2018,11,30,8,15,15.5,69.5,2.7,10.5,73.0,74.92,59.03
2018,11,30,8,30,27.0,87.0,2.9,10.9,93.0,108.8,88.64
2018,11,30,8,45,136.0,100.5,3.05,11.3,141.0,209.3,176.58
2018,11,30,9,0,245.0,114.0,3.2,11.7,189.0,322.86,273.42
2018,11,30,9,15,356.5,114.5,3.2,12.1,237.5,434.21,365.85
2018,11,30,9,30,468.0,115.0,3.2,12.5,286.0,538.16,449.89
2018,11,30,9,45,593.0,103.5,3.25,12.9,339.0,653.82,539.64
2018,11,30,10,0,718.0,92.0,3.3,13.3,392.0,768.23,624.42
2018,11,30,10,15,742.5,91.5,3.25,13.6,417.5,810.35,653.01
2018,11,30,10,30,767.0,91.0,3.2,13.9,443.0,844.97,676.2
2018,11,30,10,45,774.5,92.5,3.2,14.2,459.5,870.27,692.78
2018,11,30,11,0,782.0,94.0,3.2,14.5,476.0,892.74,707.34
2018,11,30,11,15,818.0,89.5,3.25,14.65,496.0,932.57,735.05
2018,11,30,11,30,854.0,85.0,3.3,14.8,516.0,969.57,760.48
2018,11,30,11,45,855.0,85.0,3.3,14.95,518.5,974.83,763.2
2018,11,30,12,0,856.0,85.0,3.3,15.1,521.0,976.57,763.91
2018,11,30,12,15,857.5,83.5,3.35,15.15,516.5,973.33,762.0
2018,11,30,12,30,859.0,82.0,3.4,15.2,512.0,966.56,757.8
2018,11,30,12,45,857.5,79.5,3.4,15.25,500.0,952.08,747.96
2018,11,30,13,0,856.0,77.0,3.4,15.3,488.0,934.2,735.88
2018,11,30,13,15,847.0,75.5,3.35,15.25,468.5,907.34,717.41
2018,11,30,13,30,838.0,74.0,3.3,15.2,449.0,877.6,696.92
2018,11,30,13,45,824.5,71.5,3.25,15.15,423.0,839.91,670.56
2018,11,30,14,0,811.0,69.0,3.2,15.1,397.0,799.98,642.37
2018,11,30,14,15,791.0,67.0,3.1,14.9,365.5,753.39,608.94
2018,11,30,14,30,771.0,65.0,3.0,14.7,334.0,705.49,574.0
2018,11,30,14,45,741.5,61.5,2.9,14.55,297.0,647.75,530.69
2018,11,30,15,0,712.0,58.0,2.8,14.4,260.0,590.13,486.42
2018,11,30,15,15,665.5,53.5,2.8,14.4,220.0,520.8,430.21
2018,11,30,15,30,619.0,49.0,2.8,14.4,180.0,453.88,373.58
2018,11,30,15,45,547.5,43.5,2.1,13.1,140.0,380.51,309.86
2018,11,30,16,0,476.0,38.0,1.4,11.8,100.0,308.38,244.87
2018,11,30,16,15,348.0,29.5,1.35,11.2,65.5,214.93,153.31
2018,11,30,16,30,220.0,21.0,1.3,10.6,31.0,120.92,0.0
2018,11,30,16,45,110.0,10.5,1.25,10.0,15.5,45.65,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,9.45,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,9.4,2.0,0.0,0.0
2018,12,1,7,15,8.0,11.0,2.55,9.75,11.5,12.29,0.0
2018,12,1,7,30,10.0,20.0,2.7,10.1,21.0,23.29,7.21
2018,12,1,7,45,20.5,35.5,2.85,10.4,38.5,46.86,32.9
2018,12,1,8,0,31.0,51.0,3.0,10.7,56.0,69.76,53.83
2018,12,1,8,15,59.0,68.5,2.95,10.9,81.0,116.45,94.85
2018,12,1,8,30,87.0,86.0,2.9,11.1,106.0,156.75,130.39
2018,12,1,8,45,77.5,92.0,2.85,11.25,112.5,158.56,132.33
2018,12,1,9,0,68.0,98.0,2.8,11.4,119.0,147.23,122.82
2018,12,1,9,15,41.0,74.5,3.0,11.55,87.5,100.27,82.23
2018,12,1,9,30,14.0,51.0,3.2,11.7,56.0,55.72,43.1
2018,12,1,9,45,10.0,71.0,3.4,11.9,74.5,67.21,52.72
2018,12,1,10,0,6.0,91.0,3.6,12.1,93.0,82.4,65.39
2018,12,1,10,15,11.5,109.5,3.75,12.2,114.5,105.19,84.85
2018,12,1,10,30,17.0,128.0,3.9,12.3,136.0,128.68,104.75
2018,12,1,10,45,176.0,151.5,4.1,12.4,237.0,354.18,297.07
2018,12,1,11,0,335.0,175.0,4.3,12.5,338.0,538.66,448.15
2018,12,1,11,15,457.5,150.0,4.35,12.65,377.0,653.61,539.67
2018,12,1,11,30,580.0,125.0,4.4,12.8,416.0,757.69,618.97
2018,12,1,11,45,329.5,125.0,4.5,13.0,290.5,502.85,418.26
2018,12,1,12,0,79.0,125.0,4.6,13.2,165.0,214.23,177.53
2018,12,1,12,15,84.0,112.5,4.6,13.25,154.5,204.3,170.12
2018,12,1,12,30,89.0,100.0,4.6,13.3,144.0,194.19,162.07
2018,12,1,12,45,362.5,111.0,4.6,13.35,285.0,509.29,426.91
2018,12,1,13,0,636.0,122.0,4.6,13.4,426.0,788.08,643.68
2018,12,1,13,15,443.5,136.0,4.55,13.35,344.0,603.89,500.08
2018,12,1,13,30,251.0,150.0,4.5,13.3,262.0,414.85,346.68
2018,12,1,13,45,328.5,138.0,4.45,13.3,275.5,461.46,387.22
2018,12,1,14,0,406.0,126.0,4.4,13.3,289.0,523.12,437.9
2018,12,1,14,15,393.5,110.5,4.3,13.15,258.0,479.6,403.1
2018,12,1,14,30,381.0,95.0,4.2,13.0,227.0,435.45,367.69
2018,12,1,14,45,402.5,86.5,4.1,12.8,212.5,425.17,359.59
2018,12,1,15,0,424.0,78.0,4.0,12.6,198.0,412.04,348.39
2018,12,1,15,15,462.0,69.0,4.0,12.6,181.5,411.96,346.79
2018,12,1,15,30,500.0,60.0,4.0,12.6,165.0,400.49,334.46
2018,12,1,15,45,431.0,53.0,3.35,11.75,129.0,326.97,269.75
2018,12,1,16,0,362.0,46.0,2.7,10.9,93.0,258.88,207.92
2018,12,1,16,15,240.0,34.5,2.45,10.45,60.5,173.77,123.98
2018,12,1,16,30,118.0,23.0,2.2,10.0,28.0,85.48,0.0
2018,12,1,16,45,59.0,11.5,2.0,9.6,14.0,29.58,0.0
2018,12,1,17,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,6,45,11.0,1.5,0.65,4.6,1.0,0.0,0.0
2018,12,2,7,0,22.0,3.0,0.6,4.6,2.0,0.0,0.0
2018,12,2,7,15,90.5,14.0,0.6,4.95,19.0,44.65,0.0
2018,12,2,7,30,159.0,25.0,0.6,5.3,36.0,113.59,50.34
2018,12,2,7,45,324.5,34.0,0.55,5.65,76.0,219.31,172.49
2018,12,2,8,0,490.0,43.0,0.5,6.0,116.0,335.18,274.29
2018,12,2,8,15,579.0,47.5,0.45,6.5,160.0,418.48,345.28
2018,12,2,8,30,668.0,52.0,0.4,7.0,204.0,504.24,415.46
2018,12,2,8,45,711.0,55.0,0.35,7.45,243.5,569.57,466.66
2018,12,2,9,0,754.0,58.0,0.3,7.9,283.0,636.56,515.4
2018,12,2,9,15,780.5,60.5,0.45,8.4,318.5,691.74,555.99
2018,12,2,9,30,807.0,63.0,0.6,8.9,354.0,746.52,595.58
2018,12,2,9,45,825.5,65.5,0.7,9.35,385.0,793.93,628.46
2018,12,2,10,0,844.0,68.0,0.8,9.8,416.0,839.73,659.75
2018,12,2,10,15,858.0,69.5,0.85,10.1,441.0,878.31,685.11
2018,12,2,10,30,872.0,71.0,0.9,10.4,466.0,914.46,708.62
2018,12,2,10,45,882.0,71.0,0.9,10.65,484.0,932.01,718.55
2018,12,2,11,0,892.0,71.0,0.9,10.9,502.0,956.36,733.37
2018,12,2,11,15,897.5,71.5,0.95,11.25,512.5,973.88,744.27
2018,12,2,11,30,903.0,72.0,1.0,11.6,523.0,988.0,753.09
2018,12,2,11,45,905.5,72.0,1.1,12.0,526.5,995.01,758.22
2018,12,2,12,0,908.0,72.0,1.2,12.4,530.0,998.42,761.15
2018,12,2,12,15,907.0,71.5,1.25,12.55,525.5,994.11,758.86
2018,12,2,12,30,906.0,71.0,1.3,12.7,521.0,986.19,754.4
2018,12,2,12,45,902.0,69.5,1.4,12.9,508.5,970.49,745.54
2018,12,2,13,0,898.0,68.0,1.5,13.1,496.0,951.36,734.41
2018,12,2,13,15,888.5,67.0,1.5,13.05,476.5,924.51,717.15
2018,12,2,13,30,879.0,66.0,1.5,13.0,457.0,894.72,697.87
2018,12,2,13,45,864.5,64.5,1.5,12.95,430.5,857.12,672.99
2018,12,2,14,0,850.0,63.0,1.5,12.9,404.0,825.85,652.4
2018,12,2,14,15,829.5,61.5,1.4,12.65,372.0,778.52,619.18
2018,12,2,14,30,809.0,60.0,1.3,12.4,340.0,729.8,584.55
2018,12,2,14,45,676.0,68.5,1.2,12.1,285.0,613.69,498.95
2018,12,2,15,0,543.0,77.0,1.1,11.8,230.0,500.94,412.03
2018,12,2,15,15,430.5,73.0,1.1,11.8,183.0,391.42,324.26
2018,12,2,15,30,318.0,69.0,1.1,11.8,136.0,298.35,246.68
2018,12,2,15,45,264.5,57.0,0.95,10.75,104.0,238.24,195.2
2018,12,2,16,0,211.0,45.0,0.8,9.7,72.0,183.58,146.51
2018,12,2,16,15,155.5,31.0,0.9,9.2,47.0,131.43,92.7
2018,12,2,16,30,100.0,17.0,1.0,8.7,22.0,70.47,0.0
2018,12,2,16,45,50.0,8.5,1.05,8.15,11.0,24.09,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,2.1,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.1,2.0,0.0,0.0
2018,12,3,7,15,43.0,11.0,1.35,3.0,12.5,24.87,0.0
2018,12,3,7,30,62.0,19.0,1.5,3.9,23.0,55.03,17.77
2018,12,3,7,45,120.0,32.5,1.6,4.8,47.5,106.84,82.61
2018,12,3,8,0,178.0,46.0,1.7,5.7,72.0,171.6,141.89
2018,12,3,8,15,177.0,62.0,1.75,6.35,95.0,186.8,157.43
2018,12,3,8,30,176.0,78.0,1.8,7.0,118.0,213.92,181.95
2018,12,3,8,45,242.5,91.5,1.85,7.7,157.0,282.47,241.49
2018,12,3,9,0,309.0,105.0,1.9,8.4,196.0,356.65,304.08
2018,12,3,9,15,399.5,107.0,1.95,9.1,240.0,456.57,385.98
2018,12,3,9,30,490.0,109.0,2.0,9.8,284.0,546.71,457.67
2018,12,3,9,45,663.5,88.0,2.05,10.55,347.0,691.71,567.85
2018,12,3,10,0,837.0,67.0,2.1,11.3,410.0,831.35,667.93
2018,12,3,10,15,850.5,68.0,2.1,11.5,434.5,868.65,691.94
2018,12,3,10,30,864.0,69.0,2.1,11.7,459.0,893.76,708.06
2018,12,3,10,45,873.0,70.0,2.1,11.95,477.0,921.37,725.86
2018,12,3,11,0,882.0,71.0,2.1,12.2,495.0,946.02,741.47
2018,12,3,11,15,841.5,82.0,2.15,12.3,493.5,943.71,739.32
2018,12,3,11,30,801.0,93.0,2.2,12.4,492.0,925.93,726.79
2018,12,3,11,45,698.0,117.0,2.2,12.55,466.0,866.11,684.05
2018,12,3,12,0,595.0,141.0,2.2,12.7,440.0,793.89,632.29
2018,12,3,12,15,586.5,141.0,2.2,12.75,433.5,783.68,625.55
2018,12,3,12,30,578.0,141.0,2.2,12.8,427.0,770.91,616.46
2018,12,3,12,45,530.0,149.0,2.2,12.9,406.5,719.07,578.56
2018,12,3,13,0,482.0,157.0,2.2,13.0,386.0,675.24,546.11
2018,12,3,13,15,667.0,114.0,2.15,13.0,417.0,794.62,635.53
2018,12,3,13,30,852.0,71.0,2.1,13.0,448.0,886.73,700.89
2018,12,3,13,45,778.0,79.0,2.05,13.0,408.0,809.12,644.7
2018,12,3,14,0,704.0,87.0,2.0,13.0,368.0,737.91,593.89
2018,12,3,14,15,572.5,98.5,1.8,12.75,315.0,619.91,506.0
2018,12,3,14,30,441.0,110.0,1.6,12.5,262.0,501.98,414.46
2018,12,3,14,45,290.0,105.5,1.4,12.25,201.0,349.78,292.02
2018,12,3,15,0,139.0,101.0,1.2,12.0,140.0,214.23,178.68
2018,12,3,15,15,134.5,87.0,1.2,12.0,120.0,189.66,158.05
2018,12,3,15,30,130.0,73.0,1.2,12.0,100.0,165.38,136.61
2018,12,3,15,45,84.0,54.0,1.2,10.8,70.0,111.11,89.59
2018,12,3,16,0,38.0,35.0,1.2,9.6,40.0,60.92,45.74
2018,12,3,16,15,21.0,22.0,1.25,9.25,24.5,29.8,16.95
2018,12,3,16,30,4.0,9.0,1.3,8.9,9.0,9.16,0.0
2018,12,3,16,45,2.0,4.5,1.35,8.55,4.5,4.52,0.0
2018,12,3,17,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,4,6,45,6.5,0.5,2.15,6.3,0.5,0.0,0.0
2018,12,4,7,0,13.0,1.0,2.2,6.3,1.0,0.0,0.0
2018,12,4,7,15,13.0,3.0,2.35,6.65,3.5,7.22,0.0
2018,12,4,7,30,13.0,5.0,2.5,7.0,6.0,12.64,0.0
2018,12,4,7,45,6.5,7.5,2.65,7.35,8.0,9.36,2.02
2018,12,4,8,0,0.0,10.0,2.8,7.7,10.0,8.21,1.38
2018,12,4,8,15,0.0,12.0,2.8,8.25,12.0,9.86,2.92
2018,12,4,8,30,0.0,14.0,2.8,8.8,14.0,11.51,4.41
2018,12,4,8,45,0.0,27.0,2.85,9.3,27.0,22.25,13.84
2018,12,4,9,0,0.0,40.0,2.9,9.8,40.0,33.04,23.24
2018,12,4,9,15,6.0,73.0,2.95,10.45,75.0,66.2,52.12
2018,12,4,9,30,12.0,106.0,3.0,11.1,110.0,104.16,84.67
2018,12,4,9,45,11.0,112.0,3.05,11.75,116.0,108.73,88.18
2018,12,4,10,0,10.0,118.0,3.1,12.4,122.0,113.38,91.73
2018,12,4,10,15,5.0,109.0,3.1,12.8,111.0,99.14,79.23
2018,12,4,10,30,0.0,100.0,3.1,13.2,100.0,85.32,67.12
2018,12,4,10,45,0.0,105.0,3.15,13.6,105.0,89.86,70.77
2018,12,4,11,0,0.0,110.0,3.2,14.0,110.0,94.47,74.46
2018,12,4,11,15,0.0,113.5,3.15,14.2,113.5,97.69,77.02
2018,12,4,11,30,0.0,117.0,3.1,14.4,117.0,100.97,79.66
2018,12,4,11,45,0.5,124.5,3.05,14.65,125.0,108.77,86.08
2018,12,4,12,0,1.0,132.0,3.0,14.9,133.0,116.75,92.64
2018,12,4,12,15,2.0,146.5,2.75,14.85,147.5,132.64,105.86
2018,12,4,12,30,3.0,161.0,2.5,14.8,162.0,149.15,119.54
2018,12,4,12,45,1.5,156.5,2.2,14.75,157.0,143.29,114.65
2018,12,4,13,0,0.0,152.0,1.9,14.7,152.0,137.63,109.98
2018,12,4,13,15,0.0,144.0,1.7,14.5,144.0,129.83,103.7
2018,12,4,13,30,0.0,136.0,1.5,14.3,136.0,122.18,97.54
2018,12,4,13,45,0.0,116.5,1.35,14.1,116.5,102.62,81.42
2018,12,4,14,0,0.0,97.0,1.2,13.9,97.0,83.56,65.6
2018,12,4,14,15,0.0,80.0,1.25,13.45,80.0,67.42,52.17
2018,12,4,14,30,0.0,63.0,1.3,13.0,63.0,52.19,39.35
2018,12,4,14,45,0.0,58.5,1.35,12.6,58.5,48.44,36.23
2018,12,4,15,0,0.0,54.0,1.4,12.2,54.0,44.7,33.06
2018,12,4,15,15,0.0,45.0,1.4,12.2,45.0,37.21,26.53
2018,12,4,15,30,0.0,36.0,1.4,12.2,36.0,29.73,19.96
2018,12,4,15,45,0.0,29.0,1.45,11.2,29.0,23.93,14.84
2018,12,4,16,0,0.0,22.0,1.5,10.2,22.0,18.13,9.61
2018,12,4,16,15,0.0,14.5,1.55,9.85,14.5,11.94,3.36
2018,12,4,16,30,0.0,7.0,1.6,9.5,7.0,5.75,0.0
2018,12,4,16,45,0.0,3.5,1.6,9.15,3.5,2.99,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,1.85,8.6,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,1.9,8.8,3.0,2.46,0.0
2018,12,5,7,45,29.5,6.5,2.0,9.0,10.5,28.48,17.42
2018,12,5,8,0,59.0,10.0,2.1,9.2,18.0,50.44,37.85
2018,12,5,8,15,29.5,11.0,2.15,9.5,15.0,31.4,22.01
2018,12,5,8,30,0.0,12.0,2.2,9.8,12.0,9.86,2.94
2018,12,5,8,45,0.0,22.5,2.3,10.05,22.5,18.53,10.54
2018,12,5,9,0,0.0,33.0,2.4,10.3,33.0,27.23,18.14
2018,12,5,9,15,0.0,51.0,2.4,10.7,51.0,42.19,31.1
2018,12,5,9,30,0.0,69.0,2.4,11.1,69.0,57.22,43.98
2018,12,5,9,45,8.0,103.5,2.4,11.5,106.5,97.44,78.58
2018,12,5,10,0,16.0,138.0,2.4,11.9,144.0,140.32,114.84
2018,12,5,10,15,37.5,154.5,2.4,12.3,170.5,191.65,158.13
2018,12,5,10,30,59.0,171.0,2.4,12.7,197.0,231.26,191.06
2018,12,5,10,45,177.5,178.5,2.4,13.1,262.0,370.17,307.03
2018,12,5,11,0,296.0,186.0,2.4,13.5,327.0,515.39,422.74
2018,12,5,11,15,551.0,136.0,2.3,13.75,405.5,725.07,584.13
2018,12,5,11,30,806.0,86.0,2.2,14.0,484.0,920.96,721.64
2018,12,5,11,45,696.0,114.0,2.15,14.2,459.0,859.64,675.09
2018,12,5,12,0,586.0,142.0,2.1,14.4,434.0,785.54,621.74
2018,12,5,12,15,471.5,166.0,2.0,14.55,399.5,692.44,552.8
2018,12,5,12,30,357.0,190.0,1.9,14.7,365.0,585.39,470.82
2018,12,5,12,45,327.5,191.5,1.8,14.8,349.5,555.4,447.87
2018,12,5,13,0,298.0,193.0,1.7,14.9,334.0,524.97,423.88
2018,12,5,13,15,272.0,188.0,1.6,14.75,312.5,489.36,396.47
2018,12,5,13,30,246.0,183.0,1.5,14.6,291.0,453.91,368.99
2018,12,5,13,45,194.5,172.5,1.4,14.5,255.0,370.88,303.69
2018,12,5,14,0,143.0,162.0,1.3,14.4,219.0,309.52,254.25
2018,12,5,14,15,95.0,140.5,1.2,14.15,177.0,239.42,197.07
2018,12,5,14,30,47.0,119.0,1.1,13.9,135.0,157.99,129.32
2018,12,5,14,45,86.0,111.5,1.05,13.7,137.0,192.36,159.21
2018,12,5,15,0,125.0,104.0,1.0,13.5,139.0,209.17,173.64
2018,12,5,15,15,160.5,90.0,1.0,13.5,128.0,224.28,185.79
2018,12,5,15,30,196.0,76.0,1.0,13.5,117.0,222.06,182.87
2018,12,5,15,45,164.5,61.0,0.95,12.6,90.0,177.46,144.12
2018,12,5,16,0,133.0,46.0,0.9,11.7,63.0,135.94,107.03
2018,12,5,16,15,89.5,31.0,0.95,11.25,40.5,92.0,62.6
2018,12,5,16,30,46.0,16.0,1.0,10.8,18.0,42.07,0.0
2018,12,5,16,45,23.0,8.0,1.05,10.4,9.0,14.68,0.0
2018,12,5,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,7,15,69.0,9.5,1.3,6.65,13.5,32.67,0.0
2018,12,6,7,30,138.0,19.0,1.5,7.2,27.0,93.15,2.81
2018,12,6,7,45,309.5,28.5,1.7,7.75,66.0,204.93,155.92
2018,12,6,8,0,481.0,38.0,1.9,8.3,105.0,322.06,263.12
2018,12,6,8,15,549.5,43.5,1.9,8.8,144.0,393.41,327.14
2018,12,6,8,30,618.0,49.0,1.9,9.3,183.0,465.7,389.74
2018,12,6,8,45,618.0,58.0,1.9,9.8,214.0,511.65,428.34
2018,12,6,9,0,618.0,67.0,1.9,10.3,245.0,551.22,460.36
2018,12,6,9,15,609.0,77.5,1.9,10.9,271.5,584.08,484.85
2018,12,6,9,30,600.0,88.0,1.9,11.5,298.0,614.26,506.46
2018,12,6,9,45,700.5,78.5,1.85,12.05,344.5,707.63,574.9
2018,12,6,10,0,801.0,69.0,1.8,12.6,391.0,799.95,639.38
2018,12,6,10,15,815.5,71.0,1.75,13.05,416.0,838.6,663.67
2018,12,6,10,30,830.0,73.0,1.7,13.5,441.0,875.03,686.47
2018,12,6,10,45,838.0,74.0,1.65,13.95,458.5,901.63,702.06
2018,12,6,11,0,846.0,75.0,1.6,14.4,476.0,925.28,715.56
2018,12,6,11,15,850.5,76.0,1.55,14.7,486.5,942.48,724.99
2018,12,6,11,30,855.0,77.0,1.5,15.0,497.0,956.38,732.27
2018,12,6,11,45,856.0,77.5,1.4,15.35,500.5,962.8,733.69
2018,12,6,12,0,857.0,78.0,1.3,15.7,504.0,965.75,732.93
2018,12,6,12,15,855.0,77.5,1.3,15.8,499.5,960.94,729.51
2018,12,6,12,30,853.0,77.0,1.3,15.9,495.0,952.69,724.05
2018,12,6,12,45,848.0,76.0,1.3,16.05,483.5,937.48,713.98
2018,12,6,13,0,843.0,75.0,1.3,16.2,472.0,919.02,701.9
2018,12,6,13,15,833.5,74.0,1.35,16.2,453.5,893.23,686.06
2018,12,6,13,30,824.0,73.0,1.4,16.2,435.0,864.62,668.22
2018,12,6,13,45,809.5,71.0,1.45,16.2,409.5,827.66,644.36
2018,12,6,14,0,795.0,69.0,1.5,16.2,384.0,788.55,618.66
2018,12,6,14,15,774.0,67.0,1.45,16.05,353.5,742.21,586.56
2018,12,6,14,30,753.0,65.0,1.4,15.9,323.0,694.64,553.04
2018,12,6,14,45,722.5,61.5,1.4,15.7,287.0,637.28,511.97
2018,12,6,15,0,692.0,58.0,1.4,15.5,251.0,580.13,469.83
2018,12,6,15,15,646.0,54.0,1.4,15.5,212.5,517.59,420.31
2018,12,6,15,30,600.0,50.0,1.4,15.5,174.0,453.17,367.05
2018,12,6,15,45,528.0,44.0,1.1,14.2,135.0,374.82,301.29
2018,12,6,16,0,456.0,38.0,0.8,12.9,96.0,302.59,237.66
2018,12,6,16,15,325.0,28.0,0.8,12.55,61.5,206.41,143.24
2018,12,6,16,30,194.0,18.0,0.8,12.2,27.0,110.37,0.0
2018,12,6,16,45,97.0,9.0,0.8,11.85,13.5,40.95,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,15,63.0,10.0,0.7,6.85,13.5,30.87,0.0
2018,12,7,7,30,126.0,20.0,0.7,7.2,27.0,89.12,0.0
2018,12,7,7,45,195.5,32.5,0.75,7.55,54.0,154.76,115.58
2018,12,7,8,0,265.0,45.0,0.8,7.9,81.0,215.33,175.1
2018,12,7,8,15,309.5,56.5,0.95,8.35,112.5,267.88,222.83
2018,12,7,8,30,354.0,68.0,1.1,8.8,144.0,324.7,272.7
2018,12,7,8,45,433.0,75.0,1.25,9.25,186.0,402.33,338.49
2018,12,7,9,0,512.0,82.0,1.4,9.7,228.0,492.2,411.91
2018,12,7,9,15,520.5,90.0,1.3,10.1,255.0,530.87,441.27
2018,12,7,9,30,529.0,98.0,1.2,10.5,282.0,568.56,469.07
2018,12,7,9,45,501.0,113.0,1.15,10.9,299.5,576.22,472.94
2018,12,7,10,0,473.0,128.0,1.1,11.3,317.0,587.42,479.22
2018,12,7,10,15,485.5,134.0,1.0,11.95,338.5,619.93,501.16
2018,12,7,10,30,498.0,140.0,0.9,12.6,360.0,651.35,521.35
2018,12,7,10,45,553.0,133.0,0.8,13.25,386.5,704.82,556.69
2018,12,7,11,0,608.0,126.0,0.7,13.9,413.0,768.31,597.58
2018,12,7,11,15,730.5,102.0,0.65,14.4,454.5,865.77,661.12
2018,12,7,11,30,853.0,78.0,0.6,14.9,496.0,955.19,716.32
2018,12,7,11,45,865.0,76.0,0.55,15.45,502.0,969.11,721.06
2018,12,7,12,0,877.0,74.0,0.5,16.0,508.0,968.59,717.8
2018,12,7,12,15,876.5,73.0,0.6,16.25,504.0,964.68,717.0
2018,12,7,12,30,876.0,72.0,0.7,16.5,500.0,957.3,714.08
2018,12,7,12,45,872.0,71.5,0.8,16.75,489.0,943.8,707.23
2018,12,7,13,0,868.0,71.0,0.9,17.0,478.0,927.01,698.24
2018,12,7,13,15,860.0,69.5,0.95,17.0,459.5,911.96,690.1
2018,12,7,13,30,852.0,68.0,1.0,17.0,441.0,883.61,672.95
2018,12,7,13,45,838.5,66.5,1.05,17.0,416.0,847.63,650.55
2018,12,7,14,0,825.0,65.0,1.1,17.0,391.0,809.34,626.22
2018,12,7,14,15,803.5,63.5,1.05,16.8,360.0,762.43,594.46
2018,12,7,14,30,782.0,62.0,1.0,16.6,329.0,714.23,561.24
2018,12,7,14,45,751.0,59.0,1.0,16.4,292.5,656.13,520.57
2018,12,7,15,0,720.0,56.0,1.0,16.2,256.0,598.17,478.75
2018,12,7,15,15,675.0,52.0,1.0,16.2,217.0,530.37,426.53
2018,12,7,15,30,630.0,48.0,1.0,16.2,178.0,464.68,373.13
2018,12,7,15,45,557.5,42.0,0.9,14.75,138.0,389.71,311.41
2018,12,7,16,0,485.0,36.0,0.8,13.3,98.0,315.96,247.55
2018,12,7,16,15,338.0,27.5,0.85,12.9,62.5,212.41,147.19
2018,12,7,16,30,191.0,19.0,0.9,12.5,27.0,110.17,0.0
2018,12,7,16,45,95.5,9.5,0.95,12.05,13.5,41.01,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,112.0,10.5,1.1,5.35,16.0,48.52,0.0
2018,12,8,7,30,224.0,21.0,1.1,6.0,32.0,129.15,0.0
2018,12,8,7,45,363.5,29.5,1.1,6.7,68.5,229.87,171.1
2018,12,8,8,0,503.0,38.0,1.1,7.4,105.0,331.83,269.08
2018,12,8,8,15,574.0,43.0,1.2,8.0,145.0,405.01,334.66
